Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2022;08:25:00;103;0;27
01.01.2022;08:35:00;170;0;28
01.01.2022;08:45:00;216;0;29
01.01.2022;08:55:00;241;0.1;29
01.01.2022;09:05:00;268;0.1;30
01.01.2022;09:15:00;299;0.1;30
01.01.2022;09:25:00;331;0.2;30
01.01.2022;09:35:00;735;0.3;31
01.01.2022;09:45:00;831;0.4;31
01.01.2022;09:55:00;914;0.6;31
01.01.2022;10:05:00;975;0.8;31
01.01.2022;10:15:00;1092;0.9;32
01.01.2022;10:25:00;1213;1.1;32
01.01.2022;10:35:00;1315;1.3;32
01.01.2022;10:45:00;1412;1.6;32
01.01.2022;10:55:00;1453;1.8;33
01.01.2022;11:05:00;1504;2.0;33
01.01.2022;11:15:00;1551;2.3;33
01.01.2022;11:25:00;1606;2.6;33
01.01.2022;11:35:00;1548;2.8;33
01.01.2022;11:45:00;1643;3.1;34
01.01.2022;11:55:00;1657;3.4;34
01.01.2022;12:05:00;1453;3.6;34
01.01.2022;12:15:00;1367;3.8;34
01.01.2022;12:25:00;1345;4.1;34
01.01.2022;12:35:00;1143;4.3;34
01.01.2022;12:45:00;1083;4.4;34
01.01.2022;12:55:00;874;4.6;34
01.01.2022;13:05:00;1459;4.8;34
01.01.2022;13:15:00;1479;5.1;35
01.01.2022;13:25:00;1408;5.3;35
01.01.2022;13:35:00;1317;5.5;35
01.01.2022;13:45:00;1191;5.7;35
01.01.2022;13:55:00;1081;5.9;35
01.01.2022;14:05:00;775;6.1;35
01.01.2022;14:15:00;689;6.2;35
01.01.2022;14:25:00;682;6.3;35
01.01.2022;14:35:00;721;6.4;35
01.01.2022;14:45:00;772;6.5;35
01.01.2022;14:55:00;786;6.7;35
01.01.2022;15:05:00;753;6.8;34
01.01.2022;15:15:00;695;6.9;34
01.01.2022;15:25:00;614;7.0;34
01.01.2022;15:35:00;529;7.1;34
01.01.2022;15:45:00;506;7.2;34
01.01.2022;15:55:00;466;7.3;34
01.01.2022;16:05:00;374;7.3;34
01.01.2022;16:15:00;273;7.4;34
01.01.2022;16:25:00;194;7.4;34
01.01.2022;16:35:00;145;7.4;34
01.01.2022;16:45:00;0;7.4;34
02.01.2022;08:20:00;100;0;27
02.01.2022;08:30:00;138;0;28
02.01.2022;08:40:00;162;0;29
02.01.2022;08:50:00;251;0;29
02.01.2022;09:00:00;329;0.1;30
02.01.2022;09:10:00;518;0.2;30
02.01.2022;09:20:00;1000;0.3;31
02.01.2022;09:30:00;889;0.5;31
02.01.2022;09:40:00;750;0.6;31
02.01.2022;09:50:00;710;0.7;31
02.01.2022;10:00:00;923;0.9;32
02.01.2022;10:10:00;1050;1.0;32
02.01.2022;10:20:00;830;1.2;32
02.01.2022;10:30:00;879;1.3;32
02.01.2022;10:40:00;977;1.5;32
02.01.2022;10:50:00;897;1.6;32
02.01.2022;11:00:00;448;1.7;33
02.01.2022;11:10:00;460;1.8;33
02.01.2022;11:20:00;1782;2.1;33
02.01.2022;11:30:00;1921;2.4;33
02.01.2022;11:40:00;1824;2.7;33
02.01.2022;11:50:00;2109;3.0;34
02.01.2022;12:00:00;2041;3.3;34
02.01.2022;12:10:00;2229;3.8;35
02.01.2022;12:20:00;1336;4.0;35
02.01.2022;12:30:00;1594;4.3;35
02.01.2022;12:40:00;1439;4.5;34
02.01.2022;12:50:00;1460;4.8;34
02.01.2022;13:00:00;1388;5.0;35
02.01.2022;13:10:00;970;5.2;34
02.01.2022;13:20:00;1679;5.4;34
02.01.2022;13:30:00;1507;5.7;34
02.01.2022;13:40:00;1348;5.9;34
02.01.2022;13:50:00;1157;6.1;35
02.01.2022;14:00:00;1346;6.3;35
02.01.2022;14:10:00;1109;6.5;35
02.01.2022;14:20:00;928;6.7;35
02.01.2022;14:30:00;892;6.8;34
02.01.2022;14:40:00;940;7.0;34
02.01.2022;14:50:00;854;7.1;34
02.01.2022;15:00:00;692;7.3;34
02.01.2022;15:10:00;477;7.3;34
02.01.2022;15:20:00;357;7.4;34
02.01.2022;15:30:00;440;7.5;34
02.01.2022;15:40:00;357;7.5;34
02.01.2022;15:50:00;226;7.6;34
02.01.2022;16:00:00;184;7.6;34
02.01.2022;16:10:00;138;7.6;34
02.01.2022;16:20:00;105;7.7;34
02.01.2022;16:30:00;102;7.7;34
03.01.2022;08:35:00;143;0;27
03.01.2022;08:45:00;245;0;28
03.01.2022;08:55:00;321;0.1;29
03.01.2022;09:05:00;421;0.1;29
03.01.2022;09:15:00;449;0.2;30
03.01.2022;09:25:00;551;0.3;30
03.01.2022;09:35:00;690;0.4;30
03.01.2022;09:45:00;552;0.5;31
03.01.2022;09:55:00;750;0.7;31
03.01.2022;10:05:00;786;0.8;31
03.01.2022;10:15:00;841;0.9;31
03.01.2022;10:25:00;584;1.0;32
03.01.2022;10:35:00;695;1.1;32
03.01.2022;10:45:00;824;1.3;32
03.01.2022;10:55:00;741;1.4;32
03.01.2022;11:05:00;836;1.5;32
03.01.2022;11:15:00;701;1.7;32
03.01.2022;11:25:00;634;1.8;32
03.01.2022;11:35:00;617;1.9;33
03.01.2022;11:45:00;636;2.0;33
03.01.2022;11:55:00;568;2.1;33
03.01.2022;12:05:00;633;2.2;33
03.01.2022;12:15:00;661;2.3;33
03.01.2022;12:25:00;744;2.4;33
03.01.2022;12:35:00;849;2.5;33
03.01.2022;12:45:00;912;2.7;33
03.01.2022;12:55:00;1136;2.9;33
03.01.2022;13:05:00;1201;3.1;33
03.01.2022;13:15:00;1054;3.2;33
03.01.2022;13:25:00;1176;3.4;33
03.01.2022;13:35:00;1389;3.7;33
03.01.2022;13:45:00;1278;3.9;33
03.01.2022;13:55:00;951;4.0;33
03.01.2022;14:05:00;1434;4.2;34
03.01.2022;14:15:00;1260;4.5;34
03.01.2022;14:25:00;1141;4.7;34
03.01.2022;14:35:00;911;4.8;34
03.01.2022;14:45:00;930;5.0;34
03.01.2022;14:55:00;1089;5.2;34
03.01.2022;15:05:00;846;5.3;34
03.01.2022;15:15:00;784;5.4;34
03.01.2022;15:25:00;639;5.6;34
03.01.2022;15:35:00;467;5.6;34
03.01.2022;15:45:00;344;5.7;34
03.01.2022;15:55:00;343;5.8;34
03.01.2022;16:05:00;265;5.8;34
03.01.2022;16:15:00;197;5.8;34
03.01.2022;16:25:00;149;5.9;34
03.01.2022;16:35:00;0;5.9;33
04.01.2022;08:25:00;13;0;24
04.01.2022;08:35:00;184;0;26
04.01.2022;08:45:00;284;0;28
04.01.2022;08:55:00;406;0.1;29
04.01.2022;09:05:00;537;0.2;29
04.01.2022;09:15:00;615;0.3;30
04.01.2022;09:25:00;627;0.4;30
04.01.2022;09:35:00;632;0.5;30
04.01.2022;09:45:00;711;0.6;31
04.01.2022;09:55:00;882;0.7;31
04.01.2022;10:05:00;935;0.9;31
04.01.2022;10:15:00;1018;1.0;31
04.01.2022;10:25:00;1055;1.2;32
04.01.2022;10:35:00;1077;1.4;32
04.01.2022;10:45:00;1382;1.6;32
04.01.2022;10:55:00;1191;1.8;32
04.01.2022;11:05:00;1319;2.0;32
04.01.2022;11:15:00;1197;2.2;33
04.01.2022;11:25:00;1358;2.4;33
04.01.2022;11:35:00;1128;2.6;33
04.01.2022;11:45:00;1059;2.8;33
04.01.2022;11:55:00;1179;3.0;33
04.01.2022;12:05:00;1198;3.2;33
04.01.2022;12:15:00;1316;3.4;33
04.01.2022;12:25:00;1153;3.6;33
04.01.2022;12:35:00;1005;3.8;33
04.01.2022;12:45:00;1196;4.0;33
04.01.2022;12:55:00;1008;4.1;34
04.01.2022;13:05:00;1346;4.3;34
04.01.2022;13:15:00;796;4.5;34
04.01.2022;13:25:00;813;4.6;34
04.01.2022;13:35:00;1112;4.8;34
04.01.2022;13:45:00;1145;5.0;34
04.01.2022;13:55:00;1292;5.2;34
04.01.2022;14:05:00;1205;5.4;34
04.01.2022;14:15:00;615;5.5;34
04.01.2022;14:25:00;515;5.6;34
04.01.2022;14:35:00;566;5.7;34
04.01.2022;14:45:00;446;5.8;34
04.01.2022;14:55:00;268;5.9;34
04.01.2022;15:05:00;298;5.9;34
04.01.2022;15:15:00;319;6.0;34
04.01.2022;15:25:00;309;6.0;33
04.01.2022;15:35:00;187;6.0;33
04.01.2022;15:45:00;122;6.1;33
04.01.2022;15:55:00;174;6.1;33
04.01.2022;16:05:00;160;6.1;33
04.01.2022;16:15:00;126;6.1;33
04.01.2022;16:25:00;108;6.2;33
04.01.2022;16:35:00;94;6.2;33
04.01.2022;16:45:00;91;6.2;33
04.01.2022;16:55:00;90;6.2;33
05.01.2022;08:55:00;0;0;28
05.01.2022;09:05:00;120;0;28
05.01.2022;09:15:00;156;0;29
05.01.2022;09:25:00;246;0;29
05.01.2022;09:35:00;212;0.1;29
05.01.2022;09:45:00;166;0.1;30
05.01.2022;09:55:00;139;0.1;30
05.01.2022;10:05:00;182;0.2;30
05.01.2022;10:15:00;221;0.2;31
05.01.2022;10:25:00;426;0.2;31
05.01.2022;10:35:00;438;0.3;31
05.01.2022;10:45:00;301;0.4;31
05.01.2022;10:55:00;188;0.4;31
05.01.2022;11:05:00;360;0.5;31
05.01.2022;11:15:00;272;0.5;31
05.01.2022;11:25:00;644;0.6;32
05.01.2022;11:35:00;875;0.7;32
05.01.2022;11:45:00;1305;0.9;32
05.01.2022;11:55:00;1458;1.2;32
05.01.2022;12:05:00;1231;1.4;32
05.01.2022;12:15:00;1202;1.6;32
05.01.2022;12:25:00;1174;1.8;32
05.01.2022;12:35:00;1332;2.0;33
05.01.2022;12:45:00;1257;2.2;33
05.01.2022;12:55:00;1214;2.4;33
05.01.2022;13:05:00;2015;2.7;33
05.01.2022;13:15:00;1528;3.0;33
05.01.2022;13:25:00;721;3.1;33
05.01.2022;13:35:00;1459;3.4;33
05.01.2022;13:45:00;1067;3.6;33
05.01.2022;13:55:00;1241;3.8;33
05.01.2022;14:05:00;954;3.9;33
05.01.2022;14:15:00;1038;4.1;33
05.01.2022;14:25:00;553;4.2;34
05.01.2022;14:35:00;965;4.4;34
05.01.2022;14:45:00;481;4.5;33
05.01.2022;14:55:00;492;4.5;33
05.01.2022;15:05:00;363;4.6;33
05.01.2022;15:15:00;599;4.7;33
05.01.2022;15:25:00;505;4.8;33
05.01.2022;15:35:00;354;4.9;33
05.01.2022;15:45:00;296;4.9;33
05.01.2022;15:55:00;307;5.0;33
05.01.2022;16:05:00;241;5.0;33
05.01.2022;16:15:00;276;5.1;33
05.01.2022;16:25:00;195;5.1;33
05.01.2022;16:35:00;145;5.1;33
05.01.2022;16:45:00;120;5.1;33
05.01.2022;16:55:00;101;5.2;33
05.01.2022;17:05:00;83;5.2;33
05.01.2022;17:15:00;0;5.2;0
06.01.2022;08:55:00;42;0;27
06.01.2022;09:05:00;89;0;28
06.01.2022;09:15:00;137;0;28
06.01.2022;09:25:00;151;0;29
06.01.2022;09:35:00;168;0;29
06.01.2022;09:45:00;177;0.1;29
06.01.2022;09:55:00;180;0.1;30
06.01.2022;10:05:00;165;0.1;30
06.01.2022;10:15:00;156;0.2;30
06.01.2022;10:25:00;179;0.2;30
06.01.2022;10:45:00;120;0.2;31
06.01.2022;10:55:00;113;0.3;31
06.01.2022;11:05:00;126;0.3;31
06.01.2022;11:15:00;138;0.3;31
06.01.2022;11:25:00;146;0.3;31
06.01.2022;11:35:00;153;0.4;31
06.01.2022;11:45:00;165;0.4;31
06.01.2022;11:55:00;165;0.4;31
06.01.2022;12:05:00;174;0.4;32
06.01.2022;12:15:00;191;0.5;32
06.01.2022;12:25:00;214;0.5;32
06.01.2022;12:35:00;178;0.5;32
06.01.2022;12:45:00;156;0.6;32
06.01.2022;12:55:00;153;0.6;32
06.01.2022;13:05:00;152;0.6;32
06.01.2022;13:15:00;159;0.6;32
06.01.2022;13:25:00;184;0.7;32
06.01.2022;13:35:00;225;0.7;32
06.01.2022;13:45:00;237;0.7;32
06.01.2022;13:55:00;263;0.8;32
06.01.2022;14:05:00;245;0.8;32
06.01.2022;14:15:00;226;0.9;32
06.01.2022;14:25:00;232;0.9;32
06.01.2022;14:35:00;266;0.9;32
06.01.2022;14:45:00;287;1.0;32
06.01.2022;14:55:00;271;1.0;32
06.01.2022;15:05:00;238;1.1;32
06.01.2022;15:15:00;222;1.1;32
06.01.2022;15:25:00;216;1.1;32
06.01.2022;15:35:00;188;1.2;32
06.01.2022;15:45:00;170;1.2;32
06.01.2022;15:55:00;157;1.2;32
06.01.2022;16:05:00;153;1.3;32
06.01.2022;16:15:00;116;1.3;32
06.01.2022;16:25:00;103;1.3;32
06.01.2022;16:35:00;94;1.3;32
07.01.2022;09:15:00;124;0;27
07.01.2022;09:25:00;129;0;28
07.01.2022;09:35:00;191;0;28
07.01.2022;09:45:00;264;0;29
07.01.2022;09:55:00;307;0.1;29
07.01.2022;10:05:00;225;0.1;29
07.01.2022;10:15:00;238;0.2;30
07.01.2022;10:25:00;259;0.2;30
07.01.2022;10:35:00;224;0.3;30
07.01.2022;10:45:00;244;0.3;30
07.01.2022;10:55:00;342;0.3;30
07.01.2022;11:05:00;483;0.4;31
07.01.2022;11:15:00;350;0.5;31
07.01.2022;11:25:00;463;0.6;31
07.01.2022;11:35:00;390;0.6;31
07.01.2022;11:45:00;340;0.7;31
07.01.2022;11:55:00;363;0.7;31
07.01.2022;12:05:00;339;0.8;31
07.01.2022;12:15:00;245;0.8;31
07.01.2022;12:25:00;225;0.9;32
07.01.2022;12:35:00;217;0.9;32
07.01.2022;12:45:00;228;1.0;32
07.01.2022;12:55:00;257;1.0;32
07.01.2022;13:05:00;298;1.0;32
07.01.2022;13:15:00;303;1.1;32
07.01.2022;13:25:00;288;1.1;32
07.01.2022;13:35:00;323;1.2;32
07.01.2022;13:45:00;295;1.2;32
07.01.2022;13:55:00;275;1.3;32
07.01.2022;14:05:00;271;1.3;32
07.01.2022;14:15:00;295;1.4;32
07.01.2022;14:25:00;212;1.4;32
07.01.2022;14:35:00;239;1.5;32
07.01.2022;14:45:00;189;1.5;32
07.01.2022;14:55:00;134;1.5;32
07.01.2022;15:05:00;122;1.5;32
07.01.2022;15:15:00;164;1.6;32
07.01.2022;15:25:00;121;1.6;32
07.01.2022;15:35:00;117;1.6;32
07.01.2022;15:45:00;117;1.6;32
07.01.2022;15:55:00;113;1.6;32
07.01.2022;16:05:00;108;1.7;32
07.01.2022;16:15:00;96;1.7;32
08.01.2022;09:25:00;132;0;26
08.01.2022;09:35:00;0;0;28
08.01.2022;09:45:00;29;0;28
08.01.2022;09:55:00;176;0;28
08.01.2022;10:05:00;151;0;29
08.01.2022;10:15:00;147;0.1;29
08.01.2022;10:25:00;159;0.1;29
08.01.2022;10:35:00;185;0.1;30
08.01.2022;10:45:00;163;0.1;30
08.01.2022;10:55:00;179;0.2;30
08.01.2022;11:05:00;147;0.2;30
08.01.2022;11:15:00;229;0.2;30
08.01.2022;11:25:00;241;0.3;31
08.01.2022;11:35:00;219;0.3;31
08.01.2022;11:45:00;203;0.3;31
08.01.2022;11:55:00;201;0.4;31
08.01.2022;12:05:00;194;0.4;31
08.01.2022;12:15:00;220;0.4;31
08.01.2022;12:25:00;246;0.5;31
08.01.2022;12:35:00;244;0.5;31
08.01.2022;12:45:00;208;0.6;31
08.01.2022;12:55:00;216;0.6;32
08.01.2022;13:05:00;212;0.6;32
08.01.2022;13:15:00;227;0.7;32
08.01.2022;13:25:00;190;0.7;32
08.01.2022;13:35:00;195;0.7;32
08.01.2022;13:45:00;207;0.8;32
08.01.2022;13:55:00;204;0.8;32
08.01.2022;14:05:00;213;0.8;32
08.01.2022;14:15:00;239;0.9;32
08.01.2022;14:25:00;210;0.9;32
08.01.2022;14:35:00;166;0.9;32
08.01.2022;14:45:00;151;1.0;32
08.01.2022;14:55:00;148;1.0;32
08.01.2022;15:05:00;145;1.0;32
08.01.2022;15:15:00;145;1.0;32
08.01.2022;15:25:00;189;1.1;32
08.01.2022;15:35:00;187;1.1;32
08.01.2022;15:45:00;152;1.1;32
08.01.2022;15:55:00;154;1.1;32
08.01.2022;16:05:00;155;1.2;32
08.01.2022;16:15:00;132;1.2;32
08.01.2022;16:25:00;114;1.2;32
08.01.2022;16:35:00;95;1.2;32
08.01.2022;16:45:00;90;1.2;32
08.01.2022;16:55:00;89;1.3;32
09.01.2022;09:15:00;312;0.1;29
09.01.2022;09:25:00;377;0.2;29
09.01.2022;09:35:00;459;0.2;30
09.01.2022;09:45:00;547;0.3;30
09.01.2022;09:55:00;489;0.4;30
09.01.2022;10:05:00;1167;0.6;30
09.01.2022;10:15:00;856;0.7;31
09.01.2022;10:25:00;690;0.8;31
09.01.2022;10:35:00;985;1.0;31
09.01.2022;10:45:00;1107;1.2;31
09.01.2022;10:55:00;665;1.4;31
09.01.2022;11:05:00;803;1.5;32
09.01.2022;11:15:00;720;1.6;32
09.01.2022;11:25:00;960;1.7;32
09.01.2022;11:35:00;868;1.9;32
09.01.2022;11:45:00;1376;2.1;32
09.01.2022;11:55:00;1417;2.4;32
09.01.2022;12:05:00;969;2.6;32
09.01.2022;12:15:00;1045;2.7;32
09.01.2022;12:25:00;1102;2.9;33
09.01.2022;12:35:00;1618;3.1;33
09.01.2022;12:45:00;958;3.3;33
09.01.2022;12:55:00;717;3.4;33
09.01.2022;13:05:00;697;3.6;33
09.01.2022;13:15:00;1390;3.7;33
09.01.2022;13:25:00;1524;4.0;33
09.01.2022;13:35:00;1232;4.2;33
09.01.2022;13:45:00;1398;4.5;33
09.01.2022;13:55:00;270;4.6;33
09.01.2022;14:05:00;836;4.7;33
09.01.2022;14:15:00;1108;4.9;33
09.01.2022;14:25:00;1373;5.1;33
09.01.2022;14:35:00;737;5.2;33
09.01.2022;14:45:00;510;5.3;33
09.01.2022;14:55:00;474;5.4;33
09.01.2022;15:05:00;391;5.5;33
09.01.2022;15:15:00;388;5.5;33
09.01.2022;15:25:00;392;5.6;33
09.01.2022;15:35:00;90;5.6;33
09.01.2022;15:45:00;57;5.6;33
09.01.2022;15:55:00;108;5.7;33
09.01.2022;16:05:00;161;5.7;33
09.01.2022;16:15:00;97;5.7;33
09.01.2022;16:25:00;91;5.7;33
10.01.2022;10:55:00;129;0;28
10.01.2022;11:05:00;126;0;29
10.01.2022;11:15:00;120;0;29
10.01.2022;11:25:00;119;0;29
10.01.2022;11:35:00;126;0;30
10.01.2022;11:45:00;144;0.1;30
10.01.2022;11:55:00;125;0.1;30
10.01.2022;12:05:00;118;0.1;30
10.01.2022;12:15:00;146;0.1;30
10.01.2022;12:25:00;140;0.2;31
10.01.2022;12:35:00;152;0.2;31
10.01.2022;12:45:00;169;0.2;31
10.01.2022;12:55:00;167;0.2;31
10.01.2022;13:05:00;141;0.3;31
10.01.2022;13:15:00;151;0.3;31
10.01.2022;13:25:00;184;0.3;31
10.01.2022;13:35:00;182;0.3;31
10.01.2022;13:45:00;150;0.4;31
10.01.2022;13:55:00;133;0.4;31
10.01.2022;14:05:00;191;0.4;31
10.01.2022;14:15:00;138;0.5;32
10.01.2022;14:25:00;125;0.5;32
10.01.2022;14:35:00;117;0.5;32
10.01.2022;14:45:00;109;0.5;32
10.01.2022;14:55:00;129;0.5;32
10.01.2022;15:05:00;129;0.5;32
10.01.2022;15:15:00;136;0.6;32
10.01.2022;15:25:00;135;0.6;32
10.01.2022;15:35:00;116;0.6;32
10.01.2022;15:45:00;111;0.6;32
10.01.2022;15:55:00;105;0.7;32
10.01.2022;16:05:00;101;0.7;32
10.01.2022;16:15:00;93;0.7;32
10.01.2022;16:25:00;92;0.7;32
10.01.2022;16:35:00;90;0.7;32
11.01.2022;09:25:00;55;0;26
11.01.2022;09:35:00;116;0;27
11.01.2022;09:45:00;132;0;28
11.01.2022;09:55:00;131;0;28
11.01.2022;10:05:00;145;0;29
11.01.2022;10:15:00;140;0.1;29
11.01.2022;10:25:00;126;0.1;29
11.01.2022;10:35:00;125;0.1;29
11.01.2022;10:45:00;155;0.1;30
11.01.2022;10:55:00;160;0.2;30
11.01.2022;11:05:00;170;0.2;30
11.01.2022;11:15:00;161;0.2;30
11.01.2022;11:25:00;178;0.2;30
11.01.2022;11:35:00;165;0.3;31
11.01.2022;11:45:00;184;0.3;31
11.01.2022;11:55:00;175;0.3;31
11.01.2022;12:05:00;194;0.4;31
11.01.2022;12:15:00;233;0.4;31
11.01.2022;12:25:00;221;0.4;31
11.01.2022;12:35:00;200;0.5;31
11.01.2022;12:45:00;184;0.5;31
11.01.2022;12:55:00;207;0.5;31
11.01.2022;13:05:00;304;0.6;31
11.01.2022;13:15:00;263;0.6;31
11.01.2022;13:25:00;270;0.7;31
11.01.2022;13:35:00;290;0.7;31
11.01.2022;13:45:00;258;0.8;31
11.01.2022;13:55:00;235;0.8;31
11.01.2022;14:05:00;225;0.8;32
11.01.2022;14:15:00;306;0.9;32
11.01.2022;14:25:00;168;0.9;32
11.01.2022;14:35:00;155;0.9;32
11.01.2022;14:45:00;130;1.0;32
11.01.2022;14:55:00;123;1.0;32
11.01.2022;15:05:00;118;1.0;32
11.01.2022;15:15:00;113;1.0;32
11.01.2022;15:25:00;119;1.1;32
11.01.2022;15:35:00;118;1.1;32
11.01.2022;15:45:00;106;1.1;32
11.01.2022;15:55:00;97;1.1;32
11.01.2022;16:05:00;94;1.1;32
11.01.2022;16:15:00;96;1.1;32
11.01.2022;16:25:00;94;1.2;32
11.01.2022;16:35:00;93;1.2;32
12.01.2022;09:45:00;12;0;28
12.01.2022;09:55:00;128;0;28
12.01.2022;10:05:00;141;0;28
12.01.2022;10:15:00;151;0;29
12.01.2022;10:25:00;172;0;29
12.01.2022;10:35:00;200;0.1;29
12.01.2022;10:45:00;183;0.1;29
12.01.2022;10:55:00;177;0.1;30
12.01.2022;11:05:00;199;0.2;30
12.01.2022;11:15:00;205;0.2;30
12.01.2022;11:25:00;275;0.2;30
12.01.2022;11:35:00;286;0.3;30
12.01.2022;11:45:00;330;0.4;30
12.01.2022;11:55:00;417;0.4;31
12.01.2022;12:05:00;184;0.5;31
12.01.2022;12:15:00;373;0.5;31
12.01.2022;12:25:00;346;0.6;31
12.01.2022;12:35:00;307;0.6;31
12.01.2022;12:45:00;238;0.7;31
12.01.2022;12:55:00;342;0.7;31
12.01.2022;13:05:00;185;0.7;31
12.01.2022;13:15:00;361;0.8;31
12.01.2022;13:25:00;331;0.9;31
12.01.2022;13:35:00;335;0.9;31
12.01.2022;13:45:00;318;1.0;31
12.01.2022;13:55:00;340;1.0;31
12.01.2022;14:05:00;225;1.1;31
12.01.2022;14:15:00;338;1.1;31
12.01.2022;14:25:00;314;1.2;31
12.01.2022;14:35:00;255;1.2;31
12.01.2022;14:45:00;201;1.3;31
12.01.2022;14:55:00;208;1.3;31
12.01.2022;15:05:00;185;1.3;31
12.01.2022;15:15:00;162;1.4;31
12.01.2022;15:25:00;169;1.4;31
12.01.2022;15:35:00;142;1.4;31
12.01.2022;15:45:00;125;1.4;31
12.01.2022;15:55:00;111;1.4;31
12.01.2022;16:05:00;108;1.5;31
12.01.2022;16:15:00;102;1.5;31
12.01.2022;16:25:00;97;1.5;31
12.01.2022;16:35:00;18;1.5;31
13.01.2022;09:55:00;37;0;28
13.01.2022;10:05:00;125;0;28
13.01.2022;10:15:00;134;0;28
13.01.2022;10:25:00;141;0;28
13.01.2022;10:35:00;159;0;29
13.01.2022;10:45:00;156;0.1;29
13.01.2022;10:55:00;166;0.1;29
13.01.2022;11:05:00;176;0.1;29
13.01.2022;11:15:00;190;0.2;30
13.01.2022;11:25:00;189;0.2;30
13.01.2022;11:35:00;220;0.2;30
13.01.2022;11:45:00;240;0.3;30
13.01.2022;11:55:00;220;0.3;30
13.01.2022;12:05:00;228;0.3;30
13.01.2022;12:15:00;207;0.4;30
13.01.2022;12:25:00;250;0.4;31
13.01.2022;12:35:00;250;0.5;31
13.01.2022;12:45:00;240;0.5;31
13.01.2022;12:55:00;277;0.5;31
13.01.2022;13:05:00;392;0.6;31
13.01.2022;13:15:00;362;0.7;31
13.01.2022;13:25:00;391;0.7;31
13.01.2022;13:35:00;358;0.8;31
13.01.2022;13:45:00;382;0.8;31
13.01.2022;13:55:00;382;0.9;31
13.01.2022;14:05:00;379;1.0;31
13.01.2022;14:15:00;370;1.0;31
13.01.2022;14:25:00;346;1.1;31
13.01.2022;14:35:00;283;1.1;31
13.01.2022;14:45:00;256;1.2;31
13.01.2022;14:55:00;238;1.2;31
13.01.2022;15:05:00;209;1.3;31
13.01.2022;15:15:00;169;1.3;32
13.01.2022;15:25:00;156;1.3;32
13.01.2022;15:35:00;143;1.3;32
13.01.2022;15:45:00;134;1.4;32
13.01.2022;15:55:00;124;1.4;32
13.01.2022;16:05:00;116;1.4;32
13.01.2022;16:15:00;110;1.4;32
13.01.2022;16:25:00;87;1.4;32
13.01.2022;16:35:00;0;1.4;31
13.01.2022;16:45:00;0;1.4;31
13.01.2022;16:55:00;0;1.4;30
13.01.2022;17:05:00;0;1.4;0
13.01.2022;17:15:00;0;1.4;0
14.01.2022;09:15:00;0;0;0
14.01.2022;09:25:00;145;0;27
14.01.2022;09:35:00;153;0;28
14.01.2022;09:45:00;167;0;28
14.01.2022;09:55:00;179;0;28
14.01.2022;10:05:00;250;0.1;29
14.01.2022;10:15:00;276;0.1;29
14.01.2022;10:25:00;299;0.2;29
14.01.2022;10:35:00;325;0.2;29
14.01.2022;10:45:00;348;0.3;29
14.01.2022;10:55:00;370;0.3;30
14.01.2022;11:05:00;387;0.4;30
14.01.2022;11:15:00;403;0.5;30
14.01.2022;11:25:00;422;0.5;30
14.01.2022;11:35:00;443;0.6;30
14.01.2022;11:45:00;461;0.7;30
14.01.2022;11:55:00;484;0.8;31
14.01.2022;12:05:00;502;0.9;31
14.01.2022;12:15:00;522;0.9;31
14.01.2022;12:25:00;539;1.0;31
14.01.2022;12:35:00;561;1.1;31
14.01.2022;12:45:00;576;1.2;31
14.01.2022;12:55:00;590;1.3;31
14.01.2022;13:05:00;602;1.4;31
14.01.2022;13:15:00;619;1.5;31
14.01.2022;13:25:00;635;1.6;31
14.01.2022;13:35:00;645;1.7;31
14.01.2022;13:45:00;632;1.8;31
14.01.2022;13:55:00;630;1.9;31
14.01.2022;14:05:00;629;2.0;32
14.01.2022;14:15:00;621;2.1;32
14.01.2022;14:25:00;590;2.2;32
14.01.2022;14:35:00;480;2.3;32
14.01.2022;14:45:00;385;2.4;32
14.01.2022;14:55:00;362;2.4;32
14.01.2022;15:05:00;306;2.5;32
14.01.2022;15:15:00;245;2.5;32
14.01.2022;15:25:00;219;2.6;32
14.01.2022;15:35:00;208;2.6;32
14.01.2022;15:45:00;185;2.6;32
14.01.2022;15:55:00;149;2.7;32
14.01.2022;16:05:00;143;2.7;32
14.01.2022;16:15:00;0;2.7;32
14.01.2022;16:25:00;0;2.7;31
14.01.2022;16:35:00;0;2.7;31
14.01.2022;16:45:00;0;2.7;31
14.01.2022;16:55:00;0;2.7;31
14.01.2022;17:05:00;0;2.7;30
15.01.2022;08:40:00;0;0;0
15.01.2022;08:50:00;118;0;27
15.01.2022;09:00:00;136;0;28
15.01.2022;09:10:00;184;0;28
15.01.2022;09:20:00;254;0;28
15.01.2022;09:30:00;298;0.1;29
15.01.2022;09:40:00;343;0.2;29
15.01.2022;09:50:00;408;0.2;29
15.01.2022;10:00:00;408;0.3;30
15.01.2022;10:10:00;533;0.4;30
15.01.2022;10:20:00;642;0.5;30
15.01.2022;10:30:00;700;0.6;30
15.01.2022;10:40:00;758;0.7;31
15.01.2022;10:50:00;828;0.8;31
15.01.2022;11:00:00;814;1.0;31
15.01.2022;11:10:00;928;1.1;31
15.01.2022;11:20:00;999;1.3;31
15.01.2022;11:30:00;851;1.4;31
15.01.2022;11:40:00;1103;1.6;32
15.01.2022;11:50:00;1116;1.8;32
15.01.2022;12:00:00;832;1.9;32
15.01.2022;12:10:00;682;2.0;32
15.01.2022;12:20:00;1000;2.2;32
15.01.2022;12:30:00;939;2.3;32
15.01.2022;12:40:00;1005;2.5;32
15.01.2022;12:50:00;1034;2.7;32
15.01.2022;13:00:00;1478;2.9;32
15.01.2022;13:10:00;1031;3.1;33
15.01.2022;13:20:00;1051;3.3;33
15.01.2022;13:30:00;1129;3.5;33
15.01.2022;13:40:00;1435;3.7;33
15.01.2022;13:50:00;1489;3.9;33
15.01.2022;14:00:00;1462;4.2;33
15.01.2022;14:10:00;1469;4.4;33
15.01.2022;14:20:00;1427;4.7;33
15.01.2022;14:30:00;1192;4.9;33
15.01.2022;14:40:00;920;5.0;34
15.01.2022;14:50:00;698;5.1;34
15.01.2022;15:00:00;597;5.2;34
15.01.2022;15:10:00;647;5.4;34
15.01.2022;15:20:00;581;5.5;33
15.01.2022;15:30:00;381;5.5;33
15.01.2022;15:40:00;230;5.6;33
15.01.2022;15:50:00;229;5.6;33
15.01.2022;16:00:00;211;5.6;33
15.01.2022;16:10:00;194;5.7;33
15.01.2022;16:20:00;175;5.7;33
15.01.2022;16:30:00;152;5.7;33
15.01.2022;16:40:00;0;5.7;33
15.01.2022;16:50:00;0;5.7;33
15.01.2022;17:00:00;0;5.7;32
15.01.2022;17:10:00;0;5.7;0
16.01.2022;08:25:00;0;0;0
16.01.2022;08:35:00;0;0;0
16.01.2022;08:45:00;158;0;28
16.01.2022;08:55:00;176;0;28
16.01.2022;09:05:00;215;0;28
16.01.2022;09:15:00;284;0.1;29
16.01.2022;09:25:00;345;0.1;29
16.01.2022;09:35:00;388;0.2;29
16.01.2022;09:45:00;442;0.3;30
16.01.2022;09:55:00;804;0.4;30
16.01.2022;10:05:00;931;0.5;30
16.01.2022;10:15:00;1010;0.7;30
16.01.2022;10:25:00;1094;0.9;31
16.01.2022;10:35:00;1220;1.1;31
16.01.2022;10:45:00;1334;1.3;31
16.01.2022;10:55:00;1422;1.5;31
16.01.2022;11:05:00;1461;1.7;32
16.01.2022;11:15:00;1624;2.0;32
16.01.2022;11:25:00;1741;2.3;32
16.01.2022;11:35:00;1868;2.6;33
16.01.2022;11:45:00;1999;2.9;33
16.01.2022;11:55:00;2133;3.3;34
16.01.2022;12:05:00;2266;3.6;34
16.01.2022;12:15:00;2513;4.0;35
16.01.2022;12:25:00;2871;4.5;35
16.01.2022;12:35:00;3262;5.0;36
16.01.2022;12:45:00;3269;5.6;37
16.01.2022;12:55:00;3347;6.1;38
16.01.2022;13:05:00;3335;6.7;39
16.01.2022;13:15:00;3300;7.2;39
16.01.2022;13:25:00;3225;7.7;40
16.01.2022;13:35:00;3191;8.3;40
16.01.2022;13:45:00;2835;8.7;40
16.01.2022;13:55:00;2706;9.2;40
16.01.2022;14:05:00;1427;9.5;39
16.01.2022;14:15:00;1412;9.7;38
16.01.2022;14:25:00;1294;9.9;37
16.01.2022;14:35:00;1816;10.2;37
16.01.2022;14:45:00;1457;10.5;36
16.01.2022;14:55:00;832;10.6;36
16.01.2022;15:05:00;831;10.8;35
16.01.2022;15:15:00;983;10.9;35
16.01.2022;15:25:00;811;11.1;35
16.01.2022;15:35:00;716;11.2;35
16.01.2022;15:45:00;611;11.3;35
16.01.2022;15:55:00;573;11.4;35
16.01.2022;16:05:00;439;11.5;34
16.01.2022;16:15:00;287;11.5;34
16.01.2022;16:25:00;220;11.6;34
16.01.2022;16:35:00;188;11.6;34
16.01.2022;16:45:00;172;11.6;34
16.01.2022;16:55:00;51;11.7;34
16.01.2022;17:05:00;0;11.7;33
16.01.2022;17:15:00;0;11.7;33
17.01.2022;08:25:00;125;0;26
17.01.2022;08:35:00;195;0;27
17.01.2022;08:45:00;363;0;28
17.01.2022;08:55:00;465;0.1;28
17.01.2022;09:05:00;589;0.2;29
17.01.2022;09:15:00;775;0.3;29
17.01.2022;09:25:00;1319;0.5;30
17.01.2022;09:35:00;841;0.7;30
17.01.2022;09:45:00;727;0.8;30
17.01.2022;09:55:00;712;0.9;30
17.01.2022;10:05:00;571;1.0;31
17.01.2022;10:15:00;719;1.1;31
17.01.2022;10:25:00;903;1.3;31
17.01.2022;10:35:00;2999;1.7;31
17.01.2022;10:45:00;3301;2.2;33
17.01.2022;10:55:00;2257;2.7;34
17.01.2022;11:05:00;1187;2.9;33
17.01.2022;11:15:00;1022;3.0;33
17.01.2022;11:25:00;946;3.2;33
17.01.2022;11:35:00;1149;3.4;33
17.01.2022;11:45:00;1468;3.6;33
17.01.2022;11:55:00;1596;3.9;33
17.01.2022;12:05:00;1425;4.1;33
17.01.2022;12:15:00;1313;4.3;33
17.01.2022;12:25:00;1466;4.5;33
17.01.2022;12:35:00;1496;4.8;33
17.01.2022;12:45:00;2427;5.1;33
17.01.2022;12:55:00;2237;5.6;35
17.01.2022;13:05:00;3388;6.1;36
17.01.2022;13:15:00;3371;6.6;37
17.01.2022;13:25:00;3977;7.2;38
17.01.2022;13:35:00;2837;7.8;39
17.01.2022;13:45:00;2483;8.2;38
17.01.2022;13:55:00;1690;8.5;38
17.01.2022;14:05:00;1897;8.8;37
17.01.2022;14:15:00;1161;9.0;36
17.01.2022;14:25:00;1369;9.3;35
17.01.2022;14:35:00;870;9.4;35
17.01.2022;14:45:00;703;9.6;35
17.01.2022;14:55:00;765;9.7;34
17.01.2022;15:05:00;836;9.8;34
17.01.2022;15:15:00;416;9.9;34
17.01.2022;15:25:00;330;10.0;34
17.01.2022;15:35:00;310;10.0;34
17.01.2022;15:45:00;294;10.1;34
17.01.2022;15:55:00;270;10.1;34
17.01.2022;16:05:00;255;10.2;33
17.01.2022;16:15:00;259;10.2;33
17.01.2022;16:25:00;285;10.3;33
17.01.2022;16:35:00;173;10.3;33
17.01.2022;16:45:00;111;10.3;33
17.01.2022;16:55:00;104;10.3;33
18.01.2022;08:20:00;138;0;26
18.01.2022;08:30:00;131;0;27
18.01.2022;08:40:00;163;0;28
18.01.2022;08:50:00;251;0.1;28
18.01.2022;09:00:00;262;0.1;29
18.01.2022;09:10:00;264;0.1;29
18.01.2022;09:20:00;325;0.2;29
18.01.2022;09:30:00;358;0.2;29
18.01.2022;09:40:00;387;0.3;30
18.01.2022;09:50:00;391;0.4;30
18.01.2022;10:00:00;382;0.4;30
18.01.2022;10:10:00;594;0.5;30
18.01.2022;10:20:00;645;0.6;30
18.01.2022;10:30:00;445;0.7;31
18.01.2022;10:40:00;478;0.8;31
18.01.2022;10:50:00;443;0.9;31
18.01.2022;11:00:00;491;0.9;31
18.01.2022;11:10:00;461;1.0;31
18.01.2022;11:20:00;470;1.1;31
18.01.2022;11:30:00;597;1.2;31
18.01.2022;11:40:00;673;1.3;31
18.01.2022;11:50:00;487;1.4;31
18.01.2022;12:00:00;703;1.5;31
18.01.2022;12:10:00;941;1.6;32
18.01.2022;12:20:00;897;1.8;32
18.01.2022;12:30:00;776;1.9;32
18.01.2022;12:40:00;829;2.1;32
18.01.2022;12:50:00;908;2.2;32
18.01.2022;13:00:00;916;2.4;32
18.01.2022;13:10:00;928;2.5;32
18.01.2022;13:20:00;898;2.7;32
18.01.2022;13:30:00;831;2.8;32
18.01.2022;13:40:00;919;3.0;32
18.01.2022;13:50:00;931;3.1;32
18.01.2022;14:00:00;988;3.3;32
18.01.2022;14:10:00;839;3.4;32
18.01.2022;14:20:00;871;3.6;32
18.01.2022;14:30:00;683;3.7;32
18.01.2022;14:40:00;707;3.8;32
18.01.2022;14:50:00;672;3.9;32
18.01.2022;15:00:00;621;4.0;32
18.01.2022;15:10:00;614;4.1;32
18.01.2022;15:20:00;619;4.2;32
18.01.2022;15:30:00;532;4.3;32
18.01.2022;15:40:00;415;4.4;32
18.01.2022;15:50:00;353;4.4;32
18.01.2022;16:00:00;332;4.5;32
18.01.2022;16:10:00;292;4.6;32
18.01.2022;16:20:00;275;4.6;32
18.01.2022;16:30:00;204;4.6;32
18.01.2022;16:40:00;167;4.7;32
18.01.2022;16:50:00;100;4.7;32
18.01.2022;17:00:00;107;4.7;32
18.01.2022;17:10:00;95;4.7;32
18.01.2022;17:20:00;90;4.7;32
19.01.2022;08:20:00;147;0;26
19.01.2022;08:30:00;200;0;27
19.01.2022;08:40:00;252;0;28
19.01.2022;08:50:00;336;0.1;28
19.01.2022;09:00:00;388;0.2;29
19.01.2022;09:10:00;459;0.2;29
19.01.2022;09:20:00;875;0.3;29
19.01.2022;09:30:00;967;0.5;30
19.01.2022;09:40:00;981;0.7;30
19.01.2022;09:50:00;1111;0.8;30
19.01.2022;10:00:00;1240;1.0;30
19.01.2022;10:10:00;1328;1.3;31
19.01.2022;10:20:00;1396;1.5;31
19.01.2022;10:30:00;1476;1.7;31
19.01.2022;10:40:00;2037;2.0;31
19.01.2022;10:50:00;2931;2.5;33
19.01.2022;11:00:00;3121;3.0;34
19.01.2022;11:10:00;3264;3.5;35
19.01.2022;11:20:00;3342;4.1;36
19.01.2022;11:30:00;3436;4.6;37
19.01.2022;11:40:00;3547;5.2;38
19.01.2022;11:50:00;3666;5.8;39
19.01.2022;12:00:00;3757;6.4;39
19.01.2022;12:10:00;3796;7.1;40
19.01.2022;12:20:00;3853;7.7;41
19.01.2022;12:30:00;3867;8.3;41
19.01.2022;12:40:00;3818;9.0;42
19.01.2022;12:50:00;3770;9.6;42
19.01.2022;13:00:00;3647;10.2;42
19.01.2022;13:10:00;3666;10.8;42
19.01.2022;13:20:00;3527;11.4;43
19.01.2022;13:30:00;3246;11.9;42
19.01.2022;13:50:00;2608;12.8;41
19.01.2022;14:00:00;2000;13.1;40
19.01.2022;14:10:00;2467;13.5;39
19.01.2022;14:20:00;2648;13.9;39
19.01.2022;14:30:00;2291;14.3;39
19.01.2022;14:40:00;1844;14.6;39
19.01.2022;14:50:00;1178;14.8;38
19.01.2022;15:00:00;703;15.0;36
19.01.2022;15:20:00;662;15.2;36
19.01.2022;15:30:00;695;15.3;36
19.01.2022;15:40:00;437;15.4;35
19.01.2022;15:50:00;423;15.5;35
19.01.2022;16:00:00;471;15.5;35
19.01.2022;16:10:00;299;15.6;35
19.01.2022;16:20:00;298;15.6;34
19.01.2022;16:30:00;206;15.7;34
19.01.2022;16:40:00;155;15.7;34
19.01.2022;16:50:00;101;15.7;34
19.01.2022;17:00:00;90;15.7;34
19.01.2022;17:10:00;87;15.8;34
20.01.2022;08:55:00;122;0;27
20.01.2022;09:05:00;138;0;28
20.01.2022;09:15:00;190;0;28
20.01.2022;09:25:00;162;0;28
20.01.2022;09:35:00;128;0.1;29
20.01.2022;09:45:00;155;0.1;29
20.01.2022;09:55:00;191;0.1;29
20.01.2022;10:05:00;223;0.2;30
20.01.2022;10:15:00;370;0.2;30
20.01.2022;10:25:00;385;0.3;30
20.01.2022;10:35:00;422;0.3;30
20.01.2022;10:45:00;528;0.4;30
20.01.2022;10:55:00;854;0.6;31
20.01.2022;11:05:00;1120;0.7;31
20.01.2022;11:15:00;821;0.9;31
20.01.2022;11:25:00;743;1.0;31
20.01.2022;11:35:00;566;1.1;31
20.01.2022;11:45:00;494;1.2;31
20.01.2022;11:55:00;489;1.3;31
20.01.2022;12:05:00;451;1.4;32
20.01.2022;12:15:00;940;1.5;32
20.01.2022;12:25:00;2381;1.8;32
20.01.2022;12:35:00;1803;2.1;32
20.01.2022;12:45:00;2018;2.4;32
20.01.2022;12:55:00;2439;2.8;33
20.01.2022;13:05:00;2305;3.2;34
20.01.2022;13:15:00;1656;3.5;34
20.01.2022;13:25:00;1843;3.7;34
20.01.2022;13:35:00;1047;4.0;33
20.01.2022;13:45:00;2159;4.3;34
20.01.2022;13:55:00;1140;4.5;34
20.01.2022;14:05:00;1804;4.8;34
20.01.2022;14:15:00;689;4.9;33
20.01.2022;14:25:00;478;5.1;33
20.01.2022;14:35:00;685;5.2;33
20.01.2022;14:45:00;795;5.3;33
20.01.2022;14:55:00;471;5.4;33
20.01.2022;15:05:00;624;5.5;33
20.01.2022;15:15:00;458;5.6;33
20.01.2022;15:25:00;971;5.7;33
20.01.2022;15:35:00;927;5.9;33
20.01.2022;15:45:00;681;6.0;33
20.01.2022;15:55:00;517;6.1;33
20.01.2022;16:05:00;311;6.1;33
20.01.2022;16:15:00;392;6.2;33
20.01.2022;16:25:00;273;6.2;33
20.01.2022;16:35:00;164;6.3;33
20.01.2022;16:45:00;138;6.3;33
20.01.2022;16:55:00;98;6.3;33
20.01.2022;17:05:00;88;6.3;33
20.01.2022;17:15:00;73;6.3;33
21.01.2022;08:35:00;124;0;26
21.01.2022;08:45:00;122;0;27
21.01.2022;08:55:00;171;0;28
21.01.2022;09:05:00;160;0;28
21.01.2022;09:15:00;219;0.1;28
21.01.2022;09:25:00;238;0.1;29
21.01.2022;09:35:00;268;0.1;29
21.01.2022;09:45:00;334;0.2;29
21.01.2022;09:55:00;482;0.3;30
21.01.2022;10:05:00;559;0.4;30
21.01.2022;10:15:00;637;0.5;30
21.01.2022;10:25:00;761;0.6;30
21.01.2022;10:35:00;944;0.7;30
21.01.2022;10:45:00;1233;0.9;31
21.01.2022;10:55:00;1352;1.2;31
21.01.2022;11:05:00;1306;1.4;31
21.01.2022;11:15:00;1235;1.7;31
21.01.2022;11:25:00;1461;1.9;32
21.01.2022;11:35:00;681;2.0;32
21.01.2022;11:45:00;3217;2.4;32
21.01.2022;11:55:00;3367;3.0;34
21.01.2022;12:05:00;4336;3.7;36
21.01.2022;12:15:00;4281;4.4;38
21.01.2022;12:25:00;4089;5.1;39
21.01.2022;12:35:00;4108;5.8;40
21.01.2022;12:45:00;4194;6.5;40
21.01.2022;12:55:00;4242;7.2;41
21.01.2022;13:05:00;4842;7.9;42
21.01.2022;13:15:00;4912;8.7;43
21.01.2022;13:25:00;4367;9.5;44
21.01.2022;13:35:00;3354;10.1;43
21.01.2022;13:45:00;688;10.2;40
21.01.2022;13:55:00;1130;10.4;38
21.01.2022;14:05:00;2688;10.9;39
21.01.2022;14:15:00;2310;11.2;39
21.01.2022;14:25:00;2058;11.6;38
21.01.2022;14:35:00;2402;11.9;38
21.01.2022;14:45:00;1808;12.3;38
21.01.2022;14:55:00;1170;12.5;37
21.01.2022;15:05:00;741;12.6;36
21.01.2022;15:15:00;707;12.7;36
21.01.2022;15:25:00;585;12.8;35
21.01.2022;15:35:00;439;12.9;35
21.01.2022;15:45:00;528;13.0;35
21.01.2022;15:55:00;699;13.1;34
21.01.2022;16:05:00;648;13.2;34
21.01.2022;16:15:00;420;13.3;34
21.01.2022;16:25:00;435;13.4;34
21.01.2022;16:35:00;336;13.4;34
21.01.2022;16:45:00;223;13.5;34
21.01.2022;16:55:00;143;13.5;33
21.01.2022;17:05:00;111;13.5;33
21.01.2022;17:15:00;91;13.5;33
22.01.2022;08:35:00;135;0;26
22.01.2022;08:45:00;175;0;27
22.01.2022;08:55:00;242;0;28
22.01.2022;09:05:00;248;0.1;29
22.01.2022;09:15:00;339;0.1;29
22.01.2022;09:25:00;332;0.2;29
22.01.2022;09:35:00;474;0.2;30
22.01.2022;09:45:00;551;0.3;30
22.01.2022;09:55:00;758;0.4;30
22.01.2022;10:05:00;747;0.6;30
22.01.2022;10:15:00;778;0.7;31
22.01.2022;10:25:00;829;0.8;31
22.01.2022;10:35:00;1004;1.0;31
22.01.2022;10:45:00;1274;1.2;31
22.01.2022;10:55:00;1292;1.4;31
22.01.2022;11:05:00;1246;1.6;31
22.01.2022;11:15:00;1086;1.8;31
22.01.2022;11:25:00;1285;2.0;32
22.01.2022;11:35:00;2238;2.3;32
22.01.2022;11:45:00;1726;2.6;32
22.01.2022;11:55:00;1795;2.9;33
22.01.2022;12:05:00;2165;3.3;33
22.01.2022;12:15:00;2507;3.7;34
22.01.2022;12:25:00;1681;4.0;34
22.01.2022;12:35:00;1439;4.2;34
22.01.2022;12:45:00;1524;4.5;34
22.01.2022;12:55:00;2007;4.8;34
22.01.2022;13:05:00;1582;5.1;34
22.01.2022;13:15:00;1361;5.3;34
22.01.2022;13:25:00;1977;5.6;34
22.01.2022;13:35:00;2127;5.9;34
22.01.2022;13:45:00;1763;6.2;35
22.01.2022;13:55:00;1799;6.5;35
22.01.2022;14:05:00;1662;6.8;35
22.01.2022;14:15:00;1448;7.1;34
22.01.2022;14:25:00;1095;7.3;34
22.01.2022;14:35:00;1219;7.5;34
22.01.2022;14:45:00;1274;7.7;34
22.01.2022;14:55:00;1305;7.9;34
22.01.2022;15:05:00;1000;8.1;34
22.01.2022;15:15:00;922;8.2;34
22.01.2022;15:25:00;820;8.4;34
22.01.2022;15:35:00;755;8.5;34
22.01.2022;15:45:00;662;8.6;34
22.01.2022;15:55:00;623;8.7;33
22.01.2022;16:05:00;488;8.8;33
22.01.2022;16:15:00;416;8.9;33
22.01.2022;16:25:00;289;8.9;33
22.01.2022;16:35:00;196;9.0;33
22.01.2022;16:45:00;164;9.0;33
22.01.2022;16:55:00;151;9.0;33
22.01.2022;17:05:00;130;9.0;33
22.01.2022;17:15:00;98;9.1;33
22.01.2022;17:25:00;88;9.1;33
22.01.2022;17:35:00;86;9.1;33
23.01.2022;08:25:00;152;0;26
23.01.2022;08:35:00;171;0;28
23.01.2022;08:45:00;232;0;28
23.01.2022;08:55:00;315;0.1;29
23.01.2022;09:05:00;429;0.1;29
23.01.2022;09:15:00;524;0.2;29
23.01.2022;09:25:00;489;0.3;30
23.01.2022;09:35:00;500;0.4;30
23.01.2022;09:45:00;600;0.5;30
23.01.2022;09:55:00;800;0.6;31
23.01.2022;10:05:00;950;0.8;31
23.01.2022;10:15:00;946;0.9;31
23.01.2022;10:25:00;969;1.1;31
23.01.2022;10:35:00;1081;1.2;31
23.01.2022;10:45:00;973;1.4;31
23.01.2022;10:55:00;1191;1.6;32
23.01.2022;11:05:00;1434;1.8;32
23.01.2022;11:15:00;1320;2.1;32
23.01.2022;11:25:00;1485;2.3;32
23.01.2022;11:35:00;1753;2.6;32
23.01.2022;11:45:00;1929;2.9;33
23.01.2022;11:55:00;2139;3.2;33
23.01.2022;12:05:00;1996;3.6;34
23.01.2022;12:15:00;2181;3.9;34
23.01.2022;12:25:00;2290;4.3;34
23.01.2022;12:35:00;2390;4.7;35
23.01.2022;12:45:00;2241;5.0;35
23.01.2022;12:55:00;1968;5.4;35
23.01.2022;13:05:00;3676;6.0;36
23.01.2022;13:15:00;1295;6.2;36
23.01.2022;13:25:00;815;6.4;35
23.01.2022;13:35:00;1141;6.5;34
23.01.2022;13:45:00;1519;6.8;34
23.01.2022;13:55:00;1640;7.0;34
23.01.2022;14:05:00;1437;7.3;34
23.01.2022;14:15:00;930;7.5;34
23.01.2022;14:25:00;1362;7.7;34
23.01.2022;14:35:00;1580;7.9;34
23.01.2022;14:45:00;970;8.1;34
23.01.2022;14:55:00;1066;8.3;34
23.01.2022;15:05:00;996;8.4;34
23.01.2022;15:15:00;984;8.6;34
23.01.2022;15:25:00;702;8.7;34
23.01.2022;15:35:00;479;8.8;34
23.01.2022;15:45:00;399;8.9;34
23.01.2022;15:55:00;331;8.9;34
23.01.2022;16:05:00;342;9.0;33
23.01.2022;16:15:00;342;9.0;33
23.01.2022;16:25:00;309;9.1;33
23.01.2022;16:35:00;267;9.1;33
23.01.2022;16:45:00;228;9.2;33
23.01.2022;16:55:00;203;9.2;33
23.01.2022;17:05:00;136;9.2;33
23.01.2022;17:15:00;0;9.2;33
24.01.2022;08:35:00;88;0;27
24.01.2022;08:45:00;127;0;27
24.01.2022;08:55:00;195;0;28
24.01.2022;09:05:00;210;0;28
24.01.2022;09:15:00;240;0.1;29
24.01.2022;09:25:00;284;0.1;29
24.01.2022;09:35:00;300;0.2;29
24.01.2022;09:45:00;322;0.2;30
24.01.2022;09:55:00;345;0.3;30
24.01.2022;10:05:00;379;0.3;30
24.01.2022;10:15:00;387;0.4;30
24.01.2022;10:25:00;414;0.5;30
24.01.2022;10:35:00;428;0.5;31
24.01.2022;10:45:00;479;0.6;31
24.01.2022;10:55:00;540;0.7;31
24.01.2022;11:05:00;565;0.8;31
24.01.2022;11:15:00;648;0.9;31
24.01.2022;11:25:00;685;1.0;31
24.01.2022;11:35:00;695;1.1;31
24.01.2022;11:45:00;729;1.3;31
24.01.2022;11:55:00;820;1.4;31
24.01.2022;12:05:00;814;1.5;32
24.01.2022;12:15:00;797;1.7;32
24.01.2022;12:25:00;832;1.8;32
24.01.2022;12:35:00;870;1.9;32
24.01.2022;12:45:00;1007;2.1;32
24.01.2022;12:55:00;1005;2.3;32
24.01.2022;13:05:00;952;2.4;32
24.01.2022;13:15:00;975;2.6;32
24.01.2022;13:25:00;913;2.7;32
24.01.2022;13:35:00;855;2.9;32
24.01.2022;13:45:00;891;3.0;32
24.01.2022;13:55:00;787;3.2;32
24.01.2022;14:05:00;778;3.3;32
24.01.2022;14:15:00;800;3.4;32
24.01.2022;14:25:00;794;3.5;32
24.01.2022;14:35:00;788;3.7;32
24.01.2022;14:45:00;825;3.8;32
24.01.2022;14:55:00;646;3.9;33
24.01.2022;15:05:00;621;4.0;33
24.01.2022;15:15:00;578;4.1;32
24.01.2022;15:25:00;496;4.2;32
24.01.2022;15:35:00;500;4.3;32
24.01.2022;15:45:00;415;4.4;32
24.01.2022;15:55:00;385;4.4;32
24.01.2022;16:05:00;355;4.5;32
24.01.2022;16:15:00;338;4.5;32
24.01.2022;16:25:00;246;4.6;32
24.01.2022;16:35:00;189;4.6;32
24.01.2022;16:45:00;177;4.7;32
24.01.2022;16:55:00;136;4.7;32
24.01.2022;17:05:00;0;4.7;32
25.01.2022;08:15:00;12;0;25
25.01.2022;08:25:00;150;0;27
25.01.2022;08:35:00;174;0;27
25.01.2022;08:45:00;215;0;28
25.01.2022;08:55:00;338;0.1;28
25.01.2022;09:05:00;395;0.1;29
25.01.2022;09:15:00;399;0.2;29
25.01.2022;09:25:00;476;0.3;29
25.01.2022;09:35:00;586;0.4;30
25.01.2022;09:45:00;811;0.5;30
25.01.2022;09:55:00;848;0.6;30
25.01.2022;10:05:00;919;0.8;30
25.01.2022;10:15:00;1055;1.0;30
25.01.2022;10:25:00;1131;1.1;31
25.01.2022;10:35:00;1087;1.3;31
25.01.2022;10:45:00;1154;1.5;31
25.01.2022;10:55:00;2505;1.9;31
25.01.2022;11:05:00;2177;2.3;32
25.01.2022;11:15:00;1808;2.5;32
25.01.2022;11:25:00;2077;2.9;33
25.01.2022;11:35:00;2558;3.3;34
25.01.2022;11:45:00;2516;3.7;34
25.01.2022;11:55:00;2532;4.2;35
25.01.2022;12:05:00;2533;4.6;35
25.01.2022;12:15:00;2478;5.0;35
25.01.2022;12:25:00;2412;5.4;36
25.01.2022;12:35:00;2282;5.8;36
25.01.2022;12:45:00;2133;6.1;36
25.01.2022;12:55:00;1932;6.5;35
25.01.2022;13:05:00;1673;6.8;35
25.01.2022;13:15:00;2237;7.1;35
25.01.2022;13:25:00;2513;7.5;36
25.01.2022;13:35:00;2464;7.9;36
25.01.2022;13:45:00;2283;8.3;36
25.01.2022;13:55:00;2306;8.7;36
25.01.2022;14:05:00;2136;9.0;36
25.01.2022;14:15:00;1982;9.3;36
25.01.2022;14:25:00;1702;9.6;36
25.01.2022;14:35:00;1433;9.9;35
25.01.2022;14:45:00;1473;10.1;35
25.01.2022;14:55:00;1293;10.3;35
25.01.2022;15:05:00;1087;10.5;35
25.01.2022;15:15:00;850;10.7;34
25.01.2022;15:25:00;618;10.8;34
25.01.2022;15:35:00;423;10.9;34
25.01.2022;15:45:00;545;10.9;34
25.01.2022;15:55:00;361;11.0;34
25.01.2022;16:05:00;257;11.1;34
25.01.2022;16:15:00;275;11.1;34
25.01.2022;16:25:00;252;11.1;34
25.01.2022;16:35:00;228;11.2;33
25.01.2022;16:45:00;200;11.2;33
25.01.2022;16:55:00;172;11.3;33
25.01.2022;17:05:00;141;11.3;33
25.01.2022;17:15:00;114;11.3;33
25.01.2022;17:25:00;95;11.3;33
25.01.2022;17:35:00;89;11.3;33
26.01.2022;08:15:00;115;0;26
26.01.2022;08:25:00;161;0;27
26.01.2022;08:35:00;185;0;28
26.01.2022;08:45:00;240;0.1;28
26.01.2022;08:55:00;416;0.1;28
26.01.2022;09:05:00;455;0.2;29
26.01.2022;09:15:00;453;0.3;29
26.01.2022;09:25:00;606;0.4;29
26.01.2022;09:35:00;619;0.5;30
26.01.2022;09:45:00;918;0.6;30
26.01.2022;09:55:00;1289;0.8;30
26.01.2022;10:05:00;1384;1.0;30
26.01.2022;10:15:00;1358;1.2;31
26.01.2022;10:25:00;1498;1.5;31
26.01.2022;10:35:00;1628;1.7;31
26.01.2022;10:45:00;2262;2.1;32
26.01.2022;10:55:00;2278;2.4;32
26.01.2022;11:05:00;2295;2.8;33
26.01.2022;11:15:00;2361;3.2;34
26.01.2022;11:25:00;2464;3.6;34
26.01.2022;11:35:00;2522;4.0;35
26.01.2022;11:45:00;2564;4.4;35
26.01.2022;11:55:00;2595;4.9;35
26.01.2022;12:05:00;2622;5.3;36
26.01.2022;12:15:00;2633;5.7;36
26.01.2022;12:25:00;2597;6.2;36
26.01.2022;12:35:00;2626;6.6;37
26.01.2022;12:45:00;2619;7.0;37
26.01.2022;12:55:00;2625;7.5;37
26.01.2022;13:05:00;2609;7.9;37
26.01.2022;13:15:00;2605;8.3;37
26.01.2022;13:25:00;2571;8.8;37
26.01.2022;13:35:00;2531;9.2;38
26.01.2022;13:45:00;2463;9.6;38
26.01.2022;13:55:00;2302;10.0;38
26.01.2022;14:05:00;2202;10.3;37
26.01.2022;14:15:00;2033;10.7;37
26.01.2022;14:25:00;1809;11.0;37
26.01.2022;14:35:00;1418;11.3;36
26.01.2022;14:45:00;1545;11.5;36
26.01.2022;14:55:00;1372;11.7;36
26.01.2022;15:05:00;1169;11.9;35
26.01.2022;15:15:00;913;12.1;35
26.01.2022;15:25:00;681;12.2;35
26.01.2022;15:35:00;457;12.3;35
26.01.2022;15:45:00;559;12.4;34
26.01.2022;15:55:00;398;12.5;34
26.01.2022;16:05:00;240;12.5;34
26.01.2022;16:15:00;262;12.5;34
26.01.2022;16:25:00;247;12.6;34
26.01.2022;16:35:00;222;12.6;34
26.01.2022;16:45:00;198;12.7;34
26.01.2022;16:55:00;172;12.7;33
26.01.2022;17:05:00;146;12.7;33
26.01.2022;17:15:00;106;12.7;33
26.01.2022;17:25:00;97;12.7;33
26.01.2022;17:35:00;90;12.8;33
27.01.2022;08:15:00;153;0;25
27.01.2022;08:25:00;168;0;27
27.01.2022;08:35:00;300;0;28
27.01.2022;08:45:00;430;0.1;28
27.01.2022;08:55:00;578;0.2;28
27.01.2022;09:05:00;582;0.3;29
27.01.2022;09:15:00;814;0.4;29
27.01.2022;09:25:00;992;0.6;29
27.01.2022;09:35:00;1007;0.7;30
27.01.2022;09:45:00;1084;0.9;30
27.01.2022;09:55:00;1113;1.1;30
27.01.2022;10:05:00;1133;1.3;31
27.01.2022;10:15:00;1393;1.5;31
27.01.2022;10:25:00;1863;1.8;31
27.01.2022;10:35:00;2033;2.1;31
27.01.2022;10:45:00;1992;2.4;32
27.01.2022;10:55:00;2166;2.8;32
27.01.2022;11:05:00;2241;3.2;33
27.01.2022;11:15:00;2356;3.5;33
27.01.2022;11:25:00;2522;4.0;34
27.01.2022;11:35:00;2752;4.4;35
27.01.2022;11:45:00;2687;4.8;35
27.01.2022;11:55:00;2778;5.3;36
27.01.2022;12:05:00;2614;5.7;36
27.01.2022;12:15:00;2700;6.2;36
27.01.2022;12:25:00;2673;6.6;36
27.01.2022;12:35:00;2953;7.1;37
27.01.2022;12:45:00;2295;7.5;37
27.01.2022;12:55:00;1726;7.8;36
27.01.2022;13:05:00;2106;8.1;36
27.01.2022;13:15:00;1738;8.5;36
27.01.2022;13:25:00;1563;8.7;35
27.01.2022;13:35:00;1957;9.0;35
27.01.2022;13:45:00;2075;9.4;36
27.01.2022;13:55:00;2023;9.7;36
27.01.2022;14:05:00;2403;10.1;36
27.01.2022;14:15:00;2228;10.5;36
27.01.2022;14:25:00;2026;10.8;36
27.01.2022;14:35:00;1427;11.1;36
27.01.2022;14:45:00;1314;11.3;35
27.01.2022;14:55:00;1399;11.5;35
27.01.2022;15:05:00;1280;11.7;35
27.01.2022;15:15:00;1072;11.9;34
27.01.2022;15:25:00;786;12.1;34
27.01.2022;15:35:00;544;12.2;34
27.01.2022;15:45:00;365;12.3;34
27.01.2022;15:55:00;350;12.3;34
27.01.2022;16:05:00;341;12.4;34
27.01.2022;16:15:00;304;12.4;34
27.01.2022;16:25:00;268;12.5;34
27.01.2022;16:35:00;242;12.5;33
27.01.2022;16:45:00;214;12.5;33
27.01.2022;16:55:00;184;12.6;33
27.01.2022;17:05:00;156;12.6;33
27.01.2022;17:15:00;108;12.6;33
27.01.2022;17:25:00;100;12.6;33
27.01.2022;17:35:00;90;12.7;33
28.01.2022;08:10:00;136;0;26
28.01.2022;08:20:00;155;0;27
28.01.2022;08:30:00;346;0;28
28.01.2022;08:40:00;532;0.1;28
28.01.2022;08:50:00;519;0.2;29
28.01.2022;09:00:00;489;0.3;29
28.01.2022;09:10:00;577;0.4;29
28.01.2022;09:20:00;1133;0.5;30
28.01.2022;09:30:00;827;0.7;30
28.01.2022;09:40:00;448;0.8;30
28.01.2022;09:50:00;1365;1.0;30
28.01.2022;10:00:00;817;1.1;31
28.01.2022;10:10:00;2923;1.4;31
28.01.2022;10:20:00;2405;1.9;32
28.01.2022;10:30:00;1390;2.1;32
28.01.2022;10:40:00;3393;2.6;33
28.01.2022;10:50:00;3478;3.2;35
28.01.2022;11:00:00;2439;3.7;36
28.01.2022;11:10:00;2370;4.0;35
28.01.2022;11:20:00;3605;4.6;36
28.01.2022;11:30:00;4172;5.2;38
28.01.2022;11:40:00;3389;5.8;38
28.01.2022;11:50:00;4436;6.5;40
28.01.2022;12:00:00;4292;7.2;41
28.01.2022;12:10:00;3753;7.8;41
28.01.2022;12:20:00;4203;8.5;41
28.01.2022;12:30:00;3886;9.1;42
28.01.2022;12:40:00;3265;9.6;41
28.01.2022;12:50:00;3688;10.2;41
28.01.2022;13:00:00;1754;10.6;40
28.01.2022;13:10:00;2143;11.0;39
28.01.2022;13:20:00;3306;11.6;40
28.01.2022;13:30:00;3780;12.2;40
28.01.2022;13:40:00;3581;12.8;42
28.01.2022;13:50:00;3331;13.3;41
28.01.2022;14:00:00;3989;13.9;42
28.01.2022;14:10:00;3985;14.6;43
28.01.2022;14:20:00;3707;15.2;43
28.01.2022;14:30:00;2643;15.7;42
28.01.2022;14:40:00;1434;15.9;40
28.01.2022;14:50:00;1361;16.1;39
28.01.2022;15:00:00;991;16.3;38
28.01.2022;15:10:00;789;16.4;37
28.01.2022;15:20:00;945;16.5;36
28.01.2022;15:30:00;754;16.7;36
28.01.2022;15:40:00;748;16.8;35
28.01.2022;15:50:00;831;16.9;35
28.01.2022;16:00:00;633;17.0;35
28.01.2022;16:10:00;634;17.1;35
28.01.2022;16:20:00;634;17.3;35
28.01.2022;16:30:00;509;17.3;34
28.01.2022;16:40:00;379;17.4;34
28.01.2022;16:50:00;276;17.5;34
28.01.2022;17:00:00;298;17.5;34
28.01.2022;17:10:00;207;17.5;34
28.01.2022;17:20:00;103;17.6;34
28.01.2022;17:30:00;96;17.6;34
28.01.2022;17:40:00;89;17.6;33
29.01.2022;08:10:00;143;0;26
29.01.2022;08:20:00;147;0;27
29.01.2022;08:30:00;152;0;28
29.01.2022;08:40:00;216;0;29
29.01.2022;08:50:00;248;0.1;29
29.01.2022;09:00:00;273;0.1;29
29.01.2022;09:10:00;499;0.2;30
29.01.2022;09:20:00;573;0.3;30
29.01.2022;09:30:00;630;0.4;30
29.01.2022;09:40:00;673;0.5;30
29.01.2022;09:50:00;699;0.6;31
29.01.2022;10:00:00;768;0.7;31
29.01.2022;10:10:00;716;0.9;31
29.01.2022;10:20:00;1033;1.0;31
29.01.2022;10:30:00;1637;1.3;31
29.01.2022;10:40:00;1828;1.6;32
29.01.2022;10:50:00;2012;1.9;32
29.01.2022;11:00:00;1945;2.2;32
29.01.2022;11:10:00;1472;2.4;32
29.01.2022;11:20:00;2030;2.8;33
29.01.2022;11:30:00;2468;3.2;34
29.01.2022;11:40:00;3886;3.8;35
29.01.2022;11:50:00;2589;4.3;36
29.01.2022;12:00:00;1584;4.6;35
29.01.2022;12:10:00;2896;5.0;36
29.01.2022;12:20:00;2800;5.5;36
29.01.2022;12:30:00;2772;6.0;37
29.01.2022;12:40:00;3269;6.4;36
29.01.2022;12:50:00;2568;6.9;38
29.01.2022;13:00:00;3012;7.4;38
29.01.2022;13:10:00;2468;7.8;38
29.01.2022;13:20:00;2321;8.2;38
29.01.2022;13:30:00;2311;8.5;37
29.01.2022;13:40:00;2004;8.9;37
29.01.2022;13:50:00;2279;9.2;37
29.01.2022;14:00:00;2521;9.6;37
29.01.2022;14:10:00;2468;10.0;37
29.01.2022;14:20:00;2393;10.4;37
29.01.2022;14:30:00;2160;10.8;37
29.01.2022;14:40:00;1695;11.1;37
29.01.2022;14:50:00;1286;11.3;36
29.01.2022;15:00:00;1898;11.5;36
29.01.2022;15:10:00;1328;11.8;36
29.01.2022;15:20:00;1361;12.0;36
29.01.2022;15:30:00;973;12.2;35
29.01.2022;15:40:00;831;12.3;35
29.01.2022;15:50:00;450;12.4;35
29.01.2022;16:00:00;354;12.5;35
29.01.2022;16:10:00;472;12.6;35
29.01.2022;16:20:00;543;12.6;35
29.01.2022;16:30:00;512;12.7;34
29.01.2022;16:40:00;475;12.8;34
29.01.2022;16:50:00;267;12.9;34
29.01.2022;17:00:00;184;12.9;34
29.01.2022;17:10:00;162;12.9;34
29.01.2022;17:20:00;109;13.0;34
29.01.2022;17:30:00;96;13.0;34
29.01.2022;17:40:00;91;13.0;34
30.01.2022;08:10:00;68;0;26
30.01.2022;08:20:00;176;0;28
30.01.2022;08:30:00;270;0;28
30.01.2022;08:40:00;289;0.1;29
30.01.2022;08:50:00;508;0.1;29
30.01.2022;09:00:00;538;0.2;30
30.01.2022;09:10:00;426;0.3;30
30.01.2022;09:20:00;668;0.4;30
30.01.2022;09:30:00;983;0.5;30
30.01.2022;09:40:00;483;0.7;31
30.01.2022;09:50:00;465;0.7;31
30.01.2022;10:00:00;635;0.8;31
30.01.2022;10:10:00;834;1.0;31
30.01.2022;10:20:00;774;1.1;31
30.01.2022;10:30:00;1269;1.3;32
30.01.2022;10:40:00;2128;1.6;32
30.01.2022;10:50:00;2752;2.0;32
30.01.2022;11:00:00;3072;2.4;33
30.01.2022;11:10:00;3080;2.9;35
30.01.2022;11:20:00;3285;3.4;36
30.01.2022;11:30:00;2069;3.8;35
30.01.2022;11:40:00;3979;4.2;36
30.01.2022;11:50:00;4064;4.9;38
30.01.2022;12:00:00;2117;5.5;38
30.01.2022;12:10:00;3318;6.0;39
30.01.2022;12:20:00;3897;6.7;40
30.01.2022;12:30:00;4586;7.5;42
