Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.02.2022;17:25:00;234;24.4;35
23.02.2022;17:35:00;193;24.4;35
23.02.2022;17:45:00;159;24.5;35
23.02.2022;17:55:00;98;24.5;35
23.02.2022;18:05:00;99;24.5;35
23.02.2022;18:15:00;90;24.5;34
24.02.2022;07:30:00;145;0;27
24.02.2022;07:40:00;219;0;28
24.02.2022;07:50:00;313;0;29
24.02.2022;08:00:00;425;0.1;29
24.02.2022;08:10:00;465;0.2;30
24.02.2022;08:20:00;679;0.3;30
24.02.2022;08:30:00;1000;0.4;30
24.02.2022;08:40:00;1104;0.6;30
24.02.2022;08:50:00;1085;0.8;31
24.02.2022;09:00:00;1064;1.0;31
24.02.2022;09:10:00;1165;1.2;31
24.02.2022;09:20:00;1772;1.4;32
24.02.2022;09:30:00;3025;1.9;32
24.02.2022;09:40:00;3261;2.4;33
24.02.2022;09:50:00;3323;2.9;35
24.02.2022;10:00:00;3511;3.4;36
24.02.2022;10:10:00;3779;4.0;37
24.02.2022;10:20:00;3949;4.7;38
24.02.2022;10:30:00;3703;5.3;39
24.02.2022;10:40:00;3985;6.0;40
24.02.2022;10:50:00;5186;6.8;41
24.02.2022;11:00:00;4491;7.5;43
24.02.2022;11:10:00;4731;8.2;42
24.02.2022;11:20:00;3922;8.8;43
24.02.2022;11:30:00;3864;9.5;43
24.02.2022;11:40:00;4488;10.3;44
24.02.2022;11:50:00;4998;11.0;44
24.02.2022;12:00:00;5424;11.9;46
24.02.2022;12:10:00;4705;12.7;46
24.02.2022;12:20:00;5067;13.5;47
24.02.2022;12:30:00;5286;14.4;48
24.02.2022;12:40:00;5199;15.3;45
24.02.2022;12:50:00;5294;16.2;44
24.02.2022;13:00:00;5342;17.1;47
24.02.2022;13:10:00;4128;17.8;47
24.02.2022;13:20:00;3867;18.5;46
24.02.2022;13:30:00;3306;19.0;45
24.02.2022;13:40:00;3826;19.7;46
24.02.2022;13:50:00;3534;20.3;45
24.02.2022;14:00:00;2831;20.8;44
24.02.2022;14:10:00;3484;21.4;44
24.02.2022;14:20:00;3168;21.9;44
24.02.2022;14:30:00;2783;22.4;43
24.02.2022;14:40:00;2619;22.8;43
24.02.2022;14:50:00;2418;23.2;42
24.02.2022;15:00:00;2102;23.6;41
24.02.2022;15:10:00;2128;23.9;41
24.02.2022;15:20:00;1927;24.3;40
24.02.2022;15:30:00;2057;24.6;40
24.02.2022;15:40:00;1820;24.9;39
24.02.2022;15:50:00;1534;25.2;39
24.02.2022;16:00:00;1106;25.4;38
24.02.2022;16:10:00;1263;25.6;37
24.02.2022;16:20:00;1146;25.8;37
24.02.2022;16:30:00;1162;26.0;37
24.02.2022;16:40:00;811;26.1;36
24.02.2022;16:50:00;655;26.2;36
24.02.2022;17:00:00;616;26.3;36
24.02.2022;17:10:00;520;26.4;36
24.02.2022;17:20:00;472;26.5;36
24.02.2022;17:30:00;407;26.6;35
24.02.2022;17:40:00;223;26.6;35
24.02.2022;17:50:00;145;26.7;35
24.02.2022;18:00:00;149;26.7;35
25.02.2022;07:30:00;131;0;27
25.02.2022;07:40:00;224;0;28
25.02.2022;07:50:00;247;0;29
25.02.2022;08:00:00;251;0.1;29
25.02.2022;08:10:00;259;0.1;30
25.02.2022;08:20:00;343;0.2;30
25.02.2022;08:30:00;900;0.3;30
25.02.2022;08:40:00;1234;0.5;30
25.02.2022;08:50:00;1558;0.7;31
25.02.2022;09:00:00;1622;1.0;31
25.02.2022;09:10:00;2792;1.4;31
25.02.2022;09:20:00;3190;1.8;33
25.02.2022;09:30:00;3898;2.4;35
25.02.2022;09:40:00;905;2.7;34
25.02.2022;09:50:00;932;2.8;33
25.02.2022;10:00:00;2999;3.3;34
25.02.2022;10:10:00;4641;3.8;36
25.02.2022;10:20:00;1413;4.1;36
25.02.2022;10:30:00;945;4.3;35
25.02.2022;10:40:00;1557;4.6;35
25.02.2022;10:50:00;809;4.8;34
25.02.2022;11:00:00;3611;5.2;34
25.02.2022;11:10:00;2280;5.5;36
25.02.2022;11:20:00;2376;6.0;37
25.02.2022;11:30:00;2913;6.7;39
25.02.2022;11:40:00;3042;7.0;37
25.02.2022;11:50:00;3990;7.5;38
25.02.2022;12:00:00;7174;8.7;43
25.02.2022;12:10:00;7641;9.9;47
25.02.2022;12:20:00;7508;11.2;44
25.02.2022;12:30:00;704;11.6;43
25.02.2022;12:40:00;7549;12.4;44
25.02.2022;12:50:00;7724;13.5;46
25.02.2022;13:00:00;4967;14.5;45
25.02.2022;13:10:00;5827;15.4;46
25.02.2022;13:20:00;3938;16.4;43
25.02.2022;13:30:00;2317;17.0;43
25.02.2022;13:40:00;1723;17.3;41
25.02.2022;13:50:00;3617;17.9;42
25.02.2022;14:00:00;2577;18.4;42
25.02.2022;14:10:00;3860;19.0;42
25.02.2022;14:20:00;992;19.2;41
25.02.2022;14:30:00;1212;19.4;39
25.02.2022;14:40:00;3306;19.8;39
25.02.2022;14:50:00;1962;20.2;39
25.02.2022;15:00:00;2641;20.6;40
25.02.2022;15:10:00;1238;20.9;39
25.02.2022;15:20:00;1292;21.1;38
25.02.2022;15:30:00;1632;21.3;38
25.02.2022;15:40:00;1232;21.6;37
25.02.2022;15:50:00;914;21.7;36
25.02.2022;16:00:00;728;21.8;36
25.02.2022;16:10:00;546;21.9;36
25.02.2022;16:20:00;444;22.0;36
25.02.2022;16:30:00;457;22.1;36
25.02.2022;16:40:00;404;22.2;35
25.02.2022;16:50:00;351;22.2;35
25.02.2022;17:00:00;363;22.3;35
25.02.2022;17:10:00;358;22.3;35
25.02.2022;17:20:00;363;22.4;35
25.02.2022;17:30:00;322;22.5;34
25.02.2022;17:40:00;318;22.5;34
25.02.2022;17:50:00;204;22.5;34
25.02.2022;18:00:00;107;22.6;34
25.02.2022;18:10:00;97;22.6;34
25.02.2022;18:20:00;87;22.6;34
26.02.2022;07:55:00;109;0;28
26.02.2022;08:05:00;173;0;29
26.02.2022;08:15:00;248;0;29
26.02.2022;08:25:00;325;0.1;29
26.02.2022;08:35:00;366;0.1;30
26.02.2022;08:45:00;407;0.2;30
26.02.2022;08:55:00;576;0.3;30
26.02.2022;09:05:00;832;0.4;31
26.02.2022;09:15:00;1240;0.6;31
26.02.2022;09:25:00;1545;0.8;31
26.02.2022;09:35:00;1921;1.2;32
26.02.2022;09:45:00;2065;1.5;32
26.02.2022;09:55:00;2746;1.9;33
26.02.2022;10:05:00;4534;2.7;36
26.02.2022;10:15:00;3836;3.3;37
26.02.2022;10:25:00;3208;4.0;39
26.02.2022;10:35:00;4239;4.5;38
26.02.2022;10:45:00;1084;4.9;38
26.02.2022;10:55:00;4787;5.4;38
26.02.2022;11:05:00;2893;6.1;40
26.02.2022;11:15:00;4044;7.0;43
26.02.2022;11:25:00;1410;7.2;40
26.02.2022;11:35:00;3507;7.6;39
26.02.2022;11:45:00;5878;8.7;44
26.02.2022;11:55:00;4924;9.6;44
26.02.2022;12:05:00;5997;10.5;46
26.02.2022;12:15:00;6802;11.6;47
26.02.2022;12:25:00;6444;12.6;45
26.02.2022;12:35:00;6281;13.7;47
26.02.2022;12:45:00;2582;14.2;45
26.02.2022;12:55:00;5400;14.8;45
26.02.2022;13:05:00;6171;15.9;47
26.02.2022;13:15:00;5686;16.8;45
26.02.2022;13:25:00;4810;17.6;46
26.02.2022;13:35:00;6266;18.6;48
26.02.2022;13:45:00;5415;19.4;44
26.02.2022;13:55:00;5846;20.2;46
26.02.2022;14:05:00;5430;21.1;48
26.02.2022;14:15:00;5818;22.1;44
26.02.2022;14:25:00;5871;23.0;46
26.02.2022;14:35:00;5559;24.0;48
26.02.2022;14:45:00;5658;24.9;45
26.02.2022;14:55:00;5022;25.7;45
26.02.2022;15:05:00;4134;26.4;46
26.02.2022;15:15:00;3363;27.0;45
26.02.2022;15:25:00;3011;27.5;45
26.02.2022;15:35:00;3290;28.1;45
26.02.2022;15:45:00;3021;28.6;44
26.02.2022;15:55:00;2637;29.0;44
26.02.2022;16:05:00;2368;29.4;43
26.02.2022;16:15:00;1729;29.7;42
26.02.2022;16:25:00;1874;30.0;41
26.02.2022;16:35:00;1302;30.3;40
26.02.2022;16:45:00;753;30.4;39
26.02.2022;16:55:00;594;30.5;38
26.02.2022;17:05:00;282;30.6;38
26.02.2022;17:15:00;357;30.6;37
26.02.2022;17:25:00;281;30.7;37
26.02.2022;17:35:00;236;30.7;37
26.02.2022;17:45:00;196;30.8;36
26.02.2022;17:55:00;157;30.8;36
26.02.2022;18:05:00;117;30.8;36
26.02.2022;18:15:00;94;30.8;36
27.02.2022;07:15:00;25;0;26
27.02.2022;07:25:00;134;0;28
27.02.2022;07:35:00;195;0;29
27.02.2022;07:45:00;231;0;29
27.02.2022;07:55:00;263;0.1;30
27.02.2022;08:05:00;343;0.1;30
27.02.2022;08:15:00;703;0.2;30
27.02.2022;08:25:00;851;0.4;31
27.02.2022;08:35:00;1006;0.5;31
27.02.2022;08:45:00;1172;0.7;31
27.02.2022;08:55:00;1314;0.9;32
27.02.2022;09:05:00;2605;1.3;32
27.02.2022;09:15:00;2947;1.8;33
27.02.2022;09:25:00;3214;2.3;34
27.02.2022;09:35:00;3506;2.9;36
27.02.2022;09:45:00;3856;3.5;37
27.02.2022;09:55:00;4257;4.1;38
27.02.2022;10:05:00;4578;4.9;40
27.02.2022;10:15:00;4843;5.7;42
27.02.2022;10:25:00;5068;6.5;43
27.02.2022;10:35:00;5302;7.4;44
27.02.2022;10:45:00;5529;8.3;46
27.02.2022;10:55:00;5707;9.2;47
27.02.2022;11:05:00;5845;10.2;48
27.02.2022;11:15:00;6032;11.1;44
27.02.2022;11:25:00;6172;12.2;46
27.02.2022;11:35:00;6283;13.2;47
27.02.2022;11:45:00;6342;14.2;45
27.02.2022;11:55:00;6426;15.3;48
27.02.2022;12:05:00;6489;16.4;44
27.02.2022;12:15:00;6568;17.4;48
27.02.2022;12:25:00;6581;18.5;44
27.02.2022;12:35:00;6619;19.6;48
27.02.2022;12:45:00;6619;20.7;45
27.02.2022;12:55:00;6618;21.8;47
27.02.2022;13:05:00;6439;22.9;45
27.02.2022;13:15:00;6197;23.9;48
27.02.2022;13:25:00;5815;24.9;44
27.02.2022;13:35:00;5346;25.8;47
27.02.2022;13:45:00;5438;26.7;48
27.02.2022;13:55:00;4983;27.5;44
27.02.2022;14:05:00;5899;28.4;46
27.02.2022;14:15:00;5777;29.4;48
27.02.2022;14:25:00;5636;30.3;44
27.02.2022;14:35:00;5527;31.2;46
27.02.2022;14:45:00;5297;32.1;48
27.02.2022;14:55:00;4953;32.9;44
27.02.2022;15:05:00;4381;33.7;45
27.02.2022;15:15:00;3664;34.3;45
27.02.2022;15:25:00;2966;34.8;45
27.02.2022;15:35:00;3396;35.4;45
27.02.2022;15:45:00;3009;35.9;45
27.02.2022;15:55:00;2858;36.4;44
27.02.2022;16:05:00;2392;36.8;43
27.02.2022;16:15:00;1911;37.1;42
27.02.2022;16:25:00;2004;37.5;42
27.02.2022;16:35:00;1480;37.7;41
27.02.2022;16:45:00;782;37.9;40
27.02.2022;16:55:00;657;38.0;39
27.02.2022;17:05:00;397;38.1;38
27.02.2022;17:15:00;235;38.1;38
27.02.2022;17:25:00;245;38.2;37
27.02.2022;17:35:00;221;38.2;37
27.02.2022;17:45:00;188;38.2;37
27.02.2022;17:55:00;154;38.3;36
27.02.2022;18:05:00;121;38.3;36
27.02.2022;18:15:00;97;38.3;36
27.02.2022;18:25:00;89;38.3;36
28.02.2022;07:15:00;62;0;26
28.02.2022;07:25:00;132;0;28
28.02.2022;07:35:00;205;0;28
28.02.2022;07:45:00;247;0;29
28.02.2022;07:55:00;286;0.1;29
28.02.2022;08:05:00;363;0.1;30
28.02.2022;08:15:00;696;0.3;30
28.02.2022;08:25:00;837;0.4;30
28.02.2022;08:35:00;997;0.5;31
28.02.2022;08:45:00;1170;0.7;31
28.02.2022;08:55:00;1327;0.9;31
28.02.2022;09:05:00;2585;1.3;31
28.02.2022;09:15:00;2891;1.8;33
28.02.2022;09:25:00;3163;2.3;34
28.02.2022;09:35:00;3471;2.9;35
28.02.2022;09:45:00;3811;3.5;36
28.02.2022;09:55:00;4156;4.2;38
28.02.2022;10:05:00;4436;4.9;39
28.02.2022;10:15:00;4692;5.6;41
28.02.2022;10:25:00;4912;6.4;42
28.02.2022;10:35:00;5111;7.3;43
28.02.2022;10:45:00;5298;8.1;45
28.02.2022;10:55:00;5500;9.0;46
28.02.2022;11:05:00;5620;10.0;47
28.02.2022;11:15:00;5747;10.9;48
28.02.2022;11:25:00;5854;11.9;47
28.02.2022;11:35:00;5982;12.8;44
28.02.2022;11:45:00;6057;13.8;47
28.02.2022;11:55:00;6149;14.9;45
28.02.2022;12:05:00;6237;15.9;46
28.02.2022;12:15:00;6256;16.9;47
28.02.2022;12:25:00;6325;18.0;45
28.02.2022;12:35:00;6343;19.0;48
28.02.2022;12:45:00;6378;20.0;44
28.02.2022;12:55:00;6372;21.1;48
28.02.2022;13:05:00;6360;22.1;44
28.02.2022;13:15:00;6220;23.2;48
28.02.2022;13:25:00;5835;24.2;44
28.02.2022;13:35:00;5399;25.1;46
28.02.2022;13:45:00;4903;25.9;47
28.02.2022;13:55:00;5005;26.7;48
28.02.2022;14:05:00;4572;27.5;48
28.02.2022;14:15:00;5528;28.4;44
28.02.2022;14:25:00;5419;29.3;46
28.02.2022;14:35:00;5316;30.2;48
28.02.2022;14:45:00;5155;31.0;48
28.02.2022;14:55:00;4810;31.8;44
28.02.2022;15:05:00;4388;32.6;46
28.02.2022;15:15:00;3739;33.2;46
28.02.2022;15:25:00;3066;33.8;45
28.02.2022;15:35:00;2797;34.2;44
28.02.2022;15:45:00;3050;34.7;44
28.02.2022;15:55:00;2813;35.2;44
28.02.2022;16:05:00;2411;35.6;43
28.02.2022;16:15:00;2037;36.0;42
28.02.2022;16:25:00;1769;36.3;41
28.02.2022;16:35:00;1564;36.5;40
28.02.2022;16:45:00;1016;36.7;39
28.02.2022;16:55:00;676;36.8;38
28.02.2022;17:05:00;450;36.9;38
28.02.2022;17:15:00;241;37.0;37
28.02.2022;17:25:00;239;37.0;37
28.02.2022;17:35:00;222;37.0;37
28.02.2022;17:45:00;191;37.1;36
28.02.2022;17:55:00;158;37.1;36
28.02.2022;18:05:00;65;37.1;36
28.02.2022;18:15:00;0;37.1;35
01.03.2022;07:15:00;110;0;26
01.03.2022;07:25:00;134;0;28
01.03.2022;07:35:00;209;0;28
01.03.2022;07:45:00;248;0.1;29
01.03.2022;07:55:00;289;0.1;29
01.03.2022;08:05:00;408;0.2;29
01.03.2022;08:15:00;734;0.3;30
01.03.2022;08:25:00;889;0.4;30
01.03.2022;08:35:00;1047;0.6;30
01.03.2022;08:45:00;1219;0.8;31
01.03.2022;08:55:00;2318;1.1;31
01.03.2022;09:05:00;2675;1.5;32
01.03.2022;09:15:00;2986;2.0;33
01.03.2022;09:25:00;3266;2.5;34
01.03.2022;09:35:00;3600;3.1;35
01.03.2022;09:45:00;3959;3.7;37
01.03.2022;09:55:00;4301;4.4;38
01.03.2022;10:05:00;4576;5.2;40
01.03.2022;10:15:00;4805;6.0;41
01.03.2022;10:25:00;5053;6.8;43
01.03.2022;10:35:00;5275;7.6;44
01.03.2022;10:45:00;5463;8.5;45
01.03.2022;10:55:00;5630;9.5;46
01.03.2022;11:05:00;5752;10.4;47
01.03.2022;11:15:00;5913;11.4;48
01.03.2022;11:25:00;6047;12.4;44
01.03.2022;11:35:00;6138;13.4;46
01.03.2022;11:45:00;6190;14.4;48
01.03.2022;11:55:00;6303;15.4;45
01.03.2022;12:05:00;6411;16.5;48
01.03.2022;12:15:00;6428;17.5;44
01.03.2022;12:25:00;6513;18.6;48
01.03.2022;12:35:00;6517;19.7;44
01.03.2022;12:45:00;6519;20.8;48
01.03.2022;12:55:00;6403;21.8;44
01.03.2022;13:05:00;6498;22.9;48
01.03.2022;13:15:00;6378;24.0;44
01.03.2022;13:25:00;6248;25.0;47
01.03.2022;13:35:00;5966;26.0;44
01.03.2022;13:45:00;5158;26.8;45
01.03.2022;13:55:00;4191;27.5;46
01.03.2022;14:05:00;3734;28.2;46
01.03.2022;14:15:00;3738;28.8;46
01.03.2022;14:25:00;5170;29.6;46
01.03.2022;14:35:00;4602;30.3;47
01.03.2022;14:45:00;4644;31.1;48
01.03.2022;14:55:00;4949;31.8;47
01.03.2022;15:05:00;4265;32.5;47
01.03.2022;15:15:00;4392;33.2;48
01.03.2022;15:25:00;1685;33.6;45
01.03.2022;15:35:00;1768;33.9;43
01.03.2022;15:45:00;1777;34.2;42
01.03.2022;15:55:00;1939;34.5;41
01.03.2022;16:05:00;2276;34.9;41
01.03.2022;16:15:00;1441;35.2;40
01.03.2022;16:25:00;1472;35.4;39
01.03.2022;16:35:00;1304;35.6;39
01.03.2022;16:45:00;984;35.8;38
01.03.2022;16:55:00;847;35.9;37
01.03.2022;17:05:00;799;36.1;37
01.03.2022;17:15:00;590;36.2;37
01.03.2022;17:25:00;473;36.3;36
01.03.2022;17:35:00;363;36.3;36
01.03.2022;17:45:00;251;36.4;36
01.03.2022;17:55:00;163;36.4;35
01.03.2022;18:05:00;111;36.4;35
01.03.2022;18:15:00;92;36.4;35
02.03.2022;07:15:00;134;0;26
02.03.2022;07:25:00;188;0;28
02.03.2022;07:35:00;316;0;28
02.03.2022;07:45:00;410;0.1;29
02.03.2022;07:55:00;502;0.2;29
02.03.2022;08:05:00;611;0.3;29
02.03.2022;08:15:00;806;0.4;30
02.03.2022;08:25:00;938;0.6;30
02.03.2022;08:35:00;1240;0.8;30
02.03.2022;08:45:00;1490;1.0;31
02.03.2022;08:55:00;2239;1.3;31
02.03.2022;09:05:00;2306;1.7;31
02.03.2022;09:15:00;2902;2.1;33
02.03.2022;09:25:00;2935;2.6;34
02.03.2022;09:35:00;3638;3.1;35
02.03.2022;09:45:00;4065;3.8;36
02.03.2022;09:55:00;2288;4.3;37
02.03.2022;10:05:00;3365;4.8;37
02.03.2022;10:15:00;3742;5.4;38
02.03.2022;10:25:00;3696;6.0;39
02.03.2022;10:35:00;3013;6.5;39
02.03.2022;10:45:00;3665;7.1;39
02.03.2022;10:55:00;3693;7.8;41
02.03.2022;11:05:00;5132;8.5;41
02.03.2022;11:15:00;3540;9.2;42
02.03.2022;11:25:00;3688;9.8;42
02.03.2022;11:35:00;3424;10.4;42
02.03.2022;11:45:00;4160;11.0;43
02.03.2022;11:55:00;3140;11.6;42
02.03.2022;12:05:00;4120;12.2;42
02.03.2022;12:15:00;2803;12.7;42
02.03.2022;12:25:00;5011;13.4;42
02.03.2022;12:35:00;3788;14.1;44
02.03.2022;12:45:00;3288;14.7;43
02.03.2022;12:55:00;3029;15.2;42
02.03.2022;13:05:00;3228;15.7;42
02.03.2022;13:15:00;3855;16.3;42
02.03.2022;13:25:00;3144;16.9;43
02.03.2022;13:35:00;4865;17.6;43
02.03.2022;13:45:00;4593;18.4;45
02.03.2022;13:55:00;2774;19.0;44
02.03.2022;14:05:00;2912;19.4;43
02.03.2022;14:15:00;3461;20.0;43
02.03.2022;14:25:00;3647;20.6;43
02.03.2022;14:35:00;2948;21.2;43
02.03.2022;14:45:00;3887;21.7;43
02.03.2022;14:55:00;2655;22.2;42
02.03.2022;15:05:00;1998;22.6;41
02.03.2022;15:15:00;1589;22.9;40
02.03.2022;15:25:00;1379;23.1;39
02.03.2022;15:35:00;1261;23.3;38
02.03.2022;15:45:00;1291;23.5;37
02.03.2022;15:55:00;1271;23.7;37
02.03.2022;16:05:00;1104;23.9;36
02.03.2022;16:15:00;1064;24.1;36
02.03.2022;16:25:00;910;24.2;36
02.03.2022;16:35:00;904;24.4;35
02.03.2022;16:45:00;882;24.5;35
02.03.2022;16:55:00;808;24.7;35
02.03.2022;17:05:00;550;24.8;35
02.03.2022;17:15:00;441;24.9;35
02.03.2022;17:25:00;325;24.9;35
02.03.2022;17:35:00;237;25.0;34
02.03.2022;17:45:00;160;25.0;34
02.03.2022;17:55:00;117;25.0;34
02.03.2022;18:05:00;64;25.0;34
02.03.2022;18:15:00;0;25.0;0
03.03.2022;07:15:00;162;0;27
03.03.2022;07:25:00;217;0;28
03.03.2022;07:35:00;266;0;28
03.03.2022;07:45:00;308;0.1;29
03.03.2022;07:55:00;357;0.2;29
03.03.2022;08:05:00;596;0.2;30
03.03.2022;08:15:00;801;0.4;30
03.03.2022;08:25:00;951;0.5;30
03.03.2022;08:35:00;1049;0.7;30
03.03.2022;08:45:00;1789;0.9;31
03.03.2022;08:55:00;2229;1.3;31
03.03.2022;09:05:00;2530;1.7;32
03.03.2022;09:15:00;2797;2.1;33
03.03.2022;09:25:00;3062;2.6;34
03.03.2022;09:35:00;3389;3.2;35
03.03.2022;09:45:00;3719;3.8;36
03.03.2022;09:55:00;4053;4.4;38
03.03.2022;10:05:00;4300;5.1;39
03.03.2022;10:15:00;4546;5.9;40
03.03.2022;10:25:00;4745;6.6;41
03.03.2022;10:35:00;4958;7.4;43
03.03.2022;10:45:00;5138;8.3;44
03.03.2022;10:55:00;5306;9.2;45
03.03.2022;11:05:00;5480;10.0;46
03.03.2022;11:15:00;5565;11.0;47
03.03.2022;11:25:00;5755;11.9;48
03.03.2022;11:35:00;5794;12.9;48
03.03.2022;11:45:00;5924;13.8;44
03.03.2022;11:55:00;6003;14.8;47
03.03.2022;12:05:00;6051;15.8;46
03.03.2022;12:15:00;6007;16.8;45
03.03.2022;12:25:00;6082;17.8;47
03.03.2022;12:35:00;6171;18.8;44
03.03.2022;12:45:00;6207;19.9;46
03.03.2022;12:55:00;6215;20.9;47
03.03.2022;13:05:00;6185;21.9;45
03.03.2022;13:15:00;6191;22.9;48
03.03.2022;13:25:00;6093;23.9;44
03.03.2022;13:35:00;5883;24.9;47
03.03.2022;13:45:00;5420;25.8;48
03.03.2022;13:55:00;4993;26.7;45
03.03.2022;14:05:00;4505;27.4;44
03.03.2022;14:15:00;4609;28.2;46
03.03.2022;14:25:00;4923;29.0;46
03.03.2022;14:35:00;5072;29.8;48
03.03.2022;14:45:00;5007;30.6;48
03.03.2022;14:55:00;4783;31.4;49
03.03.2022;15:05:00;4386;32.2;48
03.03.2022;15:15:00;4221;32.9;48
03.03.2022;15:25:00;3689;33.5;47
03.03.2022;15:35:00;2947;34.0;46
03.03.2022;15:45:00;2298;34.5;44
03.03.2022;15:55:00;2928;34.9;44
03.03.2022;16:05:00;2588;35.4;44
03.03.2022;16:15:00;2423;35.8;43
03.03.2022;16:25:00;1790;36.1;42
03.03.2022;16:35:00;1627;36.4;41
03.03.2022;16:45:00;1319;36.6;40
03.03.2022;16:55:00;831;36.8;39
03.03.2022;17:05:00;569;36.9;38
03.03.2022;17:15:00;371;36.9;38
03.03.2022;17:25:00;256;37.0;37
03.03.2022;17:35:00;265;37.0;37
03.03.2022;17:45:00;234;37.1;36
03.03.2022;17:55:00;192;37.1;36
03.03.2022;18:05:00;116;37.1;36
03.03.2022;18:15:00;108;37.1;36
03.03.2022;18:25:00;88;37.2;35
04.03.2022;07:05:00;10;0;25
04.03.2022;07:15:00;154;0;27
04.03.2022;07:25:00;200;0;28
04.03.2022;07:35:00;240;0;28
04.03.2022;07:45:00;279;0.1;29
04.03.2022;07:55:00;325;0.1;29
04.03.2022;08:05:00;662;0.2;30
04.03.2022;08:15:00;824;0.4;30
04.03.2022;08:25:00;981;0.5;30
04.03.2022;08:35:00;1135;0.7;30
04.03.2022;08:45:00;2102;1.0;31
04.03.2022;08:55:00;2486;1.4;31
04.03.2022;09:05:00;2771;1.8;32
04.03.2022;09:15:00;3039;2.3;33
04.03.2022;09:25:00;3347;2.8;35
04.03.2022;09:35:00;3676;3.4;36
04.03.2022;09:45:00;4040;4.1;37
04.03.2022;09:55:00;4386;4.8;39
04.03.2022;10:05:00;4632;5.5;40
04.03.2022;10:15:00;4869;6.3;41
04.03.2022;10:25:00;5078;7.2;43
04.03.2022;10:35:00;5323;8.0;44
04.03.2022;10:45:00;5543;8.9;45
04.03.2022;10:55:00;5688;9.9;46
04.03.2022;11:05:00;5826;10.8;47
04.03.2022;11:15:00;5957;11.8;48
04.03.2022;11:25:00;6082;12.8;44
04.03.2022;11:35:00;6185;13.8;47
04.03.2022;11:45:00;6310;14.9;45
04.03.2022;11:55:00;6411;15.9;46
04.03.2022;12:05:00;6440;17.0;46
04.03.2022;12:15:00;6488;18.0;45
04.03.2022;12:25:00;6557;19.1;47
04.03.2022;12:35:00;6573;20.2;45
04.03.2022;12:45:00;6545;21.3;47
04.03.2022;12:55:00;6514;22.4;45
04.03.2022;13:05:00;6512;23.4;46
04.03.2022;13:15:00;6499;24.5;46
04.03.2022;13:25:00;6460;25.6;46
04.03.2022;13:35:00;6430;26.6;46
04.03.2022;13:45:00;6117;27.7;47
04.03.2022;13:55:00;5636;28.6;45
04.03.2022;14:05:00;5040;29.5;47
04.03.2022;14:15:00;5092;30.3;48
04.03.2022;14:25:00;4598;31.1;48
04.03.2022;14:35:00;5470;31.9;47
04.03.2022;14:45:00;5324;32.8;44
04.03.2022;14:55:00;4985;33.6;47
04.03.2022;15:05:00;4674;34.4;48
04.03.2022;15:15:00;4367;35.1;48
04.03.2022;15:25:00;3963;35.8;47
04.03.2022;15:35:00;3289;36.4;46
04.03.2022;15:45:00;2586;36.9;45
04.03.2022;15:55:00;2094;37.2;43
04.03.2022;16:05:00;1890;37.5;42
04.03.2022;16:15:00;1684;37.8;41
04.03.2022;16:25:00;1392;38.1;40
04.03.2022;16:35:00;1220;38.3;39
04.03.2022;16:45:00;1012;38.4;38
04.03.2022;16:55:00;798;38.6;38
04.03.2022;17:05:00;570;38.7;37
04.03.2022;17:15:00;445;38.8;37
04.03.2022;17:25:00;264;38.8;36
04.03.2022;17:35:00;265;38.9;36
04.03.2022;17:45:00;232;38.9;36
04.03.2022;17:55:00;194;38.9;36
04.03.2022;18:05:00;129;39.0;35
04.03.2022;18:15:00;111;39.0;35
04.03.2022;18:25:00;91;39.0;35
04.03.2022;18:35:00;85;39.0;35
05.03.2022;07:05:00;51;0;26
05.03.2022;07:15:00;139;0;28
05.03.2022;07:25:00;210;0;28
05.03.2022;07:35:00;256;0;29
05.03.2022;07:45:00;301;0.1;29
05.03.2022;07:55:00;351;0.2;30
05.03.2022;08:05:00;674;0.2;30
05.03.2022;08:15:00;818;0.4;30
05.03.2022;08:25:00;968;0.5;31
05.03.2022;08:35:00;1150;0.7;31
05.03.2022;08:45:00;2136;1.0;31
05.03.2022;08:55:00;2472;1.4;32
05.03.2022;09:05:00;2772;1.9;33
05.03.2022;09:15:00;3051;2.4;34
05.03.2022;09:25:00;3388;2.9;35
05.03.2022;09:35:00;3728;3.5;36
05.03.2022;09:45:00;4079;4.2;38
05.03.2022;09:55:00;4385;4.9;39
05.03.2022;10:05:00;4657;5.6;41
05.03.2022;10:15:00;4894;6.4;42
05.03.2022;10:25:00;5091;7.3;43
05.03.2022;10:35:00;5309;8.1;45
05.03.2022;10:45:00;5496;9.0;46
05.03.2022;10:55:00;5660;10.0;47
05.03.2022;11:05:00;5832;10.9;48
05.03.2022;11:15:00;5954;11.9;46
05.03.2022;11:25:00;6108;12.9;45
05.03.2022;11:35:00;6206;13.9;48
05.03.2022;11:45:00;6318;15.0;44
05.03.2022;11:55:00;6410;16.0;47
05.03.2022;12:05:00;6424;17.1;44
05.03.2022;12:15:00;6482;18.1;47
05.03.2022;12:25:00;6522;19.2;44
05.03.2022;12:35:00;6531;20.3;47
05.03.2022;12:45:00;6566;21.4;44
05.03.2022;12:55:00;6521;22.5;47
05.03.2022;13:05:00;6512;23.5;44
05.03.2022;13:15:00;6471;24.6;47
05.03.2022;13:25:00;6402;25.7;44
05.03.2022;13:35:00;6399;26.7;47
05.03.2022;13:45:00;6259;27.8;44
05.03.2022;13:55:00;5922;28.8;47
05.03.2022;14:05:00;5359;29.7;48
05.03.2022;14:15:00;4810;30.5;44
05.03.2022;14:25:00;4842;31.3;45
05.03.2022;14:35:00;4415;32.0;46
05.03.2022;14:45:00;5298;32.9;48
05.03.2022;14:55:00;4976;33.7;48
05.03.2022;15:05:00;4634;34.5;44
05.03.2022;15:15:00;4264;35.2;45
05.03.2022;15:25:00;4026;35.9;46
05.03.2022;15:35:00;3425;36.5;45
05.03.2022;15:45:00;2738;37.0;44
05.03.2022;15:55:00;2167;37.4;43
05.03.2022;16:05:00;1923;37.7;42
05.03.2022;16:15:00;1731;38.0;41
05.03.2022;16:25:00;1524;38.3;40
05.03.2022;16:35:00;1053;38.5;39
05.03.2022;16:45:00;1061;38.6;39
05.03.2022;16:55:00;861;38.8;38
05.03.2022;17:05:00;608;38.9;38
05.03.2022;17:15:00;487;39.0;37
05.03.2022;17:25:00;301;39.0;37
05.03.2022;17:35:00;271;39.1;37
05.03.2022;17:45:00;246;39.1;36
05.03.2022;17:55:00;204;39.2;36
05.03.2022;18:05:00;160;39.2;36
05.03.2022;18:15:00;118;39.2;36
05.03.2022;18:25:00;94;39.2;35
05.03.2022;18:35:00;88;39.2;35
06.03.2022;07:10:00;132;0;27
06.03.2022;07:20:00;212;0;28
06.03.2022;07:30:00;256;0;29
06.03.2022;07:40:00;300;0.1;29
06.03.2022;07:50:00;312;0.1;30
06.03.2022;08:00:00;412;0.2;30
06.03.2022;08:10:00;670;0.3;31
06.03.2022;08:20:00;780;0.4;31
06.03.2022;08:30:00;942;0.6;31
06.03.2022;08:40:00;1363;0.8;31
06.03.2022;08:50:00;1776;1.1;32
06.03.2022;09:00:00;2205;1.5;32
06.03.2022;09:10:00;2622;1.9;33
06.03.2022;09:20:00;2720;2.3;34
06.03.2022;09:30:00;3600;2.9;35
06.03.2022;09:40:00;2927;3.4;37
06.03.2022;09:50:00;2198;3.8;36
06.03.2022;10:00:00;3501;4.3;37
06.03.2022;10:10:00;3258;4.7;37
06.03.2022;10:20:00;3248;5.3;38
06.03.2022;10:30:00;4313;5.9;39
06.03.2022;10:40:00;4723;6.7;41
06.03.2022;10:50:00;3220;7.4;42
06.03.2022;11:00:00;2611;7.9;41
06.03.2022;11:10:00;1717;8.2;39
06.03.2022;11:20:00;5613;8.8;40
06.03.2022;11:30:00;5413;9.7;43
06.03.2022;11:40:00;4409;10.4;43
06.03.2022;11:50:00;3321;10.9;43
06.03.2022;12:00:00;5591;11.9;45
06.03.2022;12:10:00;5329;12.7;46
06.03.2022;12:20:00;5492;13.6;47
06.03.2022;12:30:00;4098;14.4;47
06.03.2022;12:40:00;5575;15.2;47
06.03.2022;12:50:00;4280;16.1;43
06.03.2022;13:00:00;6541;17.0;45
06.03.2022;13:10:00;6578;18.1;47
06.03.2022;13:20:00;6498;19.2;45
06.03.2022;13:30:00;5692;20.1;48
06.03.2022;13:40:00;6330;21.2;44
06.03.2022;13:50:00;6342;22.3;47
06.03.2022;14:00:00;6156;23.3;44
06.03.2022;14:10:00;6150;24.3;46
06.03.2022;14:20:00;2891;24.9;46
06.03.2022;14:30:00;5181;25.8;47
06.03.2022;14:40:00;4274;26.4;47
06.03.2022;14:50:00;5456;27.3;48
06.03.2022;15:00:00;3326;27.8;46
06.03.2022;15:10:00;3869;28.6;47
06.03.2022;15:20:00;3667;29.0;45
06.03.2022;15:30:00;3734;29.5;45
06.03.2022;15:40:00;1137;29.8;43
06.03.2022;15:50:00;1532;30.0;42
06.03.2022;16:00:00;2114;30.4;41
06.03.2022;16:10:00;1363;30.7;40
06.03.2022;16:20:00;1454;30.9;39
06.03.2022;16:30:00;1476;31.1;39
06.03.2022;16:40:00;1115;31.3;38
06.03.2022;16:50:00;1090;31.5;38
06.03.2022;17:00:00;1075;31.7;37
06.03.2022;17:10:00;751;31.8;37
06.03.2022;17:20:00;574;31.9;37
06.03.2022;17:30:00;440;32.0;36
06.03.2022;17:40:00;285;32.1;36
06.03.2022;17:50:00;247;32.1;36
06.03.2022;18:00:00;226;32.1;36
06.03.2022;18:10:00;118;32.2;36
06.03.2022;18:20:00;108;32.2;35
06.03.2022;18:30:00;91;32.2;35
07.03.2022;07:05:00;136;0;26
07.03.2022;07:15:00;199;0;28
07.03.2022;07:25:00;268;0;28
07.03.2022;07:35:00;341;0.1;29
07.03.2022;07:45:00;412;0.2;29
07.03.2022;07:55:00;525;0.2;30
07.03.2022;08:05:00;752;0.3;30
07.03.2022;08:15:00;921;0.5;30
07.03.2022;08:25:00;1086;0.7;30
07.03.2022;08:35:00;1278;0.9;31
07.03.2022;08:45:00;1990;1.2;31
07.03.2022;08:55:00;2221;1.5;31
07.03.2022;09:05:00;2491;1.9;32
07.03.2022;09:15:00;3322;2.4;33
07.03.2022;09:25:00;1567;2.7;34
07.03.2022;09:35:00;1726;3.0;34
07.03.2022;09:45:00;1852;3.3;34
07.03.2022;09:55:00;3251;3.7;35
07.03.2022;10:05:00;2497;4.3;36
07.03.2022;10:15:00;2699;4.7;36
07.03.2022;10:25:00;2910;5.2;37
07.03.2022;10:35:00;4428;5.9;38
07.03.2022;10:45:00;2021;6.2;37
07.03.2022;10:55:00;4310;6.7;38
07.03.2022;11:05:00;3634;7.3;39
07.03.2022;11:15:00;2945;7.8;39
07.03.2022;11:25:00;2831;8.4;40
07.03.2022;11:35:00;4645;9.0;40
07.03.2022;11:45:00;5719;10.0;43
07.03.2022;11:55:00;6636;11.1;46
07.03.2022;12:05:00;4489;11.9;46
07.03.2022;12:15:00;3160;12.6;46
07.03.2022;12:25:00;5720;13.4;47
07.03.2022;12:35:00;5929;14.4;47
07.03.2022;12:45:00;6595;15.4;45
07.03.2022;12:55:00;6320;16.5;47
07.03.2022;13:05:00;5651;17.4;44
07.03.2022;13:15:00;6698;18.5;47
07.03.2022;13:25:00;6524;19.6;44
07.03.2022;13:35:00;6494;20.6;47
07.03.2022;13:45:00;6445;21.7;44
07.03.2022;13:55:00;6378;22.8;46
07.03.2022;14:05:00;5992;23.8;46
07.03.2022;14:15:00;5156;24.7;44
07.03.2022;14:25:00;2621;25.2;44
07.03.2022;14:35:00;3082;25.8;45
07.03.2022;14:45:00;4383;26.5;45
07.03.2022;14:55:00;4855;27.3;46
07.03.2022;15:05:00;4712;28.1;47
07.03.2022;15:15:00;4373;28.8;47
07.03.2022;15:25:00;4028;29.5;47
07.03.2022;15:35:00;3698;30.1;47
07.03.2022;15:45:00;3178;30.7;46
07.03.2022;15:55:00;2572;31.1;44
07.03.2022;16:05:00;2067;31.5;43
07.03.2022;16:15:00;1838;31.8;42
07.03.2022;16:25:00;1635;32.1;41
07.03.2022;16:35:00;1338;32.3;40
07.03.2022;16:45:00;928;32.5;39
07.03.2022;16:55:00;961;32.6;38
07.03.2022;17:05:00;759;32.8;37
07.03.2022;17:15:00;574;32.9;37
07.03.2022;17:25:00;396;32.9;37
07.03.2022;17:35:00;297;33.0;36
07.03.2022;17:45:00;285;33.0;36
07.03.2022;17:55:00;234;33.1;36
07.03.2022;18:05:00;177;33.1;36
07.03.2022;18:15:00;129;33.1;35
07.03.2022;18:25:00;97;33.2;35
07.03.2022;18:35:00;88;33.2;35
08.03.2022;07:05:00;124;0;26
08.03.2022;07:15:00;148;0;28
08.03.2022;07:25:00;268;0;28
08.03.2022;07:35:00;332;0.1;29
08.03.2022;07:45:00;394;0.1;29
08.03.2022;07:55:00;493;0.2;29
08.03.2022;08:05:00;778;0.3;30
08.03.2022;08:15:00;929;0.5;30
08.03.2022;08:25:00;1089;0.7;30
08.03.2022;08:35:00;1802;0.9;30
08.03.2022;08:45:00;2166;1.3;31
08.03.2022;08:55:00;2484;1.7;31
08.03.2022;09:05:00;2754;2.1;33
08.03.2022;09:15:00;3059;2.6;34
08.03.2022;09:25:00;3427;3.1;35
08.03.2022;09:35:00;3768;3.8;36
08.03.2022;09:45:00;4150;4.4;37
08.03.2022;09:55:00;4448;5.1;39
08.03.2022;10:05:00;4685;5.9;40
08.03.2022;10:15:00;4411;6.7;42
08.03.2022;10:25:00;5168;7.5;42
08.03.2022;10:35:00;5352;8.3;44
08.03.2022;10:45:00;5533;9.2;45
08.03.2022;10:55:00;5741;10.2;46
08.03.2022;11:05:00;5829;11.1;47
08.03.2022;11:15:00;5936;12.1;48
08.03.2022;11:25:00;6136;13.1;44
08.03.2022;11:35:00;6260;14.1;46
08.03.2022;11:45:00;6315;15.2;47
08.03.2022;11:55:00;6362;16.2;45
08.03.2022;12:05:00;6434;17.3;48
08.03.2022;12:15:00;6462;18.3;44
08.03.2022;12:25:00;6515;19.4;48
08.03.2022;12:35:00;6591;20.5;44
08.03.2022;12:45:00;6577;21.6;48
08.03.2022;12:55:00;6611;22.7;44
08.03.2022;13:05:00;6652;23.8;48
08.03.2022;13:15:00;6294;24.8;44
08.03.2022;13:25:00;6593;25.9;48
08.03.2022;13:35:00;5368;26.9;44
08.03.2022;13:45:00;5763;27.8;46
08.03.2022;13:55:00;5027;28.6;48
08.03.2022;14:05:00;4411;29.4;48
08.03.2022;14:15:00;5687;30.2;48
08.03.2022;14:25:00;3752;30.9;48
08.03.2022;14:35:00;3723;31.5;47
08.03.2022;14:45:00;4253;32.1;47
08.03.2022;14:55:00;4471;32.9;47
08.03.2022;15:05:00;4396;33.6;47
08.03.2022;15:15:00;4519;34.4;48
08.03.2022;15:25:00;4028;35.1;47
08.03.2022;15:35:00;3619;35.7;47
08.03.2022;15:45:00;3336;36.3;46
08.03.2022;15:55:00;2801;36.7;45
08.03.2022;16:05:00;2208;37.1;43
08.03.2022;16:15:00;2701;37.5;43
08.03.2022;16:25:00;2413;38.0;42
08.03.2022;16:35:00;2030;38.3;42
08.03.2022;16:45:00;1295;38.6;40
08.03.2022;16:55:00;836;38.7;39
08.03.2022;17:05:00;807;38.8;38
08.03.2022;17:15:00;563;38.9;37
08.03.2022;17:25:00;414;39.0;37
08.03.2022;17:35:00;253;39.1;37
08.03.2022;17:45:00;250;39.1;36
08.03.2022;17:55:00;209;39.1;36
08.03.2022;18:05:00;152;39.2;36
08.03.2022;18:15:00;120;39.2;35
08.03.2022;18:25:00;96;39.2;35
08.03.2022;18:35:00;86;39.2;35
09.03.2022;06:55:00;11;0;25
09.03.2022;07:05:00;159;0;27
09.03.2022;07:15:00;220;0;28
09.03.2022;07:25:00;278;0;28
09.03.2022;07:35:00;340;0.1;29
09.03.2022;07:45:00;398;0.2;29
09.03.2022;07:55:00;500;0.2;30
09.03.2022;08:05:00;773;0.4;30
09.03.2022;08:15:00;919;0.5;30
09.03.2022;08:25:00;1271;0.7;30
09.03.2022;08:35:00;1906;1.0;31
09.03.2022;08:45:00;2201;1.3;31
09.03.2022;08:55:00;2491;1.7;32
09.03.2022;09:05:00;2752;2.2;33
09.03.2022;09:15:00;3028;2.7;34
09.03.2022;09:25:00;3349;3.2;35
09.03.2022;09:35:00;3704;3.8;36
09.03.2022;09:45:00;4059;4.5;38
09.03.2022;09:55:00;4321;5.2;39
09.03.2022;10:05:00;4581;5.9;40
09.03.2022;10:15:00;4824;6.7;41
09.03.2022;10:25:00;5022;7.5;43
09.03.2022;10:35:00;5215;8.4;44
09.03.2022;10:45:00;5390;9.3;45
09.03.2022;10:55:00;5559;10.2;46
09.03.2022;11:05:00;5709;11.1;47
09.03.2022;11:15:00;5852;12.1;48
09.03.2022;11:25:00;5961;13.0;47
09.03.2022;11:35:00;6074;14.0;45
09.03.2022;11:45:00;6161;15.0;47
09.03.2022;11:55:00;6260;16.1;44
09.03.2022;12:05:00;6320;17.1;46
09.03.2022;12:15:00;6360;18.2;46
09.03.2022;12:25:00;6412;19.2;45
09.03.2022;12:35:00;6442;20.3;47
09.03.2022;12:45:00;6423;21.3;45
09.03.2022;12:55:00;6404;22.4;48
09.03.2022;13:05:00;6401;23.5;44
09.03.2022;13:15:00;6301;24.5;48
09.03.2022;13:25:00;6265;25.5;44
09.03.2022;13:35:00;6273;26.6;47
09.03.2022;13:45:00;6188;27.6;44
09.03.2022;13:55:00;6125;28.6;46
09.03.2022;14:05:00;6005;29.6;46
09.03.2022;14:15:00;5648;30.6;45
09.03.2022;14:25:00;5106;31.4;47
09.03.2022;14:35:00;4563;32.2;48
09.03.2022;14:45:00;4536;32.9;48
09.03.2022;14:55:00;3882;33.6;47
09.03.2022;15:05:00;4554;34.3;47
09.03.2022;15:15:00;4296;35.0;48
09.03.2022;15:25:00;3972;35.7;47
09.03.2022;15:35:00;3634;36.3;47
09.03.2022;15:45:00;3395;36.9;46
09.03.2022;15:55:00;2854;37.4;45
09.03.2022;16:05:00;2314;37.8;44
09.03.2022;16:15:00;1838;38.1;43
09.03.2022;16:25:00;1665;38.4;42
09.03.2022;16:35:00;1393;38.6;40
09.03.2022;16:45:00;1111;38.8;39
09.03.2022;16:55:00;876;39.0;39
09.03.2022;17:05:00;850;39.1;38
09.03.2022;17:15:00;601;39.2;37
09.03.2022;17:25:00;449;39.3;37
09.03.2022;17:35:00;292;39.4;37
09.03.2022;17:45:00;259;39.4;36
09.03.2022;17:55:00;227;39.4;36
09.03.2022;18:05:00;182;39.5;36
09.03.2022;18:15:00;110;39.5;36
09.03.2022;18:25:00;104;39.5;35
09.03.2022;18:35:00;89;39.5;35
10.03.2022;06:55:00;65;0;25
10.03.2022;07:05:00;133;0;27
10.03.2022;07:15:00;218;0;28
10.03.2022;07:25:00;266;0.1;29
10.03.2022;07:35:00;312;0.1;29
10.03.2022;07:45:00;363;0.2;29
10.03.2022;07:55:00;456;0.2;30
10.03.2022;08:05:00;799;0.4;30
10.03.2022;08:15:00;951;0.5;30
10.03.2022;08:25:00;1715;0.7;31
10.03.2022;08:35:00;2032;1.1;31
10.03.2022;08:45:00;2362;1.4;31
10.03.2022;08:55:00;2661;1.9;32
10.03.2022;09:05:00;2932;2.3;33
10.03.2022;09:15:00;3235;2.9;35
10.03.2022;09:25:00;3589;3.4;36
10.03.2022;09:35:00;3966;4.1;37
10.03.2022;09:45:00;4311;4.8;39
10.03.2022;09:55:00;4588;5.5;40
10.03.2022;10:05:00;4809;6.3;41
10.03.2022;10:15:00;5031;7.1;42
10.03.2022;10:25:00;5267;8.0;44
10.03.2022;10:35:00;5471;8.9;45
10.03.2022;10:45:00;5616;9.8;46
10.03.2022;10:55:00;5797;10.7;47
10.03.2022;11:05:00;5934;11.7;48
10.03.2022;11:15:00;6046;12.7;44
10.03.2022;11:25:00;6159;13.7;47
10.03.2022;11:35:00;6269;14.7;47
10.03.2022;11:45:00;6332;15.8;45
10.03.2022;11:55:00;6407;16.8;48
10.03.2022;12:05:00;6466;17.9;44
10.03.2022;12:15:00;6634;19.0;48
10.03.2022;12:25:00;6590;20.1;44
10.03.2022;12:35:00;6643;21.2;47
10.03.2022;12:45:00;6687;22.3;45
10.03.2022;12:55:00;6711;23.4;47
10.03.2022;13:05:00;6703;24.5;45
10.03.2022;13:15:00;6680;25.6;46
10.03.2022;13:25:00;6659;26.7;46
10.03.2022;13:35:00;6630;27.8;44
10.03.2022;13:45:00;6525;28.9;46
10.03.2022;13:55:00;6410;29.9;44
10.03.2022;14:05:00;6343;31.0;46
10.03.2022;14:15:00;6148;32.0;45
10.03.2022;14:25:00;5660;33.0;45
10.03.2022;14:35:00;5092;33.8;47
10.03.2022;14:45:00;4569;34.6;48
10.03.2022;14:55:00;4343;35.3;48
10.03.2022;15:05:00;4150;36.0;47
10.03.2022;15:15:00;4561;36.8;48
10.03.2022;15:25:00;4255;37.5;48
10.03.2022;15:35:00;3914;38.2;48
10.03.2022;15:45:00;3613;38.8;47
10.03.2022;15:55:00;3242;39.3;46
10.03.2022;16:05:00;2603;39.8;45
10.03.2022;16:15:00;2457;40.2;44
10.03.2022;16:25:00;2609;40.6;44
10.03.2022;16:35:00;2250;41.0;43
10.03.2022;16:45:00;1769;41.3;42
10.03.2022;16:55:00;980;41.5;40
10.03.2022;17:05:00;1132;41.7;39
10.03.2022;17:15:00;738;41.8;39
10.03.2022;17:25:00;428;41.9;38
10.03.2022;17:35:00;310;42.0;37
10.03.2022;17:45:00;217;42.0;37
10.03.2022;17:55:00;207;42.0;37
10.03.2022;18:05:00;160;42.1;36
10.03.2022;18:15:00;111;42.1;36
10.03.2022;18:25:00;96;42.1;36
10.03.2022;18:35:00;88;42.1;36
11.03.2022;06:45:00;32;0;25
11.03.2022;06:55:00;124;0;27
11.03.2022;07:05:00;227;0;28
11.03.2022;07:15:00;301;0.1;29
11.03.2022;07:25:00;360;0.1;29
11.03.2022;07:35:00;427;0.2;29
11.03.2022;07:45:00;490;0.3;30
11.03.2022;07:55:00;624;0.4;30
11.03.2022;08:05:00;925;0.5;30
11.03.2022;08:15:00;1015;0.7;31
11.03.2022;08:25:00;1600;0.9;31
11.03.2022;08:35:00;1952;1.2;31
11.03.2022;08:45:00;2426;1.6;31
11.03.2022;08:55:00;2649;2.0;33
11.03.2022;09:05:00;2948;2.5;34
11.03.2022;09:15:00;3122;3.0;35
11.03.2022;09:25:00;3590;3.6;36
11.03.2022;09:35:00;3828;4.2;37
11.03.2022;09:45:00;4301;4.9;39
11.03.2022;09:55:00;4585;5.6;40
11.03.2022;10:05:00;4819;6.4;41
11.03.2022;10:15:00;5042;7.3;43
11.03.2022;10:25:00;5264;8.1;44
11.03.2022;10:35:00;5465;9.0;45
11.03.2022;10:45:00;5641;9.9;46
11.03.2022;10:55:00;5773;10.9;47
11.03.2022;11:05:00;5920;11.8;48
11.03.2022;11:15:00;6053;12.8;44
11.03.2022;11:25:00;6124;13.8;47
11.03.2022;11:35:00;6232;14.9;45
11.03.2022;11:45:00;6308;15.9;46
11.03.2022;11:55:00;6410;17.0;47
11.03.2022;12:05:00;6446;18.0;45
11.03.2022;12:15:00;6488;19.1;48
11.03.2022;12:25:00;6523;20.2;45
11.03.2022;12:35:00;6566;21.2;48
11.03.2022;12:45:00;6590;22.3;45
11.03.2022;12:55:00;6559;23.4;47
11.03.2022;13:05:00;6536;24.5;45
11.03.2022;13:15:00;6485;25.6;47
11.03.2022;13:25:00;6424;26.6;45
11.03.2022;13:35:00;6400;27.7;47
11.03.2022;13:45:00;5837;28.7;45
11.03.2022;13:55:00;4593;29.5;47
11.03.2022;14:05:00;4346;30.2;47
11.03.2022;14:15:00;4389;30.9;47
11.03.2022;14:25:00;4018;31.6;47
11.03.2022;14:35:00;3446;32.2;46
11.03.2022;14:45:00;2963;32.7;45
11.03.2022;15:05:00;2457;33.6;43
11.03.2022;15:15:00;2093;33.9;42
11.03.2022;15:25:00;1836;34.2;41
11.03.2022;15:35:00;1695;34.5;40
11.03.2022;15:45:00;1634;34.8;40
11.03.2022;15:55:00;1527;35.1;39
11.03.2022;16:05:00;1371;35.3;38
11.03.2022;16:15:00;1321;35.5;38
11.03.2022;16:25:00;1268;35.7;37
11.03.2022;16:35:00;1178;35.9;37
11.03.2022;16:45:00;1096;36.1;36
11.03.2022;16:55:00;1027;36.3;36
11.03.2022;17:05:00;1007;36.4;36
11.03.2022;17:15:00;930;36.6;36
11.03.2022;17:25:00;871;36.7;36
11.03.2022;17:35:00;780;36.9;35
11.03.2022;17:45:00;614;37.0;35
11.03.2022;17:55:00;425;37.1;35
11.03.2022;18:05:00;296;37.1;35
11.03.2022;18:15:00;181;37.2;35
11.03.2022;18:25:00;101;37.2;35
11.03.2022;18:35:00;87;37.2;34
12.03.2022;06:55:00;113;0;26
12.03.2022;07:05:00;166;0;28
12.03.2022;07:15:00;277;0;29
12.03.2022;07:25:00;368;0.1;29
12.03.2022;07:35:00;426;0.2;30
12.03.2022;07:45:00;510;0.2;30
12.03.2022;07:55:00;689;0.3;30
12.03.2022;08:05:00;980;0.5;31
12.03.2022;08:15:00;1208;0.7;31
12.03.2022;08:25:00;1507;0.9;31
12.03.2022;08:35:00;1463;1.2;31
12.03.2022;08:45:00;2143;1.5;32
12.03.2022;08:55:00;2547;1.9;32
12.03.2022;09:05:00;2535;2.3;33
12.03.2022;09:15:00;2724;2.8;34
12.03.2022;09:25:00;2894;3.2;35
12.03.2022;09:35:00;2901;3.7;36
12.03.2022;09:45:00;3403;4.2;37
12.03.2022;09:55:00;4042;4.9;38
12.03.2022;10:05:00;3936;5.5;39
12.03.2022;10:15:00;3622;6.1;40
12.03.2022;10:25:00;4445;6.8;40
12.03.2022;10:35:00;4256;7.5;42
12.03.2022;10:45:00;4721;8.3;43
12.03.2022;10:55:00;4190;9.0;43
12.03.2022;11:05:00;5157;9.8;44
12.03.2022;11:15:00;5316;10.7;45
12.03.2022;11:25:00;5198;11.5;47
12.03.2022;11:35:00;4857;12.4;47
12.03.2022;11:45:00;4495;13.1;47
12.03.2022;11:55:00;4462;13.9;47
12.03.2022;12:05:00;3481;14.5;46
12.03.2022;12:15:00;4050;15.1;45
12.03.2022;12:25:00;3885;15.8;45
12.03.2022;12:35:00;3950;16.4;45
12.03.2022;12:45:00;4449;17.1;46
12.03.2022;12:55:00;4586;17.9;47
12.03.2022;13:05:00;4349;18.6;47
12.03.2022;13:15:00;4287;19.3;47
12.03.2022;13:25:00;4375;20.1;47
12.03.2022;13:35:00;4201;20.8;47
12.03.2022;13:45:00;4353;21.5;47
12.03.2022;13:55:00;3933;22.2;47
12.03.2022;14:05:00;3623;22.8;46
12.03.2022;14:15:00;3122;23.3;45
12.03.2022;14:25:00;3016;23.8;44
12.03.2022;14:35:00;3206;24.3;44
12.03.2022;14:45:00;3324;24.9;44
12.03.2022;14:55:00;3077;25.4;44
12.03.2022;15:05:00;2999;25.9;43
12.03.2022;15:15:00;2799;26.4;43
12.03.2022;15:25:00;2643;26.8;42
12.03.2022;15:35:00;2277;27.2;42
12.03.2022;15:45:00;1959;27.5;41
12.03.2022;15:55:00;1850;27.8;40
12.03.2022;16:05:00;1532;28.1;39
12.03.2022;16:15:00;1375;28.3;39
12.03.2022;16:25:00;1264;28.6;38
12.03.2022;16:35:00;1172;28.8;37
12.03.2022;16:45:00;1078;28.9;37
12.03.2022;16:55:00;968;29.1;37
12.03.2022;17:05:00;866;29.2;36
12.03.2022;17:15:00;775;29.4;36
12.03.2022;17:25:00;672;29.5;36
12.03.2022;17:35:00;578;29.6;36
12.03.2022;17:45:00;470;29.7;36
12.03.2022;17:55:00;341;29.7;36
12.03.2022;18:05:00;241;29.8;35
12.03.2022;18:15:00;172;29.8;35
12.03.2022;18:25:00;0;29.8;35
13.03.2022;06:50:00;148;0;27
13.03.2022;07:00:00;209;0;28
13.03.2022;07:10:00;272;0;29
13.03.2022;07:20:00;330;0.1;30
13.03.2022;07:30:00;366;0.2;30
13.03.2022;07:40:00;408;0.2;30
13.03.2022;07:50:00;506;0.3;31
13.03.2022;08:00:00;843;0.4;31
13.03.2022;08:10:00;933;0.6;31
13.03.2022;08:20:00;1726;0.8;31
13.03.2022;08:30:00;2078;1.2;32
13.03.2022;08:40:00;2399;1.6;32
13.03.2022;08:50:00;2658;2.0;33
13.03.2022;09:00:00;2920;2.4;34
13.03.2022;09:10:00;3018;2.9;35
13.03.2022;09:20:00;3324;3.5;36
13.03.2022;09:30:00;3579;4.0;37
13.03.2022;09:40:00;4070;4.7;38
13.03.2022;09:50:00;4401;5.4;40
13.03.2022;10:00:00;4639;6.1;41
13.03.2022;10:10:00;4898;6.9;42
13.03.2022;10:20:00;5089;7.8;44
13.03.2022;10:30:00;5241;8.6;45
13.03.2022;10:40:00;5466;9.5;46
13.03.2022;10:50:00;5643;10.4;47
13.03.2022;11:00:00;5462;11.4;48
13.03.2022;11:10:00;5959;12.3;44
13.03.2022;11:20:00;5900;13.3;46
13.03.2022;11:30:00;5901;14.3;48
13.03.2022;11:40:00;5684;15.2;44
13.03.2022;11:50:00;6139;16.2;46
13.03.2022;12:00:00;6403;17.3;47
13.03.2022;12:10:00;6368;18.3;45
13.03.2022;12:20:00;6449;19.4;47
13.03.2022;12:30:00;6446;20.5;45
13.03.2022;12:40:00;6446;21.5;47
13.03.2022;12:50:00;6415;22.6;45
13.03.2022;13:00:00;6453;23.6;47
13.03.2022;13:10:00;6459;24.7;45
13.03.2022;13:20:00;6435;25.8;47
13.03.2022;13:30:00;6359;26.8;45
13.03.2022;13:40:00;6277;27.8;47
13.03.2022;13:50:00;6204;28.9;45
13.03.2022;14:00:00;6114;29.9;47
13.03.2022;14:10:00;6019;30.9;45
13.03.2022;14:20:00;5953;31.9;48
13.03.2022;14:30:00;5774;32.8;44
13.03.2022;14:40:00;5346;33.7;46
13.03.2022;14:50:00;4744;34.5;48
13.03.2022;15:00:00;4051;35.2;48
13.03.2022;15:10:00;3797;35.9;47
13.03.2022;15:20:00;4295;36.6;47
13.03.2022;15:30:00;3972;37.2;47
13.03.2022;15:40:00;3650;37.9;47
13.03.2022;15:50:00;3447;38.4;47
13.03.2022;16:00:00;3247;39.0;46
13.03.2022;16:10:00;2756;39.5;45
13.03.2022;16:20:00;2202;39.8;44
13.03.2022;16:30:00;2474;40.2;43
13.03.2022;16:40:00;2153;40.6;43
13.03.2022;16:50:00;1632;40.9;42
13.03.2022;17:00:00;818;41.0;40
13.03.2022;17:10:00;658;41.1;39
13.03.2022;17:20:00;644;41.2;38
13.03.2022;17:30:00;379;41.3;38
13.03.2022;17:40:00;252;41.3;38
13.03.2022;17:50:00;283;41.4;37
13.03.2022;18:00:00;268;41.4;37
13.03.2022;18:10:00;218;41.5;37
13.03.2022;18:20:00;107;41.5;36
13.03.2022;18:30:00;96;41.5;36
13.03.2022;18:40:00;90;41.5;36
14.03.2022;06:50:00;21;0;26
14.03.2022;07:00:00;128;0;28
14.03.2022;07:10:00;186;0;29
14.03.2022;07:20:00;220;0;29
14.03.2022;07:30:00;251;0.1;30
14.03.2022;07:40:00;284;0.1;30
14.03.2022;07:50:00;393;0.2;30
14.03.2022;08:00:00;690;0.3;31
14.03.2022;08:10:00;1367;0.5;31
14.03.2022;08:20:00;1510;0.7;31
14.03.2022;08:30:00;2026;1.0;31
14.03.2022;08:40:00;2338;1.4;32
14.03.2022;08:50:00;2651;1.8;33
14.03.2022;09:00:00;2958;2.3;34
14.03.2022;09:10:00;3321;2.8;35
14.03.2022;09:20:00;3687;3.4;37
14.03.2022;09:30:00;4043;4.1;38
14.03.2022;09:40:00;4374;4.8;39
14.03.2022;09:50:00;4758;5.5;41
14.03.2022;10:00:00;4243;6.3;42
14.03.2022;10:10:00;4676;7.0;42
14.03.2022;10:20:00;5430;7.9;44
14.03.2022;10:30:00;5651;8.7;44
14.03.2022;10:40:00;5977;9.6;46
14.03.2022;10:50:00;4636;10.4;46
14.03.2022;11:00:00;4413;11.1;46
14.03.2022;11:10:00;6447;12.0;47
14.03.2022;11:20:00;6314;13.0;44
14.03.2022;11:30:00;6404;14.1;47
14.03.2022;11:40:00;6340;15.1;44
14.03.2022;11:50:00;6603;16.2;46
14.03.2022;12:00:00;6664;17.3;44
14.03.2022;12:10:00;6742;18.4;47
14.03.2022;12:20:00;6733;19.5;44
14.03.2022;12:30:00;6668;20.6;47
14.03.2022;12:40:00;6634;21.7;44
14.03.2022;12:50:00;6678;22.8;47
14.03.2022;13:00:00;6696;23.9;44
14.03.2022;13:10:00;6685;25.0;48
14.03.2022;13:20:00;6650;26.1;44
14.03.2022;13:30:00;6494;27.2;48
14.03.2022;13:40:00;6491;28.3;44
14.03.2022;13:50:00;6213;29.3;48
14.03.2022;14:00:00;6277;30.3;44
14.03.2022;14:10:00;6193;31.3;48
14.03.2022;14:20:00;5418;32.3;44
14.03.2022;14:30:00;5577;33.2;46
14.03.2022;14:40:00;4683;34.0;48
14.03.2022;14:50:00;4921;34.8;45
14.03.2022;15:00:00;3875;35.5;44
14.03.2022;15:10:00;4094;36.2;45
14.03.2022;15:20:00;3062;36.8;45
14.03.2022;15:30:00;4028;37.4;45
14.03.2022;15:40:00;3795;38.0;46
14.03.2022;15:50:00;3581;38.6;46
14.03.2022;16:00:00;3210;39.2;45
14.03.2022;16:10:00;3058;39.7;45
14.03.2022;16:20:00;2390;40.1;44
14.03.2022;16:30:00;1689;40.4;43
14.03.2022;16:40:00;1922;40.8;42
14.03.2022;16:50:00;1691;41.0;41
14.03.2022;17:00:00;958;41.2;40
14.03.2022;17:10:00;555;41.3;39
14.03.2022;17:20:00;512;41.4;38
14.03.2022;17:30:00;490;41.5;38
14.03.2022;17:40:00;441;41.6;37
14.03.2022;17:50:00;389;41.7;37
14.03.2022;18:00:00;290;41.7;37
14.03.2022;18:10:00;180;41.7;37
14.03.2022;18:20:00;126;41.8;36
14.03.2022;18:30:00;98;41.8;36
14.03.2022;18:40:00;89;41.8;36
15.03.2022;07:10:00;6;0;27
15.03.2022;07:20:00;110;0;28
15.03.2022;07:30:00;148;0;29
15.03.2022;07:40:00;172;0;29
15.03.2022;07:50:00;228;0.1;30
15.03.2022;08:00:00;305;0.1;30
15.03.2022;08:10:00;319;0.2;30
15.03.2022;08:20:00;319;0.2;31
15.03.2022;08:30:00;346;0.3;31
15.03.2022;08:40:00;371;0.3;31
15.03.2022;08:50:00;269;0.4;31
15.03.2022;09:00:00;209;0.4;31
15.03.2022;09:10:00;226;0.4;31
15.03.2022;09:20:00;284;0.5;32
15.03.2022;09:30:00;368;0.5;32
15.03.2022;09:40:00;295;0.6;32
15.03.2022;09:50:00;303;0.6;32
15.03.2022;10:00:00;450;0.7;32
15.03.2022;10:10:00;406;0.8;32
15.03.2022;10:20:00;622;0.9;32
15.03.2022;10:30:00;661;1.0;32
15.03.2022;10:40:00;802;1.1;32
15.03.2022;10:50:00;794;1.2;32
15.03.2022;11:00:00;838;1.4;33
15.03.2022;11:10:00;785;1.5;33
15.03.2022;11:20:00;790;1.6;33
15.03.2022;11:30:00;721;1.8;33
15.03.2022;11:40:00;1029;1.9;33
15.03.2022;11:50:00;1201;2.1;33
15.03.2022;12:00:00;1275;2.3;33
15.03.2022;12:10:00;1414;2.5;33
15.03.2022;12:20:00;1332;2.8;33
15.03.2022;12:30:00;1656;3.0;33
15.03.2022;12:40:00;1976;3.3;34
15.03.2022;12:50:00;2128;3.7;34
15.03.2022;13:00:00;2184;4.0;35
15.03.2022;13:10:00;1793;4.3;35
15.03.2022;13:20:00;1529;4.6;35
15.03.2022;13:30:00;2080;4.9;35
15.03.2022;13:40:00;1570;5.2;35
15.03.2022;13:50:00;1444;5.4;35
15.03.2022;14:00:00;995;5.6;34
15.03.2022;14:10:00;731;5.7;34
15.03.2022;14:20:00;859;5.9;34
15.03.2022;14:30:00;698;6.0;34
15.03.2022;14:40:00;698;6.1;34
15.03.2022;14:50:00;727;6.2;34
15.03.2022;15:00:00;852;6.4;34
15.03.2022;15:10:00;706;6.5;34
15.03.2022;15:20:00;525;6.6;34
15.03.2022;15:30:00;372;6.7;34
15.03.2022;15:40:00;381;6.7;34
15.03.2022;15:50:00;354;6.8;34
15.03.2022;16:00:00;367;6.8;34
15.03.2022;16:10:00;372;6.9;34
15.03.2022;16:20:00;235;6.9;34
15.03.2022;16:30:00;194;7.0;34
15.03.2022;16:40:00;206;7.0;33
15.03.2022;16:50:00;202;7.0;33
15.03.2022;17:00:00;204;7.1;33
15.03.2022;17:10:00;222;7.1;33
15.03.2022;17:20:00;184;7.1;33
15.03.2022;17:30:00;179;7.2;33
15.03.2022;17:40:00;156;7.2;33
15.03.2022;17:50:00;180;7.2;33
15.03.2022;18:00:00;134;7.3;33
15.03.2022;18:10:00;109;7.3;33
15.03.2022;18:20:00;81;7.3;33
16.03.2022;06:55:00;152;0;27
16.03.2022;07:05:00;213;0;28
16.03.2022;07:15:00;318;0;29
16.03.2022;07:25:00;429;0.1;29
16.03.2022;07:35:00;560;0.2;30
16.03.2022;07:45:00;707;0.3;30
16.03.2022;07:55:00;826;0.4;30
16.03.2022;08:05:00;946;0.6;31
16.03.2022;08:15:00;1045;0.8;31
16.03.2022;08:25:00;1274;1.0;31
16.03.2022;08:35:00;1547;1.2;31
16.03.2022;08:45:00;1725;1.5;32
16.03.2022;08:55:00;1950;1.8;32
16.03.2022;09:05:00;2195;2.1;32
16.03.2022;09:15:00;2464;2.5;33
16.03.2022;09:25:00;2701;3.0;34
16.03.2022;09:35:00;2892;3.4;35
16.03.2022;09:45:00;3106;3.9;36
16.03.2022;09:55:00;3304;4.5;37
16.03.2022;10:05:00;3122;5.0;37
16.03.2022;10:15:00;2993;5.5;38
16.03.2022;10:25:00;3276;6.0;38
16.03.2022;10:35:00;2965;6.5;39
16.03.2022;10:45:00;3635;7.1;39
16.03.2022;10:55:00;3338;7.7;40
16.03.2022;11:05:00;3079;8.2;40
16.03.2022;11:15:00;4319;8.9;41
16.03.2022;11:25:00;3737;9.6;42
16.03.2022;11:35:00;3464;10.1;42
16.03.2022;11:45:00;3233;10.7;42
16.03.2022;11:55:00;3120;11.2;41
16.03.2022;12:05:00;3125;11.7;41
16.03.2022;12:15:00;3022;12.2;41
16.03.2022;12:25:00;2959;12.7;41
16.03.2022;12:35:00;3054;13.2;41
16.03.2022;12:45:00;3010;13.7;41
16.03.2022;12:55:00;2952;14.2;41
16.03.2022;13:05:00;2713;14.7;41
16.03.2022;13:15:00;2463;15.1;40
16.03.2022;13:25:00;2295;15.5;40
16.03.2022;13:35:00;2284;15.8;40
16.03.2022;13:45:00;2393;16.2;39
16.03.2022;13:55:00;3178;16.7;39
16.03.2022;14:05:00;3347;17.3;41
16.03.2022;14:15:00;3032;17.8;41
16.03.2022;14:25:00;3212;18.3;41
16.03.2022;14:35:00;3149;18.8;41
16.03.2022;14:45:00;2358;19.2;40
16.03.2022;14:55:00;2174;19.6;40
16.03.2022;15:05:00;1901;19.9;39
16.03.2022;15:15:00;1794;20.2;39
16.03.2022;15:25:00;1708;20.5;38
16.03.2022;15:35:00;1882;20.8;38
16.03.2022;15:45:00;1792;21.1;38
16.03.2022;15:55:00;1607;21.4;38
16.03.2022;16:05:00;1489;21.6;37
16.03.2022;16:15:00;1296;21.8;37
16.03.2022;16:25:00;1195;22.0;36
16.03.2022;16:35:00;1059;22.2;36
16.03.2022;16:45:00;937;22.4;36
16.03.2022;16:55:00;853;22.5;36
16.03.2022;17:05:00;738;22.7;36
16.03.2022;17:15:00;639;22.8;35
16.03.2022;17:25:00;529;22.9;35
16.03.2022;17:35:00;431;22.9;35
16.03.2022;17:45:00;348;23.0;35
