Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.03.2022;17:55:00;272;23.0;35
16.03.2022;18:05:00;198;23.1;35
16.03.2022;18:15:00;117;23.1;35
16.03.2022;18:25:00;99;23.1;34
16.03.2022;18:35:00;90;23.1;34
17.03.2022;07:05:00;117;0;28
17.03.2022;07:15:00;178;0;28
17.03.2022;07:25:00;228;0;29
17.03.2022;07:35:00;312;0.1;29
17.03.2022;07:45:00;394;0.1;30
17.03.2022;07:55:00;433;0.2;30
17.03.2022;08:05:00;496;0.3;30
17.03.2022;08:15:00;695;0.4;31
17.03.2022;08:25:00;853;0.5;31
17.03.2022;08:35:00;1029;0.7;31
17.03.2022;08:45:00;1349;0.9;31
17.03.2022;08:55:00;1492;1.1;32
17.03.2022;09:05:00;1600;1.4;32
17.03.2022;09:15:00;2041;1.7;32
17.03.2022;09:25:00;2109;2.1;33
17.03.2022;09:35:00;2213;2.4;33
17.03.2022;09:45:00;2303;2.8;34
17.03.2022;09:55:00;2355;3.2;35
17.03.2022;10:05:00;2817;3.7;35
17.03.2022;10:15:00;2781;4.1;36
17.03.2022;10:25:00;2873;4.6;36
17.03.2022;10:35:00;3127;5.1;37
17.03.2022;10:45:00;3488;5.7;38
17.03.2022;10:55:00;3323;6.2;39
17.03.2022;11:05:00;3080;6.7;39
17.03.2022;11:15:00;2744;7.2;39
17.03.2022;11:25:00;2458;7.6;39
17.03.2022;11:35:00;2339;8.0;38
17.03.2022;11:45:00;2414;8.4;38
17.03.2022;11:55:00;2505;8.8;38
17.03.2022;12:05:00;2670;9.3;38
17.03.2022;12:15:00;2659;9.7;39
17.03.2022;12:25:00;2636;10.1;39
17.03.2022;12:35:00;2598;10.6;39
17.03.2022;12:45:00;2353;11.0;38
17.03.2022;12:55:00;2364;11.3;38
17.03.2022;13:05:00;2495;11.8;38
17.03.2022;13:15:00;2743;12.2;39
17.03.2022;13:25:00;3204;12.7;39
17.03.2022;13:35:00;3010;13.2;40
17.03.2022;13:45:00;3393;13.7;40
17.03.2022;13:55:00;3608;14.3;41
17.03.2022;14:05:00;3129;14.9;41
17.03.2022;14:15:00;3680;15.5;41
17.03.2022;14:25:00;3660;16.1;42
17.03.2022;14:35:00;3572;16.7;42
17.03.2022;14:45:00;4122;17.3;43
17.03.2022;14:55:00;4255;18.0;43
17.03.2022;15:05:00;3708;18.7;44
17.03.2022;15:15:00;3020;19.2;43
17.03.2022;15:25:00;2621;19.6;42
17.03.2022;15:35:00;2545;20.1;42
17.03.2022;15:45:00;2387;20.5;41
17.03.2022;15:55:00;2207;20.8;40
17.03.2022;16:05:00;1941;21.2;40
17.03.2022;16:15:00;1804;21.5;39
17.03.2022;16:25:00;1698;21.8;39
17.03.2022;16:35:00;1533;22.0;38
17.03.2022;16:45:00;1324;22.2;38
17.03.2022;16:55:00;1092;22.4;37
17.03.2022;17:05:00;897;22.6;37
17.03.2022;17:15:00;711;22.7;36
17.03.2022;17:25:00;531;22.8;36
17.03.2022;17:45:00;325;22.9;36
17.03.2022;17:55:00;263;23.0;36
17.03.2022;18:05:00;203;23.0;35
17.03.2022;18:15:00;147;23.1;35
17.03.2022;18:25:00;0;23.1;35
18.03.2022;06:55:00;96;0;26
18.03.2022;07:05:00;147;0;28
18.03.2022;07:15:00;180;0;29
18.03.2022;07:25:00;225;0;29
18.03.2022;07:35:00;240;0.1;30
18.03.2022;07:45:00;247;0.1;30
18.03.2022;07:55:00;230;0.2;30
18.03.2022;08:05:00;285;0.2;30
18.03.2022;08:15:00;391;0.3;31
18.03.2022;08:25:00;414;0.3;31
18.03.2022;08:35:00;522;0.4;31
18.03.2022;08:45:00;572;0.5;31
18.03.2022;08:55:00;554;0.6;31
18.03.2022;09:05:00;555;0.7;32
18.03.2022;09:15:00;518;0.8;32
18.03.2022;09:25:00;474;0.9;32
18.03.2022;09:35:00;497;0.9;32
18.03.2022;09:45:00;519;1.0;32
18.03.2022;09:55:00;619;1.1;32
18.03.2022;10:05:00;863;1.3;32
18.03.2022;10:15:00;560;1.4;32
18.03.2022;10:25:00;774;1.5;32
18.03.2022;10:35:00;786;1.6;33
18.03.2022;10:45:00;950;1.8;33
18.03.2022;10:55:00;847;1.9;33
18.03.2022;11:05:00;1070;2.1;33
18.03.2022;11:15:00;1283;2.3;33
18.03.2022;11:25:00;1399;2.6;33
18.03.2022;11:35:00;1346;2.8;33
18.03.2022;11:45:00;1442;3.0;33
18.03.2022;11:55:00;1234;3.2;33
18.03.2022;12:05:00;999;3.4;33
18.03.2022;12:15:00;1038;3.5;33
18.03.2022;12:25:00;1525;3.8;33
18.03.2022;12:35:00;1853;4.1;34
18.03.2022;12:45:00;1773;4.4;34
18.03.2022;12:55:00;1813;4.7;34
18.03.2022;13:05:00;1430;4.9;34
18.03.2022;13:15:00;1059;5.1;34
18.03.2022;13:25:00;1205;5.3;34
18.03.2022;13:35:00;1277;5.5;34
18.03.2022;13:45:00;1205;5.7;34
18.03.2022;13:55:00;1217;5.9;34
18.03.2022;14:05:00;1019;6.1;34
18.03.2022;14:15:00;1213;6.3;34
18.03.2022;14:25:00;1485;6.5;34
18.03.2022;14:35:00;1939;6.8;34
18.03.2022;14:45:00;2241;7.2;35
18.03.2022;14:55:00;2081;7.6;35
18.03.2022;15:05:00;1753;7.9;35
18.03.2022;15:15:00;1657;8.1;35
18.03.2022;15:25:00;1540;8.4;35
18.03.2022;15:35:00;1894;8.7;35
18.03.2022;15:45:00;1555;9.0;35
18.03.2022;15:55:00;1788;9.2;35
18.03.2022;16:05:00;1730;9.5;36
18.03.2022;16:15:00;1305;9.8;35
18.03.2022;16:25:00;1468;10.0;35
18.03.2022;16:35:00;1345;10.2;35
18.03.2022;16:45:00;1184;10.4;35
18.03.2022;16:55:00;936;10.6;35
18.03.2022;17:05:00;901;10.7;35
18.03.2022;17:15:00;800;10.9;35
18.03.2022;17:25:00;701;11.0;34
18.03.2022;17:35:00;580;11.1;34
18.03.2022;17:45:00;462;11.2;34
18.03.2022;17:55:00;362;11.2;34
18.03.2022;18:05:00;288;11.3;34
18.03.2022;18:15:00;205;11.3;34
18.03.2022;18:25:00;120;11.4;34
18.03.2022;18:35:00;97;11.4;34
18.03.2022;18:45:00;87;11.4;34
19.03.2022;06:45:00;148;0;28
19.03.2022;06:55:00;240;0;29
19.03.2022;07:15:00;372;0.1;30
19.03.2022;07:25:00;442;0.2;30
19.03.2022;07:35:00;554;0.3;30
19.03.2022;07:45:00;713;0.4;31
19.03.2022;07:55:00;883;0.5;31
19.03.2022;08:15:00;1593;1.0;31
19.03.2022;08:25:00;1870;1.3;32
19.03.2022;08:35:00;2124;1.6;32
19.03.2022;08:45:00;2444;2.0;33
19.03.2022;08:55:00;2723;2.4;34
19.03.2022;09:05:00;2873;2.9;35
19.03.2022;09:15:00;3283;3.4;36
19.03.2022;09:25:00;3746;4.0;37
19.03.2022;09:35:00;4045;4.7;38
19.03.2022;09:45:00;4313;5.4;40
19.03.2022;09:55:00;4628;6.1;41
19.03.2022;10:05:00;4916;6.9;42
19.03.2022;10:15:00;5053;7.8;44
19.03.2022;10:25:00;5270;8.6;45
19.03.2022;10:35:00;5495;9.5;46
19.03.2022;10:45:00;5651;10.5;47
19.03.2022;10:55:00;5729;11.4;48
19.03.2022;11:05:00;5991;12.4;44
19.03.2022;11:15:00;6143;13.4;46
19.03.2022;11:25:00;6227;14.4;48
19.03.2022;11:35:00;6292;15.4;44
19.03.2022;11:45:00;6349;16.5;48
19.03.2022;11:55:00;6595;17.6;44
19.03.2022;12:05:00;6598;18.7;48
19.03.2022;12:15:00;6580;19.7;44
19.03.2022;12:25:00;6663;20.8;48
19.03.2022;12:35:00;6720;21.9;44
19.03.2022;12:45:00;6606;23.0;47
19.03.2022;12:55:00;6582;24.1;45
19.03.2022;13:05:00;6588;25.2;47
19.03.2022;13:15:00;6631;26.3;46
19.03.2022;13:25:00;6517;27.4;45
19.03.2022;13:35:00;6440;28.4;46
19.03.2022;13:45:00;6412;29.5;45
19.03.2022;13:55:00;6247;30.5;46
19.03.2022;14:05:00;6225;31.6;45
19.03.2022;14:15:00;6079;32.6;46
19.03.2022;14:25:00;5903;33.6;48
19.03.2022;14:35:00;5732;34.5;44
19.03.2022;14:45:00;5630;35.5;47
19.03.2022;14:55:00;5202;36.3;48
19.03.2022;15:05:00;4815;37.1;44
19.03.2022;15:15:00;4251;37.9;45
19.03.2022;15:25:00;3453;38.5;45
19.03.2022;15:35:00;2858;39.0;44
19.03.2022;15:45:00;2174;39.3;43
19.03.2022;15:55:00;3240;39.8;44
19.03.2022;16:05:00;2982;40.4;44
19.03.2022;16:15:00;2649;40.8;43
19.03.2022;16:25:00;1976;41.2;42
19.03.2022;16:35:00;2143;41.5;42
19.03.2022;16:45:00;1653;41.8;41
19.03.2022;16:55:00;1264;42.1;40
19.03.2022;17:05:00;920;42.2;39
19.03.2022;17:15:00;1011;42.4;38
19.03.2022;17:25:00;711;42.5;38
19.03.2022;17:35:00;595;42.6;38
19.03.2022;17:45:00;540;42.7;37
19.03.2022;17:55:00;453;42.8;37
19.03.2022;18:05:00;379;42.9;37
19.03.2022;18:15:00;264;42.9;36
19.03.2022;18:25:00;173;43.0;36
19.03.2022;18:35:00;17;43.0;36
20.03.2022;06:45:00;137;0;28
20.03.2022;06:55:00;253;0;29
20.03.2022;07:05:00;330;0.1;29
20.03.2022;07:15:00;451;0.1;30
20.03.2022;07:25:00;599;0.2;30
20.03.2022;07:35:00;815;0.3;31
20.03.2022;07:45:00;962;0.5;31
20.03.2022;07:55:00;1136;0.7;31
20.03.2022;08:05:00;1373;0.9;32
20.03.2022;08:15:00;1654;1.2;32
20.03.2022;08:25:00;1933;1.5;32
20.03.2022;08:35:00;2209;1.8;33
20.03.2022;08:45:00;2487;2.2;34
20.03.2022;08:55:00;2797;2.7;34
20.03.2022;09:05:00;3144;3.2;35
20.03.2022;09:15:00;3484;3.7;37
20.03.2022;09:25:00;3799;4.3;38
20.03.2022;09:35:00;4071;5.0;39
20.03.2022;09:45:00;4339;5.7;40
20.03.2022;09:55:00;4564;6.4;41
20.03.2022;10:05:00;4820;7.2;43
20.03.2022;10:15:00;5004;8.0;44
20.03.2022;10:25:00;5176;8.9;45
20.03.2022;10:35:00;5357;9.8;46
20.03.2022;10:45:00;5555;10.7;47
20.03.2022;10:55:00;5722;11.6;48
20.03.2022;11:05:00;5855;12.6;44
20.03.2022;11:15:00;5959;13.6;46
20.03.2022;11:25:00;6108;14.6;48
20.03.2022;11:35:00;6183;15.6;44
20.03.2022;11:45:00;6231;16.6;47
20.03.2022;11:55:00;6296;17.6;44
20.03.2022;12:05:00;6353;18.7;47
20.03.2022;12:15:00;6374;19.7;44
20.03.2022;12:25:00;6389;20.8;47
20.03.2022;12:35:00;6393;21.8;44
20.03.2022;12:45:00;6430;22.9;47
20.03.2022;12:55:00;6412;24.0;44
20.03.2022;13:05:00;6391;25.0;47
20.03.2022;13:15:00;6355;26.1;44
20.03.2022;13:25:00;6351;27.1;47
20.03.2022;13:35:00;6292;28.2;44
20.03.2022;13:45:00;6225;29.2;47
20.03.2022;13:55:00;6106;30.2;44
20.03.2022;14:05:00;6050;31.2;47
20.03.2022;14:15:00;5950;32.2;45
20.03.2022;14:25:00;5845;33.1;46
20.03.2022;14:35:00;5718;34.1;48
20.03.2022;14:45:00;5567;35.0;44
20.03.2022;14:55:00;5311;35.9;46
20.03.2022;15:05:00;4987;36.7;48
20.03.2022;15:15:00;4478;37.5;49
20.03.2022;15:25:00;3889;38.2;48
20.03.2022;15:35:00;3306;38.7;47
20.03.2022;15:45:00;3040;39.3;46
20.03.2022;15:55:00;3193;39.8;46
20.03.2022;16:05:00;3113;40.3;45
20.03.2022;16:15:00;2913;40.8;45
20.03.2022;16:25:00;2683;41.2;44
20.03.2022;16:35:00;2386;41.6;44
20.03.2022;16:45:00;1824;42.0;43
20.03.2022;16:55:00;1282;42.2;41
20.03.2022;17:05:00;1042;42.4;40
20.03.2022;17:15:00;911;42.5;39
20.03.2022;17:25:00;726;42.7;39
20.03.2022;17:35:00;517;42.7;38
20.03.2022;17:45:00;399;42.8;38
20.03.2022;17:55:00;289;42.9;38
20.03.2022;18:05:00;260;42.9;37
20.03.2022;18:15:00;210;43.0;37
20.03.2022;18:25:00;160;43.0;37
20.03.2022;18:35:00;115;43.0;36
20.03.2022;18:45:00;92;43.0;36
21.03.2022;06:35:00;37;0;26
21.03.2022;06:45:00;154;0;28
21.03.2022;06:55:00;264;0;29
21.03.2022;07:05:00;360;0.1;29
21.03.2022;07:15:00;461;0.1;30
21.03.2022;07:25:00;568;0.2;30
21.03.2022;07:35:00;702;0.3;31
21.03.2022;07:45:00;864;0.5;31
21.03.2022;07:55:00;1131;0.7;31
21.03.2022;08:05:00;1385;0.9;31
21.03.2022;08:15:00;1578;1.1;32
21.03.2022;08:25:00;1883;1.4;32
21.03.2022;08:35:00;2031;1.8;32
21.03.2022;08:45:00;2366;2.1;33
21.03.2022;08:55:00;2727;2.6;34
21.03.2022;09:05:00;2919;3.0;35
21.03.2022;09:15:00;3437;3.6;36
21.03.2022;09:25:00;3792;4.2;37
21.03.2022;09:35:00;4068;4.8;39
21.03.2022;09:45:00;4299;5.5;40
21.03.2022;09:55:00;4536;6.3;41
21.03.2022;10:05:00;4798;7.1;42
21.03.2022;10:15:00;4883;7.9;44
21.03.2022;10:25:00;5028;8.7;44
21.03.2022;10:35:00;5390;9.6;46
21.03.2022;10:45:00;4979;10.4;47
21.03.2022;10:55:00;4817;11.2;47
21.03.2022;11:05:00;5880;12.1;48
21.03.2022;11:15:00;5350;13.1;44
21.03.2022;11:25:00;4467;13.8;44
21.03.2022;11:35:00;6086;14.7;46
21.03.2022;11:45:00;6067;15.7;48
21.03.2022;11:55:00;4118;16.5;43
21.03.2022;12:05:00;5043;17.3;45
21.03.2022;12:15:00;6287;18.3;47
21.03.2022;12:25:00;6146;19.3;44
21.03.2022;12:35:00;6248;20.3;47
21.03.2022;12:45:00;6193;21.4;45
21.03.2022;12:55:00;6117;22.4;45
21.03.2022;13:05:00;6200;23.4;48
21.03.2022;13:15:00;6150;24.4;44
21.03.2022;13:25:00;5955;25.4;47
21.03.2022;13:35:00;5831;26.3;44
21.03.2022;13:45:00;6010;27.3;46
21.03.2022;13:55:00;5276;28.2;48
21.03.2022;14:05:00;4591;29.0;49
21.03.2022;14:15:00;4233;29.7;48
21.03.2022;14:25:00;5183;30.6;44
21.03.2022;14:35:00;4887;31.4;45
21.03.2022;14:45:00;4812;32.2;47
21.03.2022;14:55:00;5406;33.1;48
21.03.2022;15:05:00;4745;33.9;44
21.03.2022;15:15:00;2312;34.4;43
21.03.2022;15:25:00;2899;34.9;43
21.03.2022;15:35:00;2603;35.3;43
21.03.2022;15:45:00;2442;35.7;43
21.03.2022;15:55:00;1969;36.1;42
21.03.2022;16:05:00;2153;36.4;41
21.03.2022;16:15:00;1996;36.8;41
21.03.2022;16:25:00;1758;37.1;40
21.03.2022;16:35:00;1458;37.3;40
21.03.2022;16:45:00;1282;37.5;39
21.03.2022;16:55:00;1176;37.7;38
21.03.2022;17:05:00;976;37.9;38
21.03.2022;17:15:00;819;38.0;37
21.03.2022;17:25:00;578;38.1;37
21.03.2022;17:35:00;446;38.2;37
21.03.2022;17:45:00;370;38.3;37
21.03.2022;17:55:00;292;38.3;36
21.03.2022;18:05:00;233;38.4;36
21.03.2022;18:15:00;183;38.4;36
21.03.2022;18:25:00;140;38.4;36
21.03.2022;18:35:00;110;38.5;36
21.03.2022;18:45:00;0;38.5;0
22.03.2022;06:30:00;55;0;26
22.03.2022;06:40:00;133;0;28
22.03.2022;06:50:00;211;0;29
22.03.2022;07:00:00;256;0.1;29
22.03.2022;07:10:00;297;0.1;30
22.03.2022;07:20:00;341;0.2;30
22.03.2022;07:30:00;405;0.2;30
22.03.2022;07:40:00;728;0.3;31
22.03.2022;07:50:00;1308;0.5;31
22.03.2022;08:00:00;1543;0.7;31
22.03.2022;08:10:00;1880;1.0;31
22.03.2022;08:20:00;2181;1.4;32
22.03.2022;08:30:00;2485;1.8;33
22.03.2022;08:40:00;2731;2.2;34
22.03.2022;08:50:00;3013;2.7;35
22.03.2022;09:00:00;3361;3.2;36
22.03.2022;09:10:00;3703;3.8;37
22.03.2022;09:20:00;4059;4.5;38
22.03.2022;09:30:00;4332;5.2;40
22.03.2022;09:40:00;4587;5.9;41
22.03.2022;09:50:00;4826;6.7;42
22.03.2022;10:00:00;5048;7.6;43
22.03.2022;10:10:00;5260;8.4;45
22.03.2022;10:20:00;5476;9.3;46
22.03.2022;10:30:00;5694;10.2;47
22.03.2022;10:40:00;5854;11.2;48
22.03.2022;10:50:00;5987;12.2;44
22.03.2022;11:00:00;6126;13.2;46
22.03.2022;11:10:00;6249;14.2;48
22.03.2022;11:20:00;6395;15.3;45
22.03.2022;11:30:00;6471;16.3;48
22.03.2022;11:40:00;6534;17.4;44
22.03.2022;11:50:00;6597;18.5;48
22.03.2022;12:00:00;6622;19.6;44
22.03.2022;12:10:00;6694;20.7;48
22.03.2022;12:20:00;6718;21.8;45
22.03.2022;12:30:00;6753;22.9;47
22.03.2022;12:40:00;6724;24.0;46
22.03.2022;12:50:00;6740;25.1;45
22.03.2022;13:00:00;6695;26.2;46
22.03.2022;13:10:00;6655;27.3;44
22.03.2022;13:20:00;6619;28.4;47
22.03.2022;13:30:00;6559;29.5;44
22.03.2022;13:40:00;6559;30.6;48
22.03.2022;13:50:00;6458;31.7;44
22.03.2022;14:00:00;6311;32.7;48
22.03.2022;14:10:00;6269;33.7;44
22.03.2022;14:20:00;6197;34.8;48
22.03.2022;14:30:00;6042;35.8;44
22.03.2022;14:40:00;5864;36.8;48
22.03.2022;14:50:00;5737;37.7;44
22.03.2022;15:00:00;4619;38.6;46
22.03.2022;15:10:00;0;38.6;41
22.03.2022;15:20:00;0;38.6;40
22.03.2022;15:30:00;0;38.6;39
22.03.2022;15:40:00;0;38.6;39
22.03.2022;15:50:00;0;38.6;38
22.03.2022;16:00:00;0;38.6;37
22.03.2022;16:10:00;0;38.6;37
22.03.2022;16:20:00;0;38.6;36
22.03.2022;16:30:00;0;38.6;36
22.03.2022;16:40:00;0;38.6;35
22.03.2022;16:50:00;0;38.6;35
22.03.2022;17:00:00;0;38.6;35
22.03.2022;17:10:00;0;38.6;34
22.03.2022;17:20:00;0;38.6;34
22.03.2022;17:30:00;0;38.6;34
22.03.2022;17:40:00;0;38.6;34
22.03.2022;17:50:00;0;38.6;33
22.03.2022;18:00:00;0;38.6;33
22.03.2022;18:10:00;0;38.6;33
22.03.2022;18:20:00;0;38.6;33
22.03.2022;18:30:00;0;38.6;33
22.03.2022;18:40:00;0;38.6;32
22.03.2022;18:50:00;0;38.6;0
23.03.2022;06:30:00;0;0;27
23.03.2022;06:40:00;0;0;28
23.03.2022;06:50:00;0;0;29
23.03.2022;07:00:00;0;0;29
23.03.2022;07:10:00;0;0;29
23.03.2022;07:20:00;0;0;29
23.03.2022;07:30:00;0;0;29
23.03.2022;07:40:00;0;0;29
23.03.2022;07:50:00;0;0;30
23.03.2022;08:00:00;0;0;30
23.03.2022;08:10:00;0;0;30
23.03.2022;08:20:00;0;0;30
23.03.2022;08:30:00;0;0;30
23.03.2022;08:40:00;0;0;30
23.03.2022;08:50:00;0;0;30
23.03.2022;09:00:00;0;0;30
23.03.2022;09:10:00;0;0;30
23.03.2022;09:20:00;0;0;30
23.03.2022;09:30:00;1260;0;30
23.03.2022;09:40:00;4637;0.8;30
23.03.2022;09:50:00;4916;1.6;33
23.03.2022;10:00:00;5142;2.4;36
23.03.2022;10:10:00;5348;3.3;39
23.03.2022;10:20:00;5555;4.2;41
23.03.2022;10:30:00;5714;5.1;43
23.03.2022;10:40:00;5854;6.1;44
23.03.2022;10:50:00;6009;7.1;46
23.03.2022;11:00:00;6145;8.1;47
23.03.2022;11:10:00;6249;9.1;45
23.03.2022;11:20:00;6348;10.2;45
23.03.2022;11:30:00;6428;11.2;48
23.03.2022;11:40:00;6510;12.3;44
23.03.2022;11:50:00;6561;13.4;48
23.03.2022;12:00:00;6658;14.5;44
23.03.2022;12:10:00;6671;15.6;48
23.03.2022;12:20:00;6695;16.7;44
23.03.2022;12:30:00;6761;17.8;48
23.03.2022;12:40:00;6778;18.9;45
23.03.2022;12:50:00;6796;20.0;46
23.03.2022;13:00:00;6790;21.1;46
23.03.2022;13:10:00;6753;22.3;44
23.03.2022;13:20:00;6702;23.4;47
23.03.2022;13:30:00;6649;24.5;44
23.03.2022;13:40:00;6634;25.6;48
23.03.2022;13:50:00;6529;26.6;44
23.03.2022;14:00:00;6408;27.7;48
23.03.2022;14:10:00;6319;28.8;45
23.03.2022;14:20:00;6184;29.8;47
23.03.2022;14:30:00;6051;30.8;45
23.03.2022;14:40:00;5878;31.8;48
23.03.2022;14:50:00;5760;32.7;44
23.03.2022;15:00:00;5502;33.6;47
23.03.2022;15:10:00;5150;34.5;48
23.03.2022;15:20:00;4834;35.3;44
23.03.2022;15:30:00;4363;36.1;45
23.03.2022;15:40:00;3776;36.7;46
23.03.2022;15:50:00;3151;37.3;46
23.03.2022;16:00:00;2956;37.7;45
23.03.2022;16:10:00;3268;38.2;45
23.03.2022;16:20:00;3052;38.7;45
23.03.2022;16:30:00;2824;39.2;44
23.03.2022;16:40:00;2578;39.7;44
23.03.2022;16:50:00;2124;40.0;43
23.03.2022;17:00:00;1488;40.3;42
23.03.2022;17:10:00;1031;40.5;40
23.03.2022;17:20:00;897;40.6;39
23.03.2022;17:30:00;715;40.8;39
23.03.2022;17:40:00;538;40.9;38
23.03.2022;17:50:00;384;40.9;38
23.03.2022;18:00:00;242;41.0;37
23.03.2022;18:10:00;228;41.0;37
23.03.2022;18:20:00;193;41.0;37
23.03.2022;18:30:00;154;41.1;37
23.03.2022;18:40:00;72;41.1;36
23.03.2022;18:50:00;0;41.1;36
24.03.2022;06:25:00;9;0;26
24.03.2022;06:35:00;126;0;28
24.03.2022;06:45:00;203;0;29
24.03.2022;06:55:00;247;0;29
24.03.2022;07:05:00;284;0.1;30
24.03.2022;07:15:00;324;0.1;30
24.03.2022;07:25:00;384;0.2;30
24.03.2022;07:35:00;553;0.3;31
24.03.2022;07:45:00;1113;0.4;31
24.03.2022;07:55:00;1461;0.7;31
24.03.2022;08:05:00;1775;0.9;31
24.03.2022;08:15:00;2040;1.3;32
24.03.2022;08:25:00;2313;1.6;32
24.03.2022;08:35:00;2605;2.0;33
24.03.2022;08:45:00;2897;2.5;34
24.03.2022;08:55:00;3252;3.0;36
24.03.2022;09:05:00;3608;3.6;37
24.03.2022;09:15:00;3960;4.3;38
24.03.2022;09:25:00;4234;4.9;39
24.03.2022;09:35:00;4496;5.7;41
24.03.2022;09:45:00;4714;6.4;42
24.03.2022;09:55:00;4961;7.2;43
24.03.2022;10:05:00;5169;8.1;44
24.03.2022;10:15:00;5359;9.0;46
24.03.2022;10:25:00;5559;9.9;47
24.03.2022;10:35:00;5743;10.8;48
24.03.2022;10:45:00;5876;11.8;44
24.03.2022;10:55:00;6011;12.8;45
24.03.2022;11:05:00;6155;13.8;48
24.03.2022;11:15:00;6256;14.8;44
24.03.2022;11:25:00;6376;15.9;47
24.03.2022;11:35:00;6443;16.9;44
24.03.2022;11:45:00;6557;18.0;47
24.03.2022;11:55:00;6555;19.1;44
24.03.2022;12:05:00;6628;20.2;48
24.03.2022;12:15:00;6675;21.3;44
24.03.2022;12:25:00;6713;22.4;47
24.03.2022;12:35:00;6689;23.5;45
24.03.2022;12:45:00;6738;24.6;46
24.03.2022;12:55:00;6690;25.7;46
24.03.2022;13:05:00;6634;26.8;44
24.03.2022;13:15:00;6568;27.9;47
24.03.2022;13:25:00;6587;29.0;44
24.03.2022;13:35:00;6500;30.0;47
24.03.2022;13:45:00;6518;31.1;44
24.03.2022;13:55:00;6447;32.2;48
24.03.2022;14:05:00;6302;33.2;45
24.03.2022;14:15:00;6248;34.3;47
24.03.2022;14:25:00;6038;35.3;45
24.03.2022;14:35:00;5958;36.3;48
24.03.2022;14:45:00;5805;37.2;44
24.03.2022;14:55:00;5590;38.1;47
24.03.2022;15:05:00;5262;39.0;46
24.03.2022;15:15:00;4927;39.9;44
24.03.2022;15:25:00;4607;40.6;46
24.03.2022;15:35:00;4153;41.3;47
24.03.2022;15:45:00;3600;41.9;47
24.03.2022;15:55:00;3005;42.5;46
24.03.2022;16:05:00;2842;42.9;45
24.03.2022;16:15:00;3150;43.4;45
24.03.2022;16:25:00;2926;43.9;45
24.03.2022;16:35:00;2724;44.4;44
24.03.2022;16:45:00;2471;44.8;44
24.03.2022;16:55:00;1996;45.1;43
24.03.2022;17:05:00;1327;45.4;42
24.03.2022;17:15:00;965;45.6;40
24.03.2022;17:25:00;829;45.7;39
24.03.2022;17:35:00;612;45.8;39
24.03.2022;17:45:00;457;45.9;38
24.03.2022;17:55:00;305;45.9;38
24.03.2022;18:05:00;245;46.0;38
24.03.2022;18:15:00;210;46.0;37
24.03.2022;18:25:00;169;46.1;37
24.03.2022;18:35:00;106;46.1;37
24.03.2022;18:45:00;104;46.1;36
24.03.2022;18:55:00;89;46.1;36
25.03.2022;06:25:00;35;0;26
25.03.2022;06:35:00;143;0;28
25.03.2022;06:45:00;218;0;29
25.03.2022;06:55:00;271;0.1;29
25.03.2022;07:05:00;331;0.1;30
25.03.2022;07:15:00;392;0.2;30
25.03.2022;07:25:00;469;0.2;31
25.03.2022;07:35:00;624;0.3;31
25.03.2022;07:45:00;1037;0.5;31
25.03.2022;07:55:00;1411;0.7;31
25.03.2022;08:05:00;1696;1.0;32
25.03.2022;08:15:00;1964;1.3;32
25.03.2022;08:25:00;2234;1.6;32
25.03.2022;08:35:00;2528;2.0;33
25.03.2022;08:45:00;2839;2.5;34
25.03.2022;08:55:00;3177;3.0;35
25.03.2022;09:05:00;3522;3.6;37
25.03.2022;09:15:00;3863;4.2;38
25.03.2022;09:25:00;4121;4.9;39
25.03.2022;09:35:00;4375;5.6;40
25.03.2022;09:45:00;4609;6.3;42
25.03.2022;09:55:00;4823;7.1;43
25.03.2022;10:05:00;5032;7.9;44
25.03.2022;10:15:00;5233;8.8;45
25.03.2022;10:25:00;5410;9.7;46
25.03.2022;10:35:00;5594;10.6;48
25.03.2022;10:45:00;5732;11.5;48
25.03.2022;10:55:00;5899;12.5;44
25.03.2022;11:05:00;5992;13.5;47
25.03.2022;11:15:00;6117;14.5;45
25.03.2022;11:25:00;6199;15.5;46
25.03.2022;11:35:00;6286;16.5;47
25.03.2022;11:45:00;6385;17.6;45
25.03.2022;11:55:00;6460;18.7;47
25.03.2022;12:05:00;6574;19.7;45
25.03.2022;12:15:00;6581;20.8;47
25.03.2022;12:25:00;6662;21.9;45
25.03.2022;12:35:00;6672;23.0;46
25.03.2022;12:45:00;6699;24.1;46
25.03.2022;12:55:00;6641;25.2;44
25.03.2022;13:05:00;6673;26.3;47
25.03.2022;13:15:00;6599;27.4;44
25.03.2022;13:25:00;6522;28.5;47
25.03.2022;13:35:00;6452;29.6;44
25.03.2022;13:45:00;6410;30.6;48
25.03.2022;13:55:00;6354;31.7;44
25.03.2022;14:15:00;6187;33.7;44
25.03.2022;14:25:00;6070;34.7;48
25.03.2022;14:35:00;5901;35.7;44
25.03.2022;14:45:00;5750;36.7;47
25.03.2022;14:55:00;5565;37.6;44
25.03.2022;15:05:00;5207;38.5;45
25.03.2022;15:15:00;4869;39.3;47
25.03.2022;15:25:00;4510;40.1;48
25.03.2022;15:35:00;4091;40.7;48
25.03.2022;15:45:00;3620;41.4;48
25.03.2022;15:55:00;3098;41.9;47
25.03.2022;16:05:00;2626;42.3;46
25.03.2022;16:15:00;2472;42.8;45
25.03.2022;16:25:00;2769;43.2;44
25.03.2022;16:35:00;2536;43.7;44
25.03.2022;16:45:00;2259;44.0;43
25.03.2022;16:55:00;1949;44.4;42
25.03.2022;17:05:00;1334;44.6;41
25.03.2022;17:15:00;984;44.8;40
25.03.2022;17:25:00;837;45.0;39
25.03.2022;17:35:00;658;45.1;38
25.03.2022;17:45:00;509;45.2;38
25.03.2022;17:55:00;368;45.2;38
25.03.2022;18:05:00;300;45.3;37
25.03.2022;18:15:00;255;45.3;37
25.03.2022;18:25:00;203;45.4;37
25.03.2022;18:35:00;149;45.4;37
25.03.2022;18:45:00;112;45.4;36
25.03.2022;18:55:00;90;45.4;36
25.03.2022;19:05:00;89;45.4;36
26.03.2022;06:25:00;77;0;27
26.03.2022;06:35:00;182;0;29
26.03.2022;06:45:00;245;0;29
26.03.2022;06:55:00;314;0.1;30
26.03.2022;07:05:00;379;0.1;30
26.03.2022;07:15:00;447;0.2;31
26.03.2022;07:25:00;540;0.3;31
26.03.2022;07:35:00;704;0.4;31
26.03.2022;07:45:00;1064;0.5;32
26.03.2022;07:55:00;1359;0.8;32
26.03.2022;08:05:00;1624;1.0;32
26.03.2022;08:15:00;1881;1.3;32
26.03.2022;08:25:00;2172;1.7;33
26.03.2022;08:35:00;2456;2.1;34
26.03.2022;08:45:00;2811;2.5;35
26.03.2022;08:55:00;3143;3.0;36
26.03.2022;09:05:00;3481;3.6;37
26.03.2022;09:15:00;3819;4.2;38
26.03.2022;09:25:00;4095;4.8;39
26.03.2022;09:35:00;4371;5.6;41
26.03.2022;09:45:00;4598;6.3;42
26.03.2022;09:55:00;4813;7.1;43
26.03.2022;10:05:00;5016;7.9;44
26.03.2022;10:15:00;5218;8.8;45
26.03.2022;10:25:00;5434;9.6;47
26.03.2022;10:35:00;5617;10.6;48
26.03.2022;10:45:00;5737;11.5;47
26.03.2022;10:55:00;5898;12.5;45
26.03.2022;11:05:00;6023;13.5;47
26.03.2022;11:15:00;6191;14.5;44
26.03.2022;11:25:00;6275;15.5;46
26.03.2022;11:35:00;6376;16.6;46
26.03.2022;11:45:00;6454;17.6;45
26.03.2022;11:55:00;6530;18.7;46
26.03.2022;12:05:00;6573;19.8;46
26.03.2022;12:15:00;6576;20.9;45
26.03.2022;12:25:00;6606;21.9;46
26.03.2022;12:35:00;6634;23.0;44
26.03.2022;12:45:00;6665;24.1;47
26.03.2022;12:55:00;6636;25.2;44
26.03.2022;13:05:00;6607;26.3;47
26.03.2022;13:15:00;6555;27.4;44
26.03.2022;13:25:00;6459;28.5;48
26.03.2022;13:35:00;6433;29.5;44
26.03.2022;13:45:00;6342;30.6;48
26.03.2022;13:55:00;6166;31.6;45
26.03.2022;14:05:00;6022;32.6;48
26.03.2022;14:15:00;5972;33.6;44
26.03.2022;14:25:00;5903;34.6;47
26.03.2022;14:35:00;5762;35.5;44
26.03.2022;14:45:00;5623;36.5;46
26.03.2022;14:55:00;5371;37.4;48
26.03.2022;15:05:00;5029;38.2;44
26.03.2022;15:15:00;4661;39.0;46
26.03.2022;15:25:00;4288;39.7;47
26.03.2022;15:35:00;3965;40.4;47
26.03.2022;15:45:00;3588;41.0;47
26.03.2022;15:55:00;3152;41.5;46
26.03.2022;16:05:00;2722;42.0;45
26.03.2022;16:15:00;2300;42.4;44
26.03.2022;16:25:00;2635;42.8;44
26.03.2022;16:35:00;2426;43.2;43
26.03.2022;16:45:00;2192;43.6;43
26.03.2022;16:55:00;1915;43.9;42
26.03.2022;17:05:00;1245;44.2;41
26.03.2022;17:15:00;1013;44.3;40
26.03.2022;17:25:00;836;44.5;39
26.03.2022;17:35:00;661;44.6;39
26.03.2022;17:45:00;507;44.7;38
26.03.2022;17:55:00;388;44.8;38
26.03.2022;18:05:00;319;44.8;38
26.03.2022;18:15:00;266;44.9;37
26.03.2022;18:25:00;202;44.9;37
26.03.2022;18:35:00;149;44.9;37
26.03.2022;18:45:00;113;44.9;37
26.03.2022;18:55:00;91;45.0;36
27.03.2022;07:25:00;112;0;28
27.03.2022;07:35:00;195;0;29
27.03.2022;07:45:00;253;0;30
27.03.2022;07:55:00;307;0.1;30
27.03.2022;08:05:00;361;0.1;31
27.03.2022;08:15:00;424;0.2;31
27.03.2022;08:25:00;506;0.3;31
27.03.2022;08:35:00;727;0.4;32
27.03.2022;08:45:00;1209;0.6;32
27.03.2022;08:55:00;1499;0.8;32
27.03.2022;09:05:00;1788;1.1;32
27.03.2022;09:15:00;2073;1.4;33
27.03.2022;09:25:00;2356;1.8;33
27.03.2022;09:35:00;2660;2.2;34
27.03.2022;09:45:00;3002;2.7;35
27.03.2022;09:55:00;3328;3.2;36
27.03.2022;10:05:00;3670;3.8;38
27.03.2022;10:15:00;3971;4.5;39
27.03.2022;10:25:00;4248;5.1;40
27.03.2022;10:35:00;4518;5.9;41
27.03.2022;10:45:00;4770;6.7;43
27.03.2022;10:55:00;5009;7.5;44
27.03.2022;11:05:00;5227;8.3;45
27.03.2022;11:15:00;5407;9.2;46
27.03.2022;11:25:00;5590;10.1;47
27.03.2022;11:35:00;5747;11.1;48
27.03.2022;11:45:00;5899;12.0;44
27.03.2022;11:55:00;6029;13.0;47
27.03.2022;12:05:00;6163;14.0;45
27.03.2022;12:15:00;6271;15.1;46
27.03.2022;12:25:00;6357;16.1;46
27.03.2022;12:35:00;6468;17.2;46
27.03.2022;12:45:00;6538;18.2;45
27.03.2022;12:55:00;6584;19.3;46
27.03.2022;13:05:00;6644;20.4;44
27.03.2022;13:15:00;6659;21.5;47
27.03.2022;13:25:00;6704;22.6;44
27.03.2022;13:35:00;6666;23.7;47
27.03.2022;13:45:00;6656;24.8;45
27.03.2022;13:55:00;6627;25.9;45
27.03.2022;14:05:00;6627;27.0;46
27.03.2022;14:15:00;6546;28.1;44
27.03.2022;14:25:00;6531;29.2;48
27.03.2022;14:35:00;6464;30.2;44
27.03.2022;14:45:00;6401;31.3;47
27.03.2022;14:55:00;6338;32.4;45
27.03.2022;15:05:00;6202;33.4;45
27.03.2022;15:15:00;6120;34.4;46
27.03.2022;15:25:00;6042;35.4;45
27.03.2022;15:35:00;5873;36.4;46
27.03.2022;15:45:00;5709;37.3;48
27.03.2022;15:55:00;5519;38.2;44
27.03.2022;16:05:00;5257;39.1;47
27.03.2022;16:15:00;4938;40.0;48
27.03.2022;16:25:00;4654;40.7;44
27.03.2022;16:35:00;4351;41.5;45
27.03.2022;16:45:00;3988;42.1;46
27.03.2022;16:55:00;3604;42.7;47
27.03.2022;17:05:00;3123;43.3;46
27.03.2022;17:15:00;2592;43.7;45
27.03.2022;17:25:00;2701;44.2;45
27.03.2022;17:35:00;2764;44.6;44
27.03.2022;17:45:00;2515;45.0;44
27.03.2022;17:55:00;2187;45.4;43
27.03.2022;18:05:00;1569;45.7;42
27.03.2022;18:15:00;1204;45.9;41
27.03.2022;18:25:00;878;46.1;40
27.03.2022;18:35:00;707;46.2;39
27.03.2022;18:45:00;541;46.3;39
27.03.2022;18:55:00;429;46.4;38
27.03.2022;19:05:00;278;46.4;38
27.03.2022;19:15:00;249;46.5;38
27.03.2022;19:25:00;207;46.5;37
27.03.2022;19:35:00;158;46.5;37
27.03.2022;19:45:00;114;46.6;37
27.03.2022;19:55:00;92;46.6;37
27.03.2022;20:05:00;89;46.6;36
28.03.2022;07:15:00;24;0;26
28.03.2022;07:25:00;159;0;28
28.03.2022;07:35:00;230;0;29
28.03.2022;07:45:00;294;0.1;30
28.03.2022;07:55:00;354;0.1;30
28.03.2022;08:05:00;413;0.2;31
28.03.2022;08:15:00;488;0.3;31
28.03.2022;08:25:00;584;0.3;31
28.03.2022;08:35:00;801;0.5;31
28.03.2022;08:45:00;1226;0.7;32
28.03.2022;08:55:00;1497;0.9;32
28.03.2022;09:05:00;1753;1.2;32
28.03.2022;09:15:00;2026;1.5;32
28.03.2022;09:25:00;2280;1.9;33
28.03.2022;09:35:00;2537;2.3;34
28.03.2022;09:45:00;2870;2.7;35
28.03.2022;09:55:00;3191;3.2;36
28.03.2022;10:05:00;3519;3.8;37
28.03.2022;10:15:00;3787;4.4;38
28.03.2022;10:25:00;4060;5.1;40
28.03.2022;10:35:00;4314;5.8;41
28.03.2022;10:45:00;4559;6.5;42
28.03.2022;10:55:00;4756;7.3;43
28.03.2022;11:05:00;4971;8.1;44
28.03.2022;11:15:00;5180;8.9;45
28.03.2022;11:25:00;5375;9.8;46
28.03.2022;11:35:00;5517;10.7;48
28.03.2022;11:45:00;5670;11.7;48
28.03.2022;11:55:00;5782;12.6;44
28.03.2022;12:05:00;5967;13.6;47
28.03.2022;12:15:00;6173;14.6;44
28.03.2022;12:25:00;6295;15.6;46
28.03.2022;12:35:00;6384;16.7;45
28.03.2022;12:45:00;6473;17.7;46
28.03.2022;12:55:00;6537;18.8;45
28.03.2022;13:05:00;6545;19.9;46
28.03.2022;13:15:00;6593;21.0;44
28.03.2022;13:25:00;6633;22.1;47
28.03.2022;13:35:00;6651;23.2;44
28.03.2022;13:45:00;6547;24.3;48
28.03.2022;13:55:00;6695;25.4;44
28.03.2022;14:05:00;6624;26.5;47
28.03.2022;14:15:00;6503;27.5;45
28.03.2022;14:25:00;6522;28.6;45
28.03.2022;14:35:00;6491;29.7;46
28.03.2022;14:45:00;6495;30.8;44
28.03.2022;14:55:00;6358;31.8;47
28.03.2022;15:05:00;6268;32.9;44
28.03.2022;15:15:00;6101;33.9;48
28.03.2022;15:25:00;6004;34.9;44
28.03.2022;15:35:00;5905;35.8;47
28.03.2022;15:45:00;5676;36.8;44
28.03.2022;15:55:00;5397;37.7;46
28.03.2022;16:05:00;5049;38.5;48
28.03.2022;16:15:00;4783;39.3;44
28.03.2022;16:25:00;4424;40.1;44
28.03.2022;16:35:00;4056;40.8;46
28.03.2022;16:45:00;3754;41.4;46
28.03.2022;16:55:00;3451;42.0;46
28.03.2022;17:05:00;3037;42.5;46
28.03.2022;17:15:00;2633;43.0;45
28.03.2022;17:25:00;2203;43.3;44
28.03.2022;17:35:00;2490;43.7;43
28.03.2022;17:45:00;2274;44.1;43
28.03.2022;17:55:00;1973;44.4;42
28.03.2022;18:05:00;1610;44.7;42
28.03.2022;18:15:00;1202;44.9;41
28.03.2022;18:25:00;905;45.1;40
28.03.2022;18:35:00;710;45.2;39
28.03.2022;18:45:00;551;45.3;39
28.03.2022;18:55:00;396;45.4;38
28.03.2022;19:05:00;320;45.5;38
28.03.2022;19:15:00;244;45.5;38
28.03.2022;19:25:00;178;45.5;37
28.03.2022;19:35:00;107;45.6;37
28.03.2022;19:45:00;103;45.6;37
28.03.2022;19:55:00;90;45.6;37
29.03.2022;07:25:00;0;0;27
29.03.2022;07:35:00;162;0;28
29.03.2022;07:45:00;254;0;29
29.03.2022;07:55:00;340;0.1;30
29.03.2022;08:05:00;465;0.1;30
29.03.2022;08:15:00;621;0.2;30
29.03.2022;08:25:00;831;0.4;31
29.03.2022;08:35:00;960;0.5;31
29.03.2022;08:45:00;1071;0.7;31
29.03.2022;08:55:00;1341;0.9;32
29.03.2022;09:05:00;1326;1.1;32
29.03.2022;09:15:00;1278;1.3;32
29.03.2022;09:25:00;1757;1.6;33
29.03.2022;09:35:00;1953;1.9;33
29.03.2022;09:45:00;1857;2.2;33
29.03.2022;09:55:00;2147;2.6;34
29.03.2022;10:05:00;2075;2.9;35
29.03.2022;10:15:00;1748;3.2;35
29.03.2022;10:25:00;1826;3.5;35
29.03.2022;10:35:00;2118;3.9;35
29.03.2022;10:45:00;2493;4.3;36
29.03.2022;10:55:00;3677;4.8;36
29.03.2022;11:05:00;4428;5.5;39
29.03.2022;11:15:00;4592;6.2;40
29.03.2022;11:25:00;2934;6.8;41
29.03.2022;11:35:00;2442;7.3;40
29.03.2022;11:45:00;2489;7.7;40
29.03.2022;11:55:00;2859;8.1;40
29.03.2022;12:05:00;3067;8.6;40
29.03.2022;12:15:00;2708;9.1;40
29.03.2022;12:25:00;2890;9.6;40
29.03.2022;12:35:00;2976;10.1;40
29.03.2022;12:45:00;3961;10.7;41
29.03.2022;12:55:00;4842;11.4;42
29.03.2022;13:05:00;3812;12.1;43
29.03.2022;13:15:00;5023;12.9;44
29.03.2022;13:25:00;5494;13.7;46
29.03.2022;13:35:00;5232;14.6;47
29.03.2022;13:45:00;4245;15.3;47
29.03.2022;13:55:00;3736;16.0;46
29.03.2022;14:05:00;3769;16.6;46
29.03.2022;14:15:00;3930;17.2;46
29.03.2022;14:25:00;4028;17.9;46
29.03.2022;14:35:00;3703;18.5;46
29.03.2022;14:45:00;3407;19.1;46
29.03.2022;14:55:00;3881;19.7;46
29.03.2022;15:05:00;3467;20.3;46
29.03.2022;15:15:00;3662;20.9;45
29.03.2022;15:25:00;3280;21.5;45
29.03.2022;15:35:00;3191;22.0;45
29.03.2022;15:45:00;2720;22.5;44
29.03.2022;15:55:00;2460;22.9;43
29.03.2022;16:05:00;2592;23.3;43
29.03.2022;16:15:00;2587;23.7;42
29.03.2022;16:25:00;1807;24.1;41
29.03.2022;16:35:00;1879;24.4;41
29.03.2022;16:45:00;1685;24.7;40
29.03.2022;16:55:00;1601;24.9;40
29.03.2022;17:05:00;1530;25.2;39
29.03.2022;17:15:00;1460;25.4;39
29.03.2022;17:25:00;1477;25.7;39
29.03.2022;17:35:00;1156;25.9;38
29.03.2022;17:45:00;937;26.0;37
29.03.2022;17:55:00;1037;26.2;37
29.03.2022;18:05:00;816;26.4;37
29.03.2022;18:15:00;733;26.5;37
29.03.2022;18:25:00;651;26.6;37
29.03.2022;18:35:00;565;26.7;36
29.03.2022;18:45:00;466;26.8;36
29.03.2022;18:55:00;370;26.8;36
29.03.2022;19:05:00;294;26.9;36
29.03.2022;19:15:00;240;26.9;36
29.03.2022;19:25:00;171;27.0;36
29.03.2022;19:35:00;104;27.0;36
29.03.2022;19:45:00;0;27.0;35
30.03.2022;07:35:00;102;0;28
30.03.2022;07:45:00;160;0;29
30.03.2022;07:55:00;199;0;30
30.03.2022;08:05:00;310;0.1;30
30.03.2022;08:15:00;444;0.1;30
30.03.2022;08:25:00;586;0.2;31
30.03.2022;08:35:00;637;0.3;31
30.03.2022;08:45:00;747;0.4;31
30.03.2022;08:55:00;794;0.6;32
30.03.2022;09:05:00;904;0.7;32
30.03.2022;09:15:00;800;0.9;32
30.03.2022;09:25:00;542;1.0;32
30.03.2022;09:35:00;820;1.1;32
30.03.2022;09:45:00;775;1.2;33
30.03.2022;09:55:00;901;1.3;33
30.03.2022;10:05:00;1124;1.5;33
30.03.2022;10:15:00;1040;1.7;33
30.03.2022;10:25:00;1027;1.9;33
30.03.2022;10:35:00;858;2.0;33
30.03.2022;10:45:00;886;2.2;33
30.03.2022;10:55:00;1325;2.4;33
30.03.2022;11:05:00;1576;2.6;33
30.03.2022;11:15:00;2007;2.9;34
30.03.2022;11:25:00;2057;3.3;34
30.03.2022;11:35:00;2172;3.6;35
30.03.2022;11:45:00;2174;4.0;35
30.03.2022;11:55:00;2637;4.4;36
30.03.2022;12:05:00;2442;4.8;37
30.03.2022;12:15:00;2229;5.2;37
30.03.2022;12:25:00;2091;5.5;37
30.03.2022;12:35:00;2341;5.9;37
30.03.2022;12:45:00;1774;6.2;37
30.03.2022;12:55:00;1848;6.5;37
30.03.2022;13:05:00;1812;6.8;37
30.03.2022;13:15:00;2056;7.2;37
30.03.2022;13:25:00;2782;7.6;37
30.03.2022;13:35:00;3045;8.1;38
30.03.2022;13:45:00;2761;8.5;39
30.03.2022;13:55:00;2388;8.9;38
30.03.2022;14:05:00;3219;9.4;39
30.03.2022;14:15:00;4370;10.1;40
30.03.2022;14:25:00;5991;11.1;44
30.03.2022;14:35:00;3921;11.9;45
30.03.2022;14:45:00;3592;12.4;44
30.03.2022;14:55:00;3659;13.1;44
30.03.2022;15:05:00;3066;13.6;43
30.03.2022;15:15:00;2652;14.1;43
30.03.2022;15:25:00;3412;14.6;43
30.03.2022;15:35:00;3202;15.1;43
30.03.2022;15:45:00;5192;15.9;44
30.03.2022;15:55:00;5210;16.7;45
30.03.2022;16:05:00;4422;17.5;46
30.03.2022;16:15:00;2988;18.0;45
30.03.2022;16:25:00;3984;18.6;45
30.03.2022;16:35:00;4634;19.3;45
30.03.2022;16:45:00;3973;20.0;46
30.03.2022;16:55:00;3836;20.6;46
30.03.2022;17:05:00;3708;21.3;46
30.03.2022;17:15:00;3224;21.8;45
30.03.2022;17:25:00;1834;22.2;44
30.03.2022;17:35:00;2413;22.6;43
30.03.2022;17:45:00;798;22.7;41
30.03.2022;17:55:00;266;22.8;39
30.03.2022;18:05:00;239;22.8;38
30.03.2022;18:15:00;26;22.9;38
30.03.2022;18:25:00;0;22.9;37
30.03.2022;18:35:00;134;22.9;37
30.03.2022;18:45:00;136;22.9;37
30.03.2022;18:55:00;146;22.9;36
30.03.2022;19:05:00;167;22.9;36
30.03.2022;19:15:00;137;23.0;36
30.03.2022;19:25:00;130;23.0;36
30.03.2022;19:35:00;126;23.0;36
30.03.2022;19:45:00;95;23.0;35
30.03.2022;19:55:00;88;23.0;35
31.03.2022;07:30:00;56;0;26
31.03.2022;07:40:00;151;0;28
31.03.2022;07:50:00;226;0;29
31.03.2022;08:00:00;268;0.1;30
31.03.2022;08:10:00;420;0.1;30
31.03.2022;08:20:00;451;0.2;31
31.03.2022;08:30:00;494;0.3;31
31.03.2022;08:40:00;727;0.4;31
31.03.2022;08:50:00;1036;0.5;31
31.03.2022;09:00:00;1326;0.7;32
31.03.2022;09:10:00;1651;1.0;32
31.03.2022;09:20:00;2106;1.3;32
31.03.2022;09:30:00;2664;1.7;33
31.03.2022;09:40:00;2838;2.2;34
31.03.2022;09:50:00;3250;2.7;35
31.03.2022;10:00:00;3683;3.3;37
31.03.2022;10:10:00;3355;3.9;38
31.03.2022;10:20:00;3562;4.5;39
31.03.2022;10:30:00;2370;4.9;38
31.03.2022;10:40:00;2672;5.3;38
31.03.2022;10:50:00;2493;5.8;39
31.03.2022;11:00:00;2355;6.2;39
31.03.2022;11:10:00;1910;6.5;38
31.03.2022;11:20:00;2448;6.9;38
31.03.2022;11:30:00;3387;7.4;39
31.03.2022;11:40:00;3140;8.0;40
31.03.2022;11:50:00;3016;8.4;40
31.03.2022;12:00:00;3464;9.1;41
31.03.2022;12:10:00;3199;9.6;41
31.03.2022;12:20:00;3219;10.1;41
31.03.2022;12:30:00;4662;10.8;42
31.03.2022;12:40:00;3261;11.4;42
31.03.2022;12:50:00;3059;11.9;42
31.03.2022;13:00:00;3188;12.4;42
31.03.2022;13:10:00;2874;12.9;42
31.03.2022;13:20:00;2796;13.4;42
31.03.2022;13:30:00;2967;13.9;42
31.03.2022;13:40:00;3511;14.4;42
31.03.2022;13:50:00;5663;15.2;43
31.03.2022;14:00:00;4021;15.9;44
31.03.2022;14:10:00;3376;16.4;44
31.03.2022;14:20:00;3968;17.1;44
31.03.2022;14:30:00;7224;18.0;47
31.03.2022;14:40:00;7004;19.2;44
31.03.2022;14:50:00;3739;19.9;45
31.03.2022;15:00:00;2583;20.3;43
31.03.2022;15:10:00;2314;20.7;43
31.03.2022;15:20:00;2010;21.0;42
31.03.2022;15:30:00;1797;21.4;41
31.03.2022;15:40:00;1551;21.6;40
31.03.2022;15:50:00;1549;21.9;39
31.03.2022;16:00:00;1609;22.1;39
31.03.2022;16:10:00;1435;22.4;39
31.03.2022;16:20:00;1676;22.6;38
31.03.2022;16:30:00;1412;22.9;38
31.03.2022;16:40:00;1081;23.1;37
31.03.2022;16:50:00;1060;23.3;37
31.03.2022;17:00:00;823;23.4;37
31.03.2022;17:10:00;727;23.5;37
31.03.2022;17:20:00;732;23.6;36
31.03.2022;17:30:00;636;23.8;36
31.03.2022;17:40:00;569;23.9;36
31.03.2022;17:50:00;556;24.0;36
31.03.2022;18:00:00;462;24.0;36
31.03.2022;18:10:00;398;24.1;36
31.03.2022;18:20:00;433;24.2;36
31.03.2022;18:30:00;468;24.2;35
31.03.2022;18:40:00;534;24.3;35
31.03.2022;18:50:00;467;24.4;35
31.03.2022;19:00:00;304;24.5;35
31.03.2022;19:10:00;142;24.5;35
31.03.2022;19:20:00;101;24.5;35
31.03.2022;19:30:00;102;24.5;35
31.03.2022;19:40:00;94;24.5;35
01.04.2022;07:35:00;108;0;28
01.04.2022;07:45:00;141;0;29
01.04.2022;07:55:00;138;0;29
01.04.2022;08:05:00;150;0;30
01.04.2022;08:15:00;171;0.1;30
01.04.2022;08:25:00;164;0.1;30
01.04.2022;08:35:00;301;0.1;31
01.04.2022;08:45:00;530;0.2;31
01.04.2022;08:55:00;482;0.3;31
01.04.2022;09:05:00;548;0.4;31
01.04.2022;09:15:00;547;0.5;32
01.04.2022;09:25:00;559;0.6;32
01.04.2022;09:35:00;527;0.7;32
01.04.2022;09:45:00;350;0.7;32
01.04.2022;09:55:00;347;0.8;32
01.04.2022;10:05:00;382;0.8;32
01.04.2022;10:15:00;280;0.9;32
01.04.2022;10:25:00;379;0.9;32
01.04.2022;10:35:00;415;1.0;33
01.04.2022;10:45:00;708;1.1;33
01.04.2022;10:55:00;697;1.2;33
01.04.2022;11:05:00;650;1.3;33
01.04.2022;11:15:00;774;1.5;33
01.04.2022;11:25:00;570;1.6;33
01.04.2022;11:35:00;633;1.7;33
01.04.2022;11:45:00;571;1.8;33
01.04.2022;11:55:00;504;1.9;33
01.04.2022;12:05:00;1073;2.0;33
01.04.2022;12:15:00;1100;2.2;33
01.04.2022;12:25:00;1817;2.5;33
01.04.2022;12:35:00;1580;2.8;33
01.04.2022;12:45:00;1217;3.0;34
01.04.2022;12:55:00;1456;3.2;34
01.04.2022;13:05:00;1744;3.5;34
01.04.2022;13:15:00;1560;3.7;34
01.04.2022;13:25:00;1597;4.0;34
01.04.2022;13:35:00;1491;4.2;34
01.04.2022;13:45:00;1269;4.4;34
01.04.2022;13:55:00;1684;4.7;34
01.04.2022;14:05:00;1531;4.9;34
01.04.2022;14:15:00;1912;5.2;35
01.04.2022;14:25:00;1769;5.5;35
01.04.2022;14:35:00;1215;5.8;35
01.04.2022;14:45:00;766;5.9;35
01.04.2022;14:55:00;1236;6.1;35
01.04.2022;15:05:00;688;6.2;35
01.04.2022;15:15:00;783;6.4;34
01.04.2022;15:25:00;977;6.5;34
01.04.2022;15:35:00;553;6.6;34
01.04.2022;15:45:00;569;6.7;34
01.04.2022;15:55:00;601;6.8;34
01.04.2022;16:05:00;521;6.9;34
01.04.2022;16:15:00;497;7.0;34
01.04.2022;16:25:00;337;7.1;34
01.04.2022;16:35:00;355;7.1;34
01.04.2022;16:45:00;356;7.2;34
01.04.2022;16:55:00;309;7.2;34
01.04.2022;17:05:00;259;7.3;34
01.04.2022;17:15:00;324;7.3;34
01.04.2022;17:25:00;285;7.4;34
01.04.2022;17:35:00;184;7.4;34
01.04.2022;17:45:00;155;7.4;34
01.04.2022;17:55:00;0;7.4;34
01.04.2022;18:05:00;0;7.4;33
01.04.2022;18:15:00;0;7.4;33
01.04.2022;18:25:00;0;7.4;33
01.04.2022;18:35:00;0;7.4;33
01.04.2022;18:45:00;0;7.4;32
01.04.2022;18:55:00;0;7.4;32
01.04.2022;19:05:00;0;7.4;32
02.04.2022;10:40:00;24;0;29
02.04.2022;10:50:00;113;0;29
02.04.2022;11:00:00;102;0;30
02.04.2022;11:10:00;109;0;30
02.04.2022;11:20:00;134;0;30
02.04.2022;11:30:00;124;0;31
02.04.2022;11:40:00;116;0.1;31
02.04.2022;11:50:00;117;0.1;31
02.04.2022;12:00:00;100;0.1;31
02.04.2022;12:10:00;105;0.1;31
02.04.2022;12:20:00;120;0.1;31
02.04.2022;12:30:00;125;0.2;31
02.04.2022;12:40:00;106;0.2;32
02.04.2022;12:50:00;103;0.2;32
02.04.2022;13:00:00;111;0.2;32
02.04.2022;13:10:00;106;0.2;32
02.04.2022;13:20:00;107;0.2;32
02.04.2022;13:30:00;102;0.3;32
02.04.2022;13:40:00;110;0.3;32
02.04.2022;13:50:00;116;0.3;32
02.04.2022;14:00:00;134;0.3;32
02.04.2022;14:10:00;135;0.3;32
02.04.2022;14:20:00;135;0.4;32
02.04.2022;14:30:00;128;0.4;32
02.04.2022;14:40:00;114;0.4;33
02.04.2022;14:50:00;95;0.4;33
02.04.2022;15:00:00;0;0.4;0
02.04.2022;15:10:00;0;0.4;0
02.04.2022;15:20:00;0;0.4;0
02.04.2022;15:30:00;0;0.4;0
02.04.2022;15:40:00;0;0.4;0
02.04.2022;15:50:00;0;0.4;0
02.04.2022;16:00:00;0;0.4;0
02.04.2022;16:10:00;0;0.4;0
02.04.2022;16:20:00;0;0.4;0
02.04.2022;16:30:00;0;0.4;0
02.04.2022;16:40:00;0;0.4;0
02.04.2022;16:50:00;0;0.4;0
02.04.2022;17:00:00;0;0.4;0
02.04.2022;17:10:00;0;0.4;0
02.04.2022;17:20:00;0;0.4;0
02.04.2022;17:30:00;0;0.4;0
02.04.2022;17:40:00;0;0.4;0
02.04.2022;17:50:00;0;0.4;0
02.04.2022;18:00:00;0;0.4;0
02.04.2022;18:10:00;0;0.4;0
02.04.2022;18:20:00;0;0.4;0
02.04.2022;18:30:00;0;0.4;0
02.04.2022;18:40:00;0;0.4;0
02.04.2022;18:50:00;0;0.4;0
02.04.2022;19:00:00;0;0.4;0
03.04.2022;09:55:00;43;0;29
03.04.2022;10:05:00;105;0;29
03.04.2022;10:15:00;127;0;30
03.04.2022;10:25:00;127;0;30
03.04.2022;10:35:00;168;0;30
03.04.2022;10:45:00;154;0.1;30
03.04.2022;10:55:00;151;0.1;31
03.04.2022;11:05:00;166;0.1;31
03.04.2022;11:15:00;183;0.1;31
03.04.2022;11:25:00;144;0.2;31
03.04.2022;11:35:00;135;0.2;31
03.04.2022;11:45:00;215;0.2;31
03.04.2022;11:55:00;223;0.3;32
03.04.2022;12:05:00;174;0.3;32
03.04.2022;12:15:00;246;0.3;32
03.04.2022;12:25:00;308;0.4;32
03.04.2022;12:35:00;369;0.4;32
03.04.2022;12:45:00;135;0.5;32
03.04.2022;12:55:00;136;0.5;32
03.04.2022;13:05:00;140;0.5;32
03.04.2022;13:15:00;130;0.5;32
03.04.2022;13:25:00;119;0.6;32
03.04.2022;13:35:00;114;0.6;32
03.04.2022;13:45:00;114;0.6;32
03.04.2022;13:55:00;111;0.6;32
03.04.2022;14:05:00;80;0.6;33
03.04.2022;14:15:00;0;0.6;32
03.04.2022;14:25:00;0;0.6;32
03.04.2022;14:35:00;129;0.6;32
03.04.2022;14:45:00;42;0.7;32
03.04.2022;14:55:00;0;0.7;32
03.04.2022;15:05:00;138;0.7;32
03.04.2022;15:15:00;147;0.7;32
03.04.2022;15:25:00;144;0.7;32
03.04.2022;15:35:00;145;0.7;32
03.04.2022;15:45:00;141;0.8;32
03.04.2022;15:55:00;140;0.8;32
03.04.2022;16:05:00;139;0.8;32
03.04.2022;16:15:00;147;0.8;33
03.04.2022;16:25:00;140;0.9;33
03.04.2022;16:35:00;123;0.9;33
03.04.2022;16:45:00;124;0.9;33
03.04.2022;16:55:00;130;0.9;33
03.04.2022;17:05:00;135;1.0;33
03.04.2022;17:15:00;143;1.0;33
03.04.2022;17:25:00;150;1.0;33
03.04.2022;17:35:00;117;1.0;33
03.04.2022;17:45:00;0;1.0;33
03.04.2022;17:55:00;0;1.0;33
03.04.2022;18:05:00;0;1.0;32
03.04.2022;18:15:00;130;1.0;32
03.04.2022;18:25:00;91;1.1;32
03.04.2022;18:35:00;0;1.1;32
03.04.2022;18:45:00;0;1.1;32
03.04.2022;18:55:00;0;1.1;32
03.04.2022;19:05:00;0;1.1;0
03.04.2022;19:15:00;0;1.1;0
03.04.2022;19:25:00;0;1.1;0
04.04.2022;08:45:00;61;0;29
04.04.2022;08:55:00;134;0;29
04.04.2022;09:05:00;141;0;29
04.04.2022;09:15:00;151;0;30
04.04.2022;09:25:00;166;0.1;30
04.04.2022;09:35:00;176;0.1;30
04.04.2022;09:45:00;190;0.1;31
04.04.2022;09:55:00;174;0.1;31
04.04.2022;10:15:00;174;0.2;31
04.04.2022;10:25:00;256;0.2;31
04.04.2022;10:35:00;129;0.3;32
04.04.2022;10:45:00;179;0.3;32
04.04.2022;10:55:00;141;0.3;32
04.04.2022;11:15:00;249;0.4;32
04.04.2022;11:25:00;342;0.4;32
04.04.2022;11:35:00;402;0.5;32
04.04.2022;11:45:00;211;0.5;32
04.04.2022;11:55:00;196;0.6;33
04.04.2022;12:15:00;367;0.7;33
04.04.2022;12:25:00;451;0.7;33
04.04.2022;12:35:00;477;0.8;33
04.04.2022;12:45:00;503;0.9;33
04.04.2022;12:55:00;544;1.0;33
04.04.2022;13:15:00;643;1.2;33
04.04.2022;13:25:00;710;1.3;33
04.04.2022;13:35:00;605;1.4;33
04.04.2022;13:45:00;820;1.5;33
04.04.2022;13:55:00;984;1.7;33
04.04.2022;14:05:00;1060;1.9;33
04.04.2022;14:15:00;615;2.0;33
04.04.2022;14:25:00;881;2.1;34
04.04.2022;14:35:00;691;2.2;34
04.04.2022;14:45:00;1353;2.5;34
04.04.2022;14:55:00;1531;2.7;34
04.04.2022;15:05:00;1250;2.9;34
04.04.2022;15:15:00;1967;3.2;34
04.04.2022;15:25:00;2118;3.5;34
04.04.2022;15:35:00;2654;3.9;35
04.04.2022;15:45:00;3020;4.4;36
04.04.2022;15:55:00;2953;4.9;37
04.04.2022;16:05:00;4801;5.6;39
04.04.2022;16:15:00;5261;6.4;41
04.04.2022;16:25:00;5355;7.3;43
04.04.2022;16:35:00;5072;8.2;44
04.04.2022;16:45:00;4664;9.0;45
04.04.2022;16:55:00;4343;9.7;45
04.04.2022;17:05:00;4100;10.4;45
04.04.2022;17:15:00;3844;11.0;45
04.04.2022;17:25:00;3676;11.6;45
04.04.2022;17:35:00;3355;12.2;44
04.04.2022;17:45:00;2822;12.7;43
04.04.2022;17:55:00;2278;13.1;42
04.04.2022;18:05:00;2215;13.4;41
04.04.2022;18:15:00;1898;13.8;40
04.04.2022;18:25:00;1479;14.0;40
04.04.2022;18:45:00;435;14.4;38
04.04.2022;18:55:00;357;14.4;37
04.04.2022;19:05:00;461;14.5;37
04.04.2022;19:15:00;412;14.6;36
04.04.2022;19:25:00;309;14.6;36
04.04.2022;19:35:00;202;14.7;36
04.04.2022;19:45:00;149;14.7;36
04.04.2022;19:55:00;111;14.7;35
04.04.2022;20:05:00;92;14.7;35
05.04.2022;07:25:00;108;0;28
05.04.2022;07:35:00;163;0;28
05.04.2022;07:45:00;233;0;29
05.04.2022;07:55:00;246;0.1;29
05.04.2022;08:05:00;314;0.1;30
05.04.2022;08:15:00;327;0.2;30
05.04.2022;08:25:00;347;0.2;31
05.04.2022;08:35:00;448;0.3;31
05.04.2022;08:45:00;480;0.4;31
05.04.2022;08:55:00;590;0.5;31
05.04.2022;09:05:00;746;0.6;32
05.04.2022;09:15:00;1018;0.7;32
05.04.2022;09:25:00;1186;0.9;32
05.04.2022;09:35:00;1391;1.1;32
05.04.2022;09:45:00;1488;1.4;32
05.04.2022;09:55:00;1800;1.7;32
05.04.2022;10:05:00;1832;2.0;33
05.04.2022;10:15:00;1724;2.3;33
05.04.2022;10:25:00;2048;2.6;34
05.04.2022;10:35:00;1895;2.9;34
05.04.2022;10:45:00;1991;3.2;34
05.04.2022;10:55:00;1690;3.5;35
05.04.2022;11:05:00;2127;3.8;35
05.04.2022;11:15:00;3938;4.5;37
05.04.2022;11:25:00;5524;5.4;40
05.04.2022;11:35:00;3661;6.0;41
05.04.2022;11:45:00;4092;6.7;41
05.04.2022;11:55:00;3331;7.2;41
05.04.2022;12:05:00;3222;7.8;41
05.04.2022;12:15:00;3018;8.3;41
05.04.2022;12:25:00;3290;8.8;41
05.04.2022;12:35:00;3363;9.4;41
05.04.2022;12:45:00;3163;9.9;41
05.04.2022;12:55:00;3947;10.5;41
05.04.2022;13:05:00;6437;11.4;44
05.04.2022;13:15:00;3876;12.2;45
05.04.2022;13:25:00;3946;12.8;45
05.04.2022;13:35:00;2800;13.3;43
05.04.2022;13:45:00;2506;13.8;43
05.04.2022;13:55:00;2867;14.2;42
05.04.2022;14:05:00;2994;14.7;42
05.04.2022;14:15:00;3044;15.2;42
05.04.2022;14:25:00;2861;15.7;42
05.04.2022;14:35:00;2735;16.1;41
05.04.2022;14:45:00;3565;16.6;41
05.04.2022;14:55:00;3784;17.3;42
05.04.2022;15:05:00;3332;17.9;43
05.04.2022;15:15:00;3591;18.5;43
05.04.2022;15:25:00;3334;19.1;43
05.04.2022;15:35:00;2372;19.5;42
05.04.2022;15:45:00;3653;20.1;42
05.04.2022;15:55:00;3859;20.6;43
05.04.2022;16:05:00;4321;21.3;44
05.04.2022;16:15:00;1996;21.7;42
05.04.2022;16:25:00;1707;22.0;41
05.04.2022;16:35:00;1905;22.3;40
05.04.2022;16:45:00;2380;22.7;40
05.04.2022;16:55:00;1674;23.0;39
05.04.2022;17:05:00;1587;23.2;39
05.04.2022;17:15:00;1434;23.5;38
05.04.2022;17:25:00;1192;23.7;38
05.04.2022;17:35:00;1305;23.9;37
05.04.2022;17:45:00;1383;24.1;37
05.04.2022;17:55:00;1204;24.3;37
05.04.2022;18:05:00;881;24.5;36
05.04.2022;18:15:00;601;24.6;36
05.04.2022;18:25:00;333;24.7;36
05.04.2022;18:35:00;433;24.7;36
05.04.2022;18:45:00;729;24.8;36
05.04.2022;18:55:00;726;25.0;35
05.04.2022;19:05:00;556;25.1;35
05.04.2022;19:15:00;336;25.1;35
05.04.2022;19:25:00;253;25.2;35
05.04.2022;19:35:00;201;25.2;35
05.04.2022;19:45:00;148;25.2;35
05.04.2022;19:55:00;0;25.2;35
06.04.2022;07:15:00;75;0;27
06.04.2022;07:25:00;146;0;28
06.04.2022;07:35:00;239;0;29
06.04.2022;07:45:00;399;0.1;30
06.04.2022;07:55:00;513;0.2;30
06.04.2022;08:05:00;629;0.2;30
06.04.2022;08:15:00;798;0.4;31
06.04.2022;08:25:00;951;0.5;31
06.04.2022;08:35:00;1145;0.7;31
06.04.2022;08:45:00;1242;0.9;31
06.04.2022;08:55:00;1394;1.1;32
06.04.2022;09:05:00;1495;1.4;32
06.04.2022;09:15:00;1718;1.6;32
06.04.2022;09:25:00;1990;2.0;33
06.04.2022;09:35:00;2157;2.3;33
06.04.2022;09:45:00;2772;2.7;34
06.04.2022;09:55:00;3091;3.2;35
06.04.2022;10:05:00;3256;3.7;36
06.04.2022;10:15:00;3782;4.3;37
06.04.2022;10:25:00;3781;5.0;39
06.04.2022;10:35:00;3271;5.5;39
06.04.2022;10:45:00;3096;6.0;40
06.04.2022;10:55:00;3761;6.6;40
06.04.2022;11:05:00;4839;7.3;40
06.04.2022;11:15:00;6362;8.3;44
