Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.04.2022;11:25:00;6159;9.4;47
06.04.2022;11:35:00;6360;10.4;48
06.04.2022;11:45:00;6627;11.5;45
06.04.2022;11:55:00;6689;12.5;48
06.04.2022;12:05:00;6793;13.7;44
06.04.2022;12:15:00;6599;14.8;48
06.04.2022;12:25:00;7003;15.9;45
06.04.2022;12:35:00;7135;17.1;47
06.04.2022;12:45:00;7118;18.3;46
06.04.2022;12:55:00;7223;19.4;45
06.04.2022;13:05:00;7300;20.6;47
06.04.2022;13:15:00;7233;21.8;44
06.04.2022;13:25:00;7397;23.0;45
06.04.2022;13:35:00;7562;24.2;47
06.04.2022;13:45:00;7436;25.5;44
06.04.2022;13:55:00;7526;26.7;45
06.04.2022;14:05:00;7955;27.8;47
06.04.2022;14:15:00;7939;29.1;44
06.04.2022;14:25:00;3549;29.8;45
06.04.2022;14:35:00;7992;31.0;44
06.04.2022;14:45:00;3521;31.7;44
06.04.2022;14:55:00;5709;32.5;47
06.04.2022;15:05:00;5094;33.1;46
06.04.2022;15:15:00;7326;34.1;46
06.04.2022;15:25:00;6329;35.2;47
06.04.2022;15:35:00;2583;35.9;43
06.04.2022;15:45:00;7389;37.1;47
06.04.2022;15:55:00;2280;37.7;42
06.04.2022;16:05:00;6727;38.8;46
06.04.2022;16:15:00;2355;39.5;44
06.04.2022;16:25:00;1487;39.8;41
06.04.2022;16:35:00;2105;40.1;41
06.04.2022;16:45:00;1675;40.4;41
06.04.2022;16:55:00;1559;40.8;40
06.04.2022;17:05:00;1468;41.0;40
06.04.2022;17:15:00;1856;41.3;39
06.04.2022;17:25:00;1851;41.6;39
06.04.2022;17:35:00;1325;41.8;39
06.04.2022;17:45:00;2456;42.1;39
06.04.2022;17:55:00;1747;42.5;39
06.04.2022;18:05:00;1872;42.8;39
06.04.2022;18:15:00;1548;43.1;39
06.04.2022;18:25:00;651;43.2;38
06.04.2022;18:35:00;993;43.3;37
06.04.2022;18:45:00;570;43.5;37
06.04.2022;18:55:00;459;43.6;37
06.04.2022;19:05:00;375;43.6;37
06.04.2022;19:15:00;318;43.7;36
06.04.2022;19:25:00;247;43.7;36
06.04.2022;19:35:00;176;43.8;36
06.04.2022;19:45:00;128;43.8;36
06.04.2022;19:55:00;0;43.8;36
07.04.2022;07:05:00;48;0;27
07.04.2022;07:15:00;154;0;28
07.04.2022;07:25:00;177;0;29
07.04.2022;07:35:00;203;0;30
07.04.2022;07:45:00;333;0.1;30
07.04.2022;07:55:00;354;0.1;30
07.04.2022;08:05:00;449;0.2;31
07.04.2022;08:15:00;714;0.3;31
07.04.2022;08:25:00;1057;0.5;31
07.04.2022;08:35:00;1414;0.7;32
07.04.2022;08:45:00;1708;1.0;32
07.04.2022;08:55:00;2374;1.3;32
07.04.2022;09:05:00;1168;1.6;33
07.04.2022;09:15:00;2689;2.0;33
07.04.2022;09:25:00;2198;2.4;34
07.04.2022;09:35:00;2736;2.8;35
07.04.2022;09:45:00;3924;3.4;37
07.04.2022;09:55:00;4116;4.0;38
07.04.2022;10:15:00;3266;5.1;39
07.04.2022;10:25:00;5070;5.9;41
07.04.2022;10:35:00;5665;6.9;44
07.04.2022;10:45:00;5144;7.8;46
07.04.2022;10:55:00;5881;8.7;46
07.04.2022;11:05:00;5101;9.7;48
07.04.2022;11:15:00;2722;10.2;45
07.04.2022;11:25:00;2447;10.5;44
07.04.2022;11:35:00;3404;11.1;43
07.04.2022;11:45:00;3813;11.7;44
07.04.2022;11:55:00;2447;12.2;43
07.04.2022;12:05:00;2606;12.6;42
07.04.2022;12:15:00;2145;12.9;41
07.04.2022;12:25:00;2679;13.3;41
07.04.2022;12:35:00;4412;13.9;42
07.04.2022;12:45:00;2873;14.4;42
07.04.2022;12:55:00;2017;14.7;41
07.04.2022;13:05:00;2001;15.1;40
07.04.2022;13:15:00;932;15.3;39
07.04.2022;13:25:00;1229;15.5;38
07.04.2022;13:35:00;1418;15.7;38
07.04.2022;13:45:00;1477;16.0;38
07.04.2022;13:55:00;1612;16.2;37
07.04.2022;14:05:00;1423;16.5;37
07.04.2022;14:15:00;1426;16.7;37
07.04.2022;14:25:00;1174;16.9;37
07.04.2022;14:35:00;1207;17.1;36
07.04.2022;14:45:00;1958;17.4;37
07.04.2022;14:55:00;2208;17.8;37
07.04.2022;15:05:00;1295;18.0;37
07.04.2022;15:15:00;1167;18.2;36
07.04.2022;15:25:00;2704;18.6;37
07.04.2022;15:35:00;2294;19.0;37
07.04.2022;15:45:00;2370;19.4;38
07.04.2022;15:55:00;1353;19.7;37
07.04.2022;16:05:00;1654;19.9;37
07.04.2022;16:15:00;1302;20.2;37
07.04.2022;16:25:00;2010;20.5;37
07.04.2022;16:35:00;972;20.7;36
07.04.2022;16:45:00;1284;20.9;36
07.04.2022;16:55:00;955;21.0;36
07.04.2022;17:05:00;683;21.2;36
07.04.2022;17:15:00;673;21.3;36
07.04.2022;17:25:00;663;21.4;36
07.04.2022;17:35:00;453;21.5;35
07.04.2022;17:45:00;371;21.5;35
07.04.2022;17:55:00;311;21.6;35
07.04.2022;18:05:00;262;21.6;35
07.04.2022;18:15:00;248;21.7;35
07.04.2022;18:25:00;261;21.7;35
07.04.2022;18:35:00;199;21.8;35
07.04.2022;18:45:00;186;21.8;35
07.04.2022;18:55:00;171;21.8;35
07.04.2022;19:05:00;184;21.8;35
07.04.2022;19:15:00;125;21.9;34
07.04.2022;19:25:00;118;21.9;34
07.04.2022;19:35:00;159;21.9;34
07.04.2022;19:45:00;129;21.9;34
07.04.2022;19:55:00;107;21.9;34
08.04.2022;07:35:00;88;0;28
08.04.2022;07:45:00;190;0;29
08.04.2022;07:55:00;296;0;30
08.04.2022;08:05:00;242;0.1;30
08.04.2022;08:15:00;330;0.1;30
08.04.2022;08:25:00;379;0.2;31
08.04.2022;08:35:00;453;0.3;31
08.04.2022;08:45:00;703;0.4;31
08.04.2022;08:55:00;745;0.5;31
08.04.2022;09:05:00;1111;0.7;32
08.04.2022;09:15:00;1011;0.8;32
08.04.2022;09:25:00;1397;1.1;32
08.04.2022;09:35:00;1567;1.3;32
08.04.2022;09:45:00;1655;1.6;33
08.04.2022;09:55:00;1681;1.9;33
08.04.2022;10:05:00;1284;2.1;33
08.04.2022;10:15:00;1639;2.4;33
08.04.2022;10:25:00;1365;2.6;33
08.04.2022;10:35:00;1069;2.8;34
08.04.2022;10:45:00;1550;3.0;34
08.04.2022;10:55:00;2327;3.3;34
08.04.2022;11:05:00;3550;3.9;35
08.04.2022;11:15:00;3063;4.4;37
08.04.2022;11:25:00;2762;4.9;38
08.04.2022;11:35:00;2153;5.3;37
08.04.2022;11:45:00;2162;5.6;37
08.04.2022;11:55:00;2425;6.0;37
08.04.2022;12:05:00;3134;6.5;38
08.04.2022;12:15:00;2641;7.0;38
08.04.2022;12:25:00;3561;7.6;39
08.04.2022;12:35:00;3533;8.1;40
08.04.2022;12:45:00;3606;8.7;40
08.04.2022;12:55:00;4241;9.4;42
08.04.2022;13:05:00;5238;10.1;43
08.04.2022;13:15:00;3542;10.7;43
08.04.2022;13:25:00;2746;11.3;43
08.04.2022;13:35:00;2433;11.8;42
08.04.2022;13:45:00;1734;12.1;40
08.04.2022;13:55:00;1478;12.3;39
08.04.2022;14:05:00;1541;12.6;39
08.04.2022;14:15:00;1439;12.9;38
08.04.2022;14:25:00;1904;13.2;38
08.04.2022;14:35:00;2314;13.5;38
08.04.2022;14:45:00;2092;13.9;38
08.04.2022;14:55:00;2907;14.3;39
08.04.2022;15:05:00;3276;14.9;40
08.04.2022;15:15:00;2397;15.4;40
08.04.2022;15:25:00;2402;15.8;40
08.04.2022;15:35:00;3477;16.2;40
08.04.2022;15:45:00;2265;16.7;40
08.04.2022;15:55:00;2016;17.0;39
08.04.2022;16:05:00;1257;17.2;38
08.04.2022;16:15:00;896;17.4;37
08.04.2022;16:25:00;1027;17.5;37
08.04.2022;16:35:00;1271;17.7;37
08.04.2022;16:45:00;1624;18.0;37
08.04.2022;16:55:00;1334;18.2;36
08.04.2022;17:05:00;713;18.3;36
08.04.2022;17:15:00;600;18.5;36
08.04.2022;17:25:00;912;18.6;36
08.04.2022;17:35:00;615;18.7;36
08.04.2022;17:45:00;397;18.8;36
08.04.2022;17:55:00;697;18.9;36
08.04.2022;18:05:00;1309;19.1;35
08.04.2022;18:15:00;1376;19.3;35
08.04.2022;18:25:00;905;19.5;35
08.04.2022;18:35:00;939;19.6;35
08.04.2022;18:45:00;440;19.7;35
08.04.2022;18:55:00;565;19.8;35
08.04.2022;19:05:00;462;19.9;35
08.04.2022;19:15:00;318;20.0;35
08.04.2022;19:25:00;315;20.0;35
08.04.2022;19:35:00;170;20.1;35
08.04.2022;19:45:00;150;20.1;35
08.04.2022;19:55:00;123;20.1;35
08.04.2022;20:05:00;99;20.1;34
08.04.2022;20:15:00;0;20.1;0
09.04.2022;07:45:00;130;0;29
09.04.2022;07:55:00;165;0;29
09.04.2022;08:05:00;208;0;30
09.04.2022;08:15:00;296;0.1;30
09.04.2022;08:25:00;385;0.1;31
09.04.2022;08:35:00;488;0.2;31
09.04.2022;08:45:00;440;0.3;31
09.04.2022;08:55:00;460;0.3;31
09.04.2022;09:05:00;686;0.5;32
09.04.2022;09:15:00;733;0.6;32
09.04.2022;09:25:00;768;0.7;32
09.04.2022;09:35:00;1266;0.9;32
09.04.2022;09:45:00;1302;1.1;32
09.04.2022;09:55:00;1236;1.3;33
09.04.2022;10:05:00;1409;1.5;33
09.04.2022;10:15:00;1735;1.8;33
09.04.2022;10:25:00;2042;2.1;33
09.04.2022;10:35:00;2798;2.6;35
09.04.2022;10:45:00;3747;3.1;36
09.04.2022;10:55:00;3098;3.6;36
09.04.2022;11:05:00;1750;3.9;36
09.04.2022;11:15:00;1791;4.4;37
09.04.2022;11:25:00;6457;5.1;39
09.04.2022;11:35:00;4305;6.0;42
09.04.2022;11:45:00;7640;7.2;46
09.04.2022;11:55:00;8366;8.3;47
09.04.2022;12:05:00;7434;9.7;47
09.04.2022;12:15:00;1337;9.9;43
09.04.2022;12:25:00;6581;10.6;44
09.04.2022;12:35:00;2653;11.1;43
09.04.2022;12:45:00;8892;12.2;47
09.04.2022;12:55:00;8387;13.6;45
09.04.2022;13:05:00;6686;14.8;44
09.04.2022;13:15:00;6438;16.0;46
09.04.2022;13:25:00;4890;16.8;44
09.04.2022;13:35:00;8921;18.3;45
09.04.2022;13:45:00;6621;19.6;46
09.04.2022;13:55:00;6653;20.3;43
09.04.2022;14:05:00;9220;21.6;46
09.04.2022;14:15:00;6944;22.9;45
09.04.2022;14:25:00;6586;24.1;43
09.04.2022;14:35:00;2085;25.0;46
09.04.2022;14:45:00;6876;26.0;47
09.04.2022;14:55:00;3387;27.0;43
09.04.2022;15:05:00;8300;27.9;47
09.04.2022;15:15:00;2312;28.4;46
09.04.2022;15:25:00;3151;29.2;45
09.04.2022;15:35:00;1348;29.4;41
09.04.2022;15:45:00;969;29.6;40
09.04.2022;15:55:00;1475;29.8;40
09.04.2022;16:05:00;5182;30.4;41
09.04.2022;16:15:00;6318;31.5;46
09.04.2022;16:25:00;5877;32.3;46
09.04.2022;16:35:00;4254;33.0;46
09.04.2022;16:45:00;5713;33.9;47
09.04.2022;16:55:00;5396;34.8;45
09.04.2022;17:05:00;2984;35.3;44
09.04.2022;17:15:00;4399;36.0;46
09.04.2022;17:25:00;4245;36.7;46
09.04.2022;17:35:00;3965;37.4;47
09.04.2022;17:45:00;4108;38.1;47
09.04.2022;17:55:00;928;38.2;44
09.04.2022;18:05:00;719;38.4;41
09.04.2022;18:15:00;660;38.5;40
09.04.2022;18:25:00;702;38.6;39
09.04.2022;18:35:00;724;38.7;39
09.04.2022;18:45:00;464;38.8;38
09.04.2022;18:55:00;370;38.9;38
09.04.2022;19:05:00;358;38.9;37
09.04.2022;19:15:00;226;39.0;37
09.04.2022;19:25:00;186;39.0;37
09.04.2022;19:35:00;177;39.0;37
09.04.2022;19:45:00;189;39.1;36
09.04.2022;19:55:00;0;39.1;36
10.04.2022;07:00:00;117;0;28
10.04.2022;07:10:00;209;0;29
10.04.2022;07:20:00;253;0;30
10.04.2022;07:30:00;301;0.1;30
10.04.2022;07:40:00;347;0.1;31
10.04.2022;07:50:00;405;0.2;31
10.04.2022;08:00:00;557;0.3;31
10.04.2022;08:10:00;511;0.4;31
10.04.2022;08:20:00;1230;0.5;32
10.04.2022;08:30:00;1501;0.8;32
10.04.2022;08:40:00;1818;1.1;32
10.04.2022;08:50:00;2169;1.4;32
10.04.2022;09:00:00;2467;1.8;33
10.04.2022;09:10:00;1952;2.1;34
10.04.2022;09:20:00;2685;2.5;34
10.04.2022;09:30:00;2884;2.8;34
10.04.2022;09:40:00;2393;3.4;36
10.04.2022;09:50:00;2051;3.7;36
10.04.2022;10:00:00;2796;4.1;36
10.04.2022;10:10:00;2139;4.5;37
10.04.2022;10:20:00;6094;5.3;39
10.04.2022;10:30:00;1841;5.8;39
10.04.2022;10:40:00;4117;6.3;38
10.04.2022;10:50:00;6679;7.4;44
10.04.2022;11:00:00;6741;8.4;46
10.04.2022;11:10:00;1012;8.8;43
10.04.2022;11:20:00;7386;9.8;46
10.04.2022;11:30:00;7540;11.0;44
10.04.2022;11:40:00;5880;12.1;47
10.04.2022;11:50:00;6891;13.2;44
10.04.2022;12:00:00;7771;14.3;47
10.04.2022;12:10:00;6725;15.5;44
10.04.2022;12:20:00;2137;15.9;43
10.04.2022;12:30:00;4216;16.4;42
10.04.2022;12:40:00;7031;17.5;47
10.04.2022;12:50:00;7864;18.8;45
10.04.2022;13:00:00;7730;20.1;44
10.04.2022;13:10:00;7809;21.4;47
10.04.2022;13:20:00;7973;22.7;46
10.04.2022;13:30:00;1527;23.2;42
10.04.2022;13:40:00;8472;24.2;45
10.04.2022;13:50:00;1135;24.8;42
10.04.2022;14:00:00;3507;25.6;44
10.04.2022;14:10:00;2703;26.1;44
10.04.2022;14:20:00;6706;26.8;45
10.04.2022;14:30:00;7059;28.1;43
10.04.2022;14:40:00;8255;29.5;46
10.04.2022;14:50:00;7451;30.8;46
10.04.2022;15:00:00;2055;31.2;45
10.04.2022;15:10:00;1869;31.5;43
10.04.2022;15:20:00;3321;32.0;43
10.04.2022;15:30:00;7547;33.1;47
10.04.2022;15:40:00;1543;33.5;42
10.04.2022;15:50:00;1734;33.8;41
10.04.2022;16:00:00;1683;34.0;40
10.04.2022;16:10:00;2186;34.4;40
10.04.2022;16:20:00;2683;34.9;42
10.04.2022;16:30:00;1902;35.3;41
10.04.2022;16:40:00;2753;35.7;41
10.04.2022;16:50:00;958;35.9;40
10.04.2022;17:00:00;2852;36.2;39
10.04.2022;17:10:00;4374;36.8;41
10.04.2022;17:20:00;3825;37.5;43
10.04.2022;17:30:00;3722;38.1;44
10.04.2022;17:40:00;1921;38.6;43
10.04.2022;17:50:00;2240;38.8;41
10.04.2022;18:00:00;1759;39.2;41
10.04.2022;18:10:00;2392;39.6;41
10.04.2022;18:20:00;1364;39.9;40
10.04.2022;18:30:00;1200;40.1;39
10.04.2022;18:40:00;831;40.3;38
10.04.2022;18:50:00;717;40.4;38
10.04.2022;19:00:00;559;40.5;38
10.04.2022;19:10:00;435;40.6;37
10.04.2022;19:20:00;305;40.6;37
10.04.2022;19:30:00;212;40.7;37
10.04.2022;19:40:00;203;40.7;37
10.04.2022;19:50:00;165;40.7;36
10.04.2022;20:00:00;126;40.8;36
10.04.2022;20:10:00;93;40.8;36
11.04.2022;07:05:00;121;0;28
11.04.2022;07:15:00;182;0;29
11.04.2022;07:25:00;227;0;30
11.04.2022;07:35:00;267;0.1;30
11.04.2022;07:45:00;301;0.1;30
11.04.2022;07:55:00;352;0.2;31
11.04.2022;08:05:00;550;0.3;31
11.04.2022;08:15:00;1151;0.4;31
11.04.2022;08:25:00;1465;0.6;31
11.04.2022;08:35:00;1724;0.9;32
11.04.2022;08:45:00;2039;1.2;32
11.04.2022;08:55:00;2357;1.6;33
11.04.2022;09:05:00;2654;2.0;34
11.04.2022;09:15:00;2999;2.5;35
11.04.2022;09:25:00;3362;3.1;36
11.04.2022;09:35:00;3726;3.7;37
11.04.2022;09:45:00;4116;4.3;39
11.04.2022;09:55:00;4464;5.0;40
11.04.2022;10:05:00;4776;5.8;41
11.04.2022;10:15:00;4813;6.6;43
11.04.2022;10:25:00;5047;7.4;44
11.04.2022;10:35:00;5373;8.3;45
11.04.2022;10:45:00;5675;9.2;46
11.04.2022;10:55:00;5792;10.2;48
11.04.2022;11:05:00;6024;11.2;46
11.04.2022;11:15:00;6204;12.2;45
11.04.2022;11:25:00;6390;13.2;48
11.04.2022;11:35:00;6527;14.3;44
11.04.2022;11:45:00;6705;15.4;48
11.04.2022;11:55:00;6810;16.5;45
11.04.2022;12:05:00;7045;17.7;47
11.04.2022;12:15:00;6967;18.8;46
11.04.2022;12:25:00;7287;20.0;44
11.04.2022;12:35:00;7047;21.2;47
11.04.2022;12:45:00;7237;22.4;44
11.04.2022;12:55:00;7049;23.5;46
11.04.2022;13:05:00;7006;24.7;47
11.04.2022;13:15:00;7366;25.9;44
11.04.2022;13:25:00;7478;27.1;47
11.04.2022;13:35:00;7144;28.3;46
11.04.2022;13:45:00;6345;29.4;44
11.04.2022;13:55:00;6943;30.5;47
11.04.2022;14:05:00;6616;31.7;44
11.04.2022;14:15:00;6975;32.8;47
11.04.2022;14:25:00;7130;33.9;46
11.04.2022;14:35:00;6901;35.1;44
11.04.2022;14:45:00;7101;36.3;47
11.04.2022;14:55:00;6418;37.4;45
11.04.2022;15:05:00;6805;38.5;47
11.04.2022;15:15:00;6145;39.5;45
11.04.2022;15:25:00;6412;40.5;46
11.04.2022;15:35:00;6639;41.6;46
11.04.2022;15:45:00;6224;42.7;44
11.04.2022;15:55:00;6211;43.7;46
11.04.2022;16:05:00;5538;44.6;44
11.04.2022;16:15:00;5537;45.6;46
11.04.2022;16:25:00;4927;46.4;48
11.04.2022;16:35:00;4285;47.2;48
11.04.2022;16:45:00;3365;47.8;48
11.04.2022;16:55:00;2833;48.2;46
11.04.2022;17:05:00;3748;48.8;46
11.04.2022;17:15:00;3376;49.4;47
11.04.2022;17:25:00;2759;49.9;46
11.04.2022;17:35:00;2540;50.3;45
11.04.2022;17:45:00;2838;50.8;44
11.04.2022;17:55:00;2337;51.2;44
11.04.2022;18:05:00;2135;51.5;43
11.04.2022;18:15:00;1499;51.8;42
11.04.2022;18:25:00;1193;52.0;41
11.04.2022;18:35:00;1052;52.2;40
11.04.2022;18:45:00;788;52.3;39
11.04.2022;18:55:00;628;52.4;38
11.04.2022;19:05:00;549;52.5;38
11.04.2022;19:15:00;450;52.6;38
11.04.2022;19:25:00;390;52.7;37
11.04.2022;19:35:00;307;52.7;37
11.04.2022;19:45:00;212;52.8;37
11.04.2022;19:55:00;151;52.8;37
11.04.2022;20:05:00;107;52.8;36
11.04.2022;20:15:00;92;52.8;36
12.04.2022;06:50:00;34;0;26
12.04.2022;07:00:00;139;0;28
12.04.2022;07:10:00;206;0;29
12.04.2022;07:20:00;244;0;29
12.04.2022;07:30:00;295;0.1;30
12.04.2022;07:40:00;354;0.1;30
12.04.2022;07:50:00;417;0.2;31
12.04.2022;08:00:00;517;0.3;31
12.04.2022;08:10:00;853;0.4;31
12.04.2022;08:20:00;1196;0.6;31
12.04.2022;08:30:00;1700;0.9;32
12.04.2022;08:40:00;2001;1.2;32
12.04.2022;08:50:00;2018;1.5;32
12.04.2022;09:00:00;1964;1.8;33
12.04.2022;09:10:00;2517;2.2;34
12.04.2022;09:20:00;3009;2.7;35
12.04.2022;09:30:00;3103;3.2;36
12.04.2022;09:40:00;3354;3.8;37
12.04.2022;09:50:00;3432;4.3;38
12.04.2022;10:00:00;3764;4.9;39
12.04.2022;10:10:00;3744;5.5;40
12.04.2022;10:20:00;3844;6.1;40
12.04.2022;10:30:00;4486;6.9;42
12.04.2022;10:40:00;4780;7.6;43
12.04.2022;10:50:00;4433;8.4;44
12.04.2022;11:00:00;5137;9.2;45
12.04.2022;11:10:00;5759;10.1;46
12.04.2022;11:20:00;6327;11.2;48
12.04.2022;11:30:00;5456;12.1;44
12.04.2022;11:40:00;6308;13.1;47
12.04.2022;11:50:00;6682;14.2;44
12.04.2022;12:00:00;6708;15.3;47
12.04.2022;12:10:00;6100;16.4;44
12.04.2022;12:20:00;5085;17.3;45
12.04.2022;12:30:00;6365;18.3;48
12.04.2022;12:40:00;6437;19.3;45
12.04.2022;12:50:00;6142;20.3;47
12.04.2022;13:00:00;6845;21.4;44
12.04.2022;13:10:00;6468;22.4;47
12.04.2022;13:20:00;6220;23.5;44
12.04.2022;13:30:00;7060;24.6;47
12.04.2022;13:40:00;6092;25.7;44
12.04.2022;13:50:00;6298;26.7;48
12.04.2022;14:00:00;6932;27.8;44
12.04.2022;14:10:00;6562;28.9;47
12.04.2022;14:20:00;6599;30.0;45
12.04.2022;14:30:00;6388;31.0;46
12.04.2022;14:40:00;6123;32.1;45
12.04.2022;14:50:00;6670;33.1;46
12.04.2022;15:00:00;6078;34.2;46
12.04.2022;15:10:00;6604;35.2;45
12.04.2022;15:20:00;6389;36.3;46
12.04.2022;15:30:00;5911;37.3;44
12.04.2022;15:40:00;5960;38.3;46
12.04.2022;15:50:00;5831;39.3;44
12.04.2022;16:00:00;6067;40.2;46
12.04.2022;16:10:00;5541;41.2;47
12.04.2022;16:20:00;5475;42.1;45
12.04.2022;16:30:00;4929;42.9;47
12.04.2022;16:40:00;3429;43.5;47
12.04.2022;16:50:00;2614;44.0;46
12.04.2022;17:00:00;2583;44.4;45
12.04.2022;17:10:00;1903;44.7;44
12.04.2022;17:20:00;2401;45.0;43
12.04.2022;17:30:00;2352;45.4;43
12.04.2022;17:40:00;2950;45.9;43
12.04.2022;17:50:00;2572;46.3;43
12.04.2022;18:00:00;1786;46.7;42
12.04.2022;18:10:00;1513;46.9;41
12.04.2022;18:20:00;1180;47.2;40
12.04.2022;18:30:00;990;47.3;39
12.04.2022;18:40:00;963;47.5;39
12.04.2022;18:50:00;765;47.6;38
12.04.2022;19:00:00;578;47.7;38
12.04.2022;19:10:00;474;47.8;38
12.04.2022;19:20:00;377;47.9;37
12.04.2022;19:30:00;292;47.9;37
12.04.2022;19:40:00;235;48.0;37
12.04.2022;19:50:00;177;48.0;37
12.04.2022;20:00:00;65;48.0;37
12.04.2022;20:10:00;0;48.0;36
13.04.2022;06:50:00;80;0;26
13.04.2022;07:00:00;194;0;28
13.04.2022;07:10:00;295;0;29
13.04.2022;07:20:00;389;0.1;30
13.04.2022;07:30:00;458;0.2;30
13.04.2022;07:40:00;514;0.2;31
13.04.2022;07:50:00;564;0.3;31
13.04.2022;08:00:00;641;0.4;31
13.04.2022;08:10:00;880;0.6;31
13.04.2022;08:20:00;1168;0.8;32
13.04.2022;08:30:00;1413;1.0;32
13.04.2022;08:40:00;1607;1.2;32
13.04.2022;08:50:00;1820;1.5;32
13.04.2022;09:00:00;2137;1.9;33
13.04.2022;09:10:00;2540;2.3;34
13.04.2022;09:20:00;2701;2.7;35
13.04.2022;09:30:00;3172;3.2;36
13.04.2022;09:40:00;3318;3.7;37
13.04.2022;09:50:00;3666;4.3;38
13.04.2022;10:00:00;3618;4.9;39
13.04.2022;10:10:00;3691;5.5;40
13.04.2022;10:20:00;3967;6.2;41
13.04.2022;10:30:00;4459;6.9;42
13.04.2022;10:40:00;4907;7.6;43
13.04.2022;10:50:00;4850;8.5;44
13.04.2022;11:00:00;4983;9.3;45
13.04.2022;11:10:00;5533;10.2;47
13.04.2022;11:20:00;5653;11.1;48
13.04.2022;11:30:00;5962;12.1;44
13.04.2022;11:40:00;5685;13.0;45
13.04.2022;11:50:00;6178;14.0;48
13.04.2022;12:00:00;5958;15.0;44
13.04.2022;12:10:00;6030;16.1;47
13.04.2022;12:20:00;6530;17.1;44
13.04.2022;12:30:00;6490;18.2;47
13.04.2022;12:40:00;6742;19.3;44
13.04.2022;12:50:00;6732;20.4;48
13.04.2022;13:00:00;6838;21.5;44
13.04.2022;13:10:00;6904;22.7;47
13.04.2022;13:20:00;6956;23.8;46
13.04.2022;13:30:00;6964;24.9;44
13.04.2022;13:40:00;6943;26.1;47
13.04.2022;13:50:00;6810;27.2;44
13.04.2022;14:00:00;3415;28.1;47
13.04.2022;14:10:00;6241;29.1;44
13.04.2022;14:20:00;6831;30.2;47
13.04.2022;14:30:00;6802;31.3;44
13.04.2022;14:40:00;5897;32.4;48
13.04.2022;14:50:00;6637;33.4;44
13.04.2022;15:00:00;6456;34.5;47
13.04.2022;15:10:00;6451;35.6;46
13.04.2022;15:20:00;6436;36.6;44
13.04.2022;15:30:00;6183;37.6;47
13.04.2022;15:40:00;6188;38.7;44
13.04.2022;15:50:00;6037;39.7;47
13.04.2022;16:00:00;5640;40.6;44
13.04.2022;16:10:00;5404;41.5;46
13.04.2022;16:20:00;5245;42.4;48
13.04.2022;16:30:00;4849;43.2;44
13.04.2022;16:40:00;4444;44.0;46
13.04.2022;16:50:00;4076;44.6;47
13.04.2022;17:00:00;3965;45.3;48
13.04.2022;17:10:00;3646;45.9;47
13.04.2022;17:20:00;3536;46.5;47
13.04.2022;17:30:00;3345;47.1;47
13.04.2022;17:40:00;3102;47.6;47
13.04.2022;17:50:00;2817;48.1;46
13.04.2022;18:00:00;2610;48.5;45
13.04.2022;18:10:00;2243;48.9;44
13.04.2022;18:20:00;1706;49.2;43
13.04.2022;18:30:00;1519;49.4;42
13.04.2022;18:40:00;1196;49.7;41
13.04.2022;18:50:00;908;49.8;40
13.04.2022;19:00:00;656;49.9;39
13.04.2022;19:10:00;526;50.0;39
13.04.2022;19:20:00;384;50.1;39
13.04.2022;19:30:00;328;50.2;38
13.04.2022;19:40:00;266;50.2;38
13.04.2022;19:50:00;208;50.2;38
13.04.2022;20:00:00;144;50.3;37
13.04.2022;20:10:00;104;50.3;37
13.04.2022;20:20:00;90;50.3;37
14.04.2022;06:55:00;156;0;28
14.04.2022;07:05:00;207;0;29
14.04.2022;07:15:00;252;0;30
14.04.2022;07:25:00;308;0.1;30
14.04.2022;07:35:00;368;0.2;31
14.04.2022;07:45:00;424;0.2;31
14.04.2022;07:55:00;487;0.3;31
14.04.2022;08:05:00;631;0.4;32
14.04.2022;08:15:00;973;0.5;32
14.04.2022;08:25:00;1248;0.7;32
14.04.2022;08:35:00;1474;1.0;32
14.04.2022;08:45:00;1318;1.2;33
14.04.2022;08:55:00;1247;1.4;33
14.04.2022;09:05:00;1307;1.6;33
14.04.2022;09:15:00;2632;2.0;33
14.04.2022;09:25:00;2516;2.4;34
14.04.2022;09:35:00;2667;2.8;35
14.04.2022;09:45:00;3458;3.3;36
14.04.2022;09:55:00;4023;4.0;38
14.04.2022;10:05:00;4285;4.7;40
14.04.2022;10:15:00;4558;5.4;41
14.04.2022;10:25:00;4890;6.2;42
14.04.2022;10:35:00;5119;7.0;44
14.04.2022;10:45:00;5287;7.9;45
14.04.2022;10:55:00;5478;8.8;47
14.04.2022;11:05:00;5684;9.7;48
14.04.2022;11:15:00;5820;10.7;44
14.04.2022;11:25:00;5970;11.7;46
14.04.2022;11:35:00;6174;12.7;47
14.04.2022;11:45:00;6150;13.7;45
14.04.2022;11:55:00;6477;14.7;48
14.04.2022;12:05:00;6643;15.8;45
14.04.2022;12:15:00;6393;16.9;47
14.04.2022;12:25:00;6083;18.0;45
14.04.2022;12:35:00;6760;19.1;46
14.04.2022;12:45:00;6783;20.2;46
14.04.2022;12:55:00;6848;21.3;44
14.04.2022;13:05:00;6825;22.4;48
14.04.2022;13:15:00;6909;23.6;44
14.04.2022;13:25:00;6666;24.7;46
14.04.2022;13:35:00;6762;25.8;46
14.04.2022;13:45:00;6881;26.9;44
14.04.2022;13:55:00;6864;28.1;48
14.04.2022;14:05:00;6872;29.2;45
14.04.2022;14:15:00;6773;30.3;46
14.04.2022;14:25:00;6800;31.4;47
14.04.2022;14:35:00;6696;32.5;44
14.04.2022;14:45:00;6614;33.6;47
14.04.2022;14:55:00;6530;34.7;45
14.04.2022;15:05:00;6293;35.8;45
14.04.2022;15:15:00;6394;36.8;47
14.04.2022;15:25:00;6282;37.9;44
14.04.2022;15:35:00;6136;38.9;47
14.04.2022;15:45:00;5971;39.9;44
14.04.2022;15:55:00;5832;40.9;47
14.04.2022;16:05:00;5604;41.8;44
14.04.2022;16:15:00;5244;42.7;46
14.04.2022;16:25:00;4999;43.5;48
14.04.2022;16:35:00;4559;44.3;47
14.04.2022;16:45:00;4258;45.0;44
14.04.2022;16:55:00;3953;45.7;46
14.04.2022;17:05:00;3751;46.3;46
14.04.2022;17:15:00;3564;46.9;47
14.04.2022;17:25:00;3328;47.4;47
14.04.2022;17:35:00;3103;48.0;46
14.04.2022;17:45:00;2878;48.5;46
14.04.2022;17:55:00;2642;48.9;45
14.04.2022;18:05:00;2357;49.3;44
14.04.2022;18:15:00;2021;49.6;43
14.04.2022;18:25:00;1517;49.9;42
14.04.2022;18:35:00;1115;50.1;41
14.04.2022;18:45:00;1040;50.3;40
14.04.2022;18:55:00;618;50.4;39
14.04.2022;19:05:00;542;50.5;39
14.04.2022;19:15:00;343;50.6;39
14.04.2022;19:25:00;267;50.6;38
14.04.2022;19:35:00;258;50.7;38
14.04.2022;19:45:00;300;50.7;38
14.04.2022;19:55:00;172;50.7;37
14.04.2022;20:05:00;121;50.8;37
15.04.2022;07:05:00;63;0;29
15.04.2022;07:15:00;188;0;29
15.04.2022;07:25:00;247;0;30
15.04.2022;07:35:00;193;0.1;30
15.04.2022;07:45:00;204;0.1;31
15.04.2022;07:55:00;192;0.1;31
15.04.2022;08:05:00;265;0.2;31
15.04.2022;08:15:00;255;0.2;32
15.04.2022;08:25:00;273;0.2;32
15.04.2022;08:35:00;368;0.3;32
15.04.2022;08:45:00;497;0.4;32
15.04.2022;08:55:00;438;0.5;32
15.04.2022;09:05:00;459;0.5;32
15.04.2022;09:15:00;530;0.6;33
15.04.2022;09:25:00;1032;0.8;33
15.04.2022;09:35:00;801;0.9;33
15.04.2022;09:45:00;1254;1.1;33
15.04.2022;09:55:00;1838;1.4;33
15.04.2022;10:05:00;2072;1.7;33
15.04.2022;10:15:00;1870;2.0;34
15.04.2022;10:25:00;1962;2.3;34
15.04.2022;10:35:00;2927;2.8;35
15.04.2022;10:45:00;2662;3.2;36
15.04.2022;10:55:00;2797;3.7;37
15.04.2022;11:05:00;3104;4.2;37
15.04.2022;11:15:00;2923;4.7;38
15.04.2022;11:25:00;3330;5.2;39
15.04.2022;11:35:00;2735;5.7;39
15.04.2022;11:45:00;2864;6.2;39
15.04.2022;11:55:00;3252;6.8;40
15.04.2022;12:05:00;3784;7.3;41
15.04.2022;12:15:00;4260;8.2;43
15.04.2022;12:25:00;3236;8.7;42
15.04.2022;12:35:00;5086;9.4;43
15.04.2022;12:45:00;5957;10.4;46
15.04.2022;12:55:00;3695;11.1;46
15.04.2022;13:05:00;2944;11.7;45
15.04.2022;13:15:00;3570;12.2;45
15.04.2022;13:25:00;2738;12.7;44
15.04.2022;13:35:00;4235;13.3;44
15.04.2022;13:45:00;5895;14.2;46
15.04.2022;13:55:00;2931;14.7;45
15.04.2022;14:05:00;2677;15.3;44
15.04.2022;14:15:00;5768;15.9;45
15.04.2022;14:25:00;5248;16.9;48
15.04.2022;14:35:00;7067;18.1;44
15.04.2022;14:45:00;7229;19.3;47
15.04.2022;14:55:00;4667;20.2;45
15.04.2022;15:05:00;4447;21.2;45
15.04.2022;15:15:00;3227;21.9;44
15.04.2022;15:25:00;4391;22.5;45
15.04.2022;15:35:00;4391;23.3;46
15.04.2022;15:45:00;4627;23.9;46
15.04.2022;15:55:00;5030;24.7;48
15.04.2022;16:05:00;4503;25.5;45
15.04.2022;16:15:00;5146;26.1;43
15.04.2022;16:25:00;5244;27.0;46
15.04.2022;16:35:00;3859;27.7;47
15.04.2022;16:45:00;2780;28.3;46
15.04.2022;16:55:00;3692;28.7;45
15.04.2022;17:05:00;3586;29.3;46
15.04.2022;17:15:00;2848;29.8;45
15.04.2022;17:25:00;3276;30.3;45
15.04.2022;17:35:00;3135;30.9;45
15.04.2022;17:45:00;2289;31.3;44
15.04.2022;17:55:00;2397;31.7;44
15.04.2022;18:05:00;2343;32.1;43
15.04.2022;18:15:00;1999;32.5;42
15.04.2022;18:25:00;848;32.6;41
15.04.2022;18:35:00;896;32.8;40
15.04.2022;18:45:00;767;32.9;39
15.04.2022;18:55:00;680;33.0;39
15.04.2022;19:05:00;666;33.2;38
15.04.2022;19:15:00;544;33.3;38
15.04.2022;19:25:00;427;33.3;38
15.04.2022;19:35:00;339;33.4;37
15.04.2022;19:45:00;264;33.4;37
15.04.2022;19:55:00;207;33.5;37
15.04.2022;20:05:00;157;33.5;37
15.04.2022;20:15:00;101;33.5;37
16.04.2022;06:45:00;101;0;28
16.04.2022;06:55:00;187;0;29
16.04.2022;07:05:00;292;0;30
16.04.2022;07:15:00;453;0.1;31
16.04.2022;07:25:00;729;0.2;31
16.04.2022;07:35:00;787;0.3;31
16.04.2022;07:45:00;892;0.5;32
16.04.2022;07:55:00;741;0.6;32
16.04.2022;08:05:00;921;0.7;32
16.04.2022;08:15:00;1066;0.9;33
16.04.2022;08:25:00;1099;1.1;33
16.04.2022;08:35:00;1336;1.3;33
16.04.2022;08:45:00;1536;1.6;33
16.04.2022;08:55:00;1328;1.8;33
16.04.2022;09:05:00;1497;2.0;34
16.04.2022;09:15:00;1657;2.3;34
16.04.2022;09:25:00;1824;2.6;34
16.04.2022;09:35:00;1627;2.8;34
16.04.2022;09:45:00;1974;3.1;35
16.04.2022;09:55:00;1633;3.4;35
16.04.2022;10:05:00;1730;3.7;35
16.04.2022;10:15:00;1456;4.0;35
16.04.2022;10:25:00;1564;4.2;35
16.04.2022;10:35:00;1795;4.5;35
16.04.2022;10:45:00;1932;4.8;36
16.04.2022;10:55:00;2082;5.2;36
16.04.2022;11:05:00;2491;5.6;37
16.04.2022;11:15:00;4660;6.2;38
16.04.2022;11:25:00;3647;6.9;40
16.04.2022;11:35:00;1484;7.2;39
16.04.2022;11:45:00;1841;7.4;38
16.04.2022;11:55:00;1840;7.7;38
16.04.2022;12:05:00;2231;8.1;38
16.04.2022;12:15:00;2720;8.5;38
16.04.2022;12:25:00;2283;8.9;38
16.04.2022;12:35:00;3038;9.4;39
16.04.2022;12:45:00;2183;9.7;39
16.04.2022;12:55:00;2596;10.1;39
16.04.2022;13:05:00;4673;10.8;40
16.04.2022;13:15:00;2981;11.5;42
16.04.2022;13:25:00;5018;12.2;43
16.04.2022;13:35:00;4658;13.1;45
16.04.2022;13:45:00;4344;13.8;45
16.04.2022;13:55:00;4264;14.6;46
16.04.2022;14:05:00;6130;15.5;47
16.04.2022;14:15:00;2927;16.2;42
16.04.2022;14:25:00;4619;16.9;43
16.04.2022;14:35:00;2397;17.3;43
16.04.2022;14:45:00;3424;18.0;44
16.04.2022;14:55:00;2835;18.5;43
16.04.2022;15:05:00;4072;19.3;46
16.04.2022;15:15:00;3002;19.8;44
16.04.2022;15:25:00;2648;20.3;44
16.04.2022;15:35:00;2544;20.7;43
16.04.2022;15:45:00;3325;21.4;45
16.04.2022;15:55:00;2138;21.9;43
16.04.2022;16:05:00;3534;22.3;43
16.04.2022;16:15:00;2943;22.8;43
16.04.2022;16:25:00;3309;23.3;43
16.04.2022;16:35:00;2315;23.7;42
16.04.2022;16:45:00;1854;24.0;41
16.04.2022;16:55:00;1774;24.4;41
16.04.2022;17:05:00;1129;24.6;40
16.04.2022;17:15:00;2624;24.8;39
16.04.2022;17:25:00;980;25.3;40
16.04.2022;17:35:00;1748;25.6;40
16.04.2022;17:45:00;1276;25.8;39
16.04.2022;17:55:00;1021;26.0;38
16.04.2022;18:05:00;1132;26.1;38
16.04.2022;18:15:00;972;26.3;37
16.04.2022;18:25:00;946;26.5;37
16.04.2022;18:35:00;1020;26.6;37
16.04.2022;18:45:00;1094;26.8;37
16.04.2022;18:55:00;734;27.0;37
16.04.2022;19:05:00;500;27.0;37
16.04.2022;19:15:00;503;27.1;36
16.04.2022;19:25:00;354;27.2;36
16.04.2022;19:35:00;270;27.2;36
16.04.2022;19:45:00;226;27.3;36
16.04.2022;19:55:00;183;27.3;36
16.04.2022;20:05:00;147;27.3;36
16.04.2022;20:15:00;115;27.4;36
16.04.2022;20:25:00;94;27.4;36
16.04.2022;20:35:00;89;27.4;35
17.04.2022;06:45:00;110;0;28
17.04.2022;06:55:00;172;0;29
17.04.2022;07:05:00;209;0;30
17.04.2022;07:15:00;240;0.1;31
17.04.2022;07:25:00;275;0.1;31
17.04.2022;07:35:00;310;0.2;31
17.04.2022;07:45:00;347;0.2;32
17.04.2022;07:55:00;402;0.3;32
17.04.2022;08:05:00;896;0.4;32
17.04.2022;08:15:00;1303;0.6;32
17.04.2022;08:25:00;1574;0.8;32
17.04.2022;08:35:00;1863;1.1;33
17.04.2022;08:45:00;2177;1.5;33
17.04.2022;08:55:00;2495;1.9;34
17.04.2022;09:05:00;2868;2.3;35
17.04.2022;09:15:00;3240;2.8;36
17.04.2022;09:25:00;3637;3.4;37
17.04.2022;09:35:00;4001;4.1;39
17.04.2022;09:45:00;4299;4.8;40
17.04.2022;09:55:00;4555;5.5;41
17.04.2022;10:05:00;4887;6.3;43
17.04.2022;10:15:00;5197;7.1;44
17.04.2022;10:25:00;5485;8.0;45
17.04.2022;10:35:00;5688;9.0;47
17.04.2022;10:45:00;5917;9.9;48
17.04.2022;10:55:00;6158;10.9;44
17.04.2022;11:05:00;6365;12.0;47
17.04.2022;11:15:00;6553;13.1;44
17.04.2022;11:25:00;6734;14.2;47
17.04.2022;11:35:00;6878;15.3;44
17.04.2022;11:45:00;7060;16.4;48
17.04.2022;11:55:00;7183;17.6;45
17.04.2022;12:05:00;7333;18.8;45
17.04.2022;12:15:00;7484;20.1;47
17.04.2022;12:25:00;7517;21.3;44
17.04.2022;12:35:00;7552;22.5;45
17.04.2022;12:45:00;7649;23.8;47
17.04.2022;12:55:00;7673;25.1;45
17.04.2022;13:05:00;7681;26.3;44
17.04.2022;13:15:00;7752;27.6;47
17.04.2022;13:25:00;7697;28.9;46
17.04.2022;13:35:00;7717;30.2;44
17.04.2022;13:45:00;7672;31.4;46
17.04.2022;13:55:00;7719;32.7;47
17.04.2022;14:05:00;7717;34.0;44
17.04.2022;14:15:00;7700;35.2;45
17.04.2022;14:25:00;7679;36.5;47
17.04.2022;14:35:00;7577;37.8;45
17.04.2022;14:45:00;7469;39.0;44
17.04.2022;14:55:00;7332;40.2;47
17.04.2022;15:05:00;7239;41.4;45
17.04.2022;15:15:00;6883;42.6;44
17.04.2022;15:25:00;7021;43.7;48
17.04.2022;15:35:00;6889;44.9;44
17.04.2022;15:45:00;6789;46.0;46
17.04.2022;15:55:00;6655;47.1;46
17.04.2022;16:05:00;6361;48.2;44
17.04.2022;16:15:00;4423;49.0;45
17.04.2022;16:25:00;4530;49.8;47
17.04.2022;16:35:00;1570;50.3;46
17.04.2022;16:45:00;3648;50.7;45
17.04.2022;16:55:00;3478;51.3;46
17.04.2022;17:05:00;3541;51.8;46
17.04.2022;17:15:00;3576;52.4;45
17.04.2022;17:25:00;4085;53.0;46
17.04.2022;17:35:00;3665;53.6;47
17.04.2022;17:45:00;3450;54.2;47
17.04.2022;17:55:00;1782;54.5;45
17.04.2022;18:05:00;1714;54.8;43
17.04.2022;18:15:00;2802;55.2;43
17.04.2022;18:25:00;1008;55.5;42
17.04.2022;18:35:00;1238;55.6;41
17.04.2022;18:45:00;1465;55.9;41
17.04.2022;18:55:00;1292;56.1;40
17.04.2022;19:05:00;899;56.3;39
17.04.2022;19:15:00;554;56.4;39
17.04.2022;19:25:00;375;56.4;38
17.04.2022;19:35:00;257;56.5;38
17.04.2022;19:45:00;226;56.5;38
17.04.2022;19:55:00;201;56.6;38
17.04.2022;20:05:00;149;56.6;37
17.04.2022;20:15:00;116;56.6;37
17.04.2022;20:25:00;92;56.6;37
18.04.2022;06:45:00;141;0;28
18.04.2022;06:55:00;174;0;29
18.04.2022;07:05:00;206;0;30
18.04.2022;07:15:00;236;0.1;30
18.04.2022;07:25:00;268;0.1;31
18.04.2022;07:35:00;300;0.2;31
18.04.2022;07:45:00;337;0.2;31
18.04.2022;07:55:00;391;0.3;32
18.04.2022;08:05:00;1047;0.4;32
18.04.2022;08:15:00;1360;0.6;32
18.04.2022;08:25:00;1649;0.9;32
18.04.2022;08:35:00;1957;1.2;33
18.04.2022;08:45:00;2248;1.5;33
18.04.2022;08:55:00;2530;1.9;34
18.04.2022;09:05:00;2891;2.4;35
18.04.2022;09:15:00;3251;2.9;36
18.04.2022;09:25:00;3613;3.5;37
18.04.2022;09:35:00;3954;4.1;39
18.04.2022;09:45:00;4242;4.8;40
18.04.2022;09:55:00;4528;5.6;41
18.04.2022;10:05:00;4800;6.3;43
18.04.2022;10:15:00;5046;7.2;44
18.04.2022;10:25:00;5289;8.0;45
18.04.2022;10:35:00;5533;8.9;47
18.04.2022;10:45:00;5740;9.9;48
18.04.2022;10:55:00;5969;10.8;44
18.04.2022;11:05:00;6142;11.9;46
18.04.2022;11:15:00;6296;12.9;47
18.04.2022;11:25:00;6490;13.9;45
18.04.2022;11:35:00;6683;15.0;47
18.04.2022;11:45:00;6852;16.2;45
18.04.2022;11:55:00;6919;17.3;45
18.04.2022;12:05:00;7027;18.5;47
18.04.2022;12:15:00;7114;19.6;44
18.04.2022;12:25:00;7218;20.8;47
18.04.2022;12:35:00;7300;22.0;46
18.04.2022;12:45:00;7329;23.2;44
18.04.2022;12:55:00;7354;24.4;47
18.04.2022;13:05:00;7420;25.7;46
18.04.2022;13:15:00;7478;26.9;44
18.04.2022;13:25:00;7528;28.1;47
18.04.2022;13:35:00;7484;29.4;46
18.04.2022;13:45:00;7503;30.6;44
18.04.2022;13:55:00;7423;31.8;47
18.04.2022;14:05:00;7449;33.1;46
18.04.2022;14:15:00;7409;34.3;44
18.04.2022;14:25:00;7379;35.5;47
18.04.2022;14:35:00;7280;36.7;45
18.04.2022;14:45:00;7165;37.9;44
18.04.2022;14:55:00;7107;39.1;47
18.04.2022;15:05:00;7071;40.2;45
18.04.2022;15:15:00;6982;41.4;45
18.04.2022;15:25:00;6847;42.5;47
18.04.2022;15:35:00;6761;43.7;44
18.04.2022;15:45:00;6661;44.8;47
18.04.2022;15:55:00;6449;45.8;45
18.04.2022;16:05:00;6211;46.9;45
18.04.2022;16:15:00;5875;47.9;46
18.04.2022;16:25:00;5505;48.8;46
18.04.2022;16:35:00;5039;49.6;45
18.04.2022;16:45:00;4706;50.4;47
18.04.2022;16:55:00;4410;51.2;48
18.04.2022;17:05:00;4239;51.9;46
18.04.2022;17:15:00;4031;52.6;44
18.04.2022;17:25:00;3794;53.2;45
18.04.2022;17:35:00;3579;53.8;46
18.04.2022;17:45:00;3338;54.4;46
18.04.2022;17:55:00;3090;54.9;46
18.04.2022;18:05:00;2821;55.4;45
18.04.2022;18:15:00;2493;55.8;45
18.04.2022;18:25:00;2048;56.1;44
18.04.2022;18:35:00;1665;56.4;43
18.04.2022;18:45:00;1383;56.7;42
18.04.2022;18:55:00;1162;56.9;41
18.04.2022;19:05:00;844;57.0;40
18.04.2022;19:15:00;533;57.1;39
18.04.2022;19:25:00;318;57.2;39
18.04.2022;19:35:00;238;57.2;39
18.04.2022;19:45:00;194;57.3;38
18.04.2022;19:55:00;173;57.3;38
18.04.2022;20:05:00;135;57.3;38
18.04.2022;20:15:00;11;57.3;37
19.04.2022;06:50:00;141;0;29
19.04.2022;07:00:00;182;0;30
19.04.2022;07:10:00;236;0;30
19.04.2022;07:20:00;269;0.1;31
19.04.2022;07:30:00;309;0.1;31
19.04.2022;07:40:00;347;0.2;31
19.04.2022;07:50:00;400;0.2;31
19.04.2022;08:00:00;528;0.3;32
19.04.2022;08:10:00;1213;0.5;32
19.04.2022;08:20:00;1472;0.7;32
19.04.2022;08:30:00;1748;1.0;32
19.04.2022;08:40:00;2039;1.3;33
19.04.2022;08:50:00;2310;1.7;33
19.04.2022;09:00:00;2659;2.1;34
19.04.2022;09:10:00;3003;2.6;35
19.04.2022;09:20:00;3352;3.1;37
19.04.2022;09:30:00;3709;3.7;38
19.04.2022;09:40:00;3988;4.4;39
19.04.2022;09:50:00;4287;5.1;40
19.04.2022;10:00:00;4573;5.8;42
19.04.2022;10:10:00;4823;6.6;43
19.04.2022;10:20:00;5065;7.4;44
19.04.2022;10:30:00;5288;8.3;45
19.04.2022;10:40:00;5519;9.2;47
19.04.2022;10:50:00;5728;10.1;48
19.04.2022;11:00:00;5913;11.1;44
19.04.2022;11:10:00;6122;12.1;46
19.04.2022;11:20:00;6247;13.1;46
19.04.2022;11:30:00;6403;14.2;45
19.04.2022;11:40:00;6521;15.3;46
19.04.2022;11:50:00;6640;16.3;46
19.04.2022;12:00:00;6775;17.5;45
19.04.2022;12:10:00;6895;18.6;47
19.04.2022;12:20:00;7024;19.7;44
19.04.2022;12:30:00;7124;20.9;47
19.04.2022;12:40:00;7204;22.1;45
19.04.2022;12:50:00;7233;23.3;45
19.04.2022;13:00:00;7262;24.5;47
19.04.2022;13:10:00;7308;25.7;44
19.04.2022;13:20:00;7327;26.9;45
19.04.2022;13:30:00;7394;28.1;47
19.04.2022;13:40:00;7382;29.3;44
19.04.2022;13:50:00;7249;30.5;45
19.04.2022;14:00:00;7279;31.7;47
19.04.2022;14:10:00;7195;32.9;44
19.04.2022;14:20:00;7248;34.1;45
19.04.2022;14:30:00;7213;35.3;47
19.04.2022;14:40:00;7227;36.5;44
19.04.2022;14:50:00;6616;37.6;46
19.04.2022;15:00:00;6923;38.7;46
19.04.2022;15:10:00;5683;39.8;44
19.04.2022;15:20:00;6776;40.7;46
19.04.2022;15:30:00;6670;41.8;44
19.04.2022;15:40:00;6248;42.9;47
19.04.2022;15:50:00;6150;43.9;44
19.04.2022;16:00:00;5774;44.8;47
19.04.2022;16:10:00;5615;45.8;44
19.04.2022;16:20:00;5475;46.7;46
19.04.2022;16:30:00;4712;47.5;48
19.04.2022;16:40:00;3858;48.2;48
19.04.2022;16:50:00;4012;48.9;48
19.04.2022;17:00:00;3819;49.5;48
19.04.2022;17:10:00;4008;50.2;48
19.04.2022;17:20:00;3056;50.8;47
19.04.2022;17:30:00;1949;51.2;46
19.04.2022;17:40:00;1770;51.6;45
19.04.2022;17:50:00;1055;51.8;43
19.04.2022;18:00:00;913;51.9;42
19.04.2022;18:10:00;1364;52.2;41
19.04.2022;18:20:00;1557;52.4;41
19.04.2022;18:30:00;870;52.6;40
19.04.2022;18:40:00;855;52.7;39
19.04.2022;18:50:00;715;52.9;39
19.04.2022;19:00:00;604;53.0;38
19.04.2022;19:10:00;565;53.1;38
19.04.2022;19:20:00;458;53.1;38
19.04.2022;19:30:00;415;53.2;38
19.04.2022;19:40:00;349;53.3;37
19.04.2022;19:50:00;261;53.3;37
19.04.2022;20:00:00;190;53.3;37
19.04.2022;20:10:00;139;53.4;37
19.04.2022;20:20:00;97;53.4;37
19.04.2022;20:30:00;90;53.4;36
20.04.2022;06:35:00;104;0;27
20.04.2022;06:45:00;194;0;29
20.04.2022;06:55:00;270;0;30
20.04.2022;07:05:00;331;0.1;30
20.04.2022;07:15:00;403;0.1;31
20.04.2022;07:25:00;477;0.2;31
20.04.2022;07:35:00;546;0.3;31
20.04.2022;07:45:00;573;0.4;32
20.04.2022;07:55:00;625;0.5;32
20.04.2022;08:05:00;1080;0.6;32
20.04.2022;08:15:00;1344;0.9;32
20.04.2022;08:25:00;1559;1.1;32
20.04.2022;08:35:00;1697;1.4;33
20.04.2022;08:45:00;2030;1.7;33
20.04.2022;08:55:00;2444;2.1;34
20.04.2022;09:05:00;2755;2.5;35
20.04.2022;09:15:00;3156;3.0;36
20.04.2022;09:25:00;3531;3.6;37
20.04.2022;09:35:00;3846;4.2;38
20.04.2022;09:45:00;4171;4.9;40
20.04.2022;09:55:00;4436;5.6;41
20.04.2022;10:05:00;4765;6.4;42
20.04.2022;10:15:00;5046;7.2;44
20.04.2022;10:25:00;5199;8.1;45
20.04.2022;10:35:00;5636;9.0;46
20.04.2022;10:45:00;5757;9.9;48
20.04.2022;10:55:00;5929;10.9;47
20.04.2022;11:05:00;6114;11.9;45
20.04.2022;11:15:00;6354;12.9;48
20.04.2022;11:25:00;6490;13.9;44
20.04.2022;11:35:00;6653;15.0;48
20.04.2022;11:45:00;6813;16.1;45
20.04.2022;11:55:00;6893;17.3;46
20.04.2022;12:05:00;7065;18.4;46
20.04.2022;12:15:00;7120;19.6;44
20.04.2022;12:25:00;7303;20.8;47
20.04.2022;12:35:00;7346;22.0;45
20.04.2022;12:45:00;7459;23.2;44
20.04.2022;12:55:00;7512;24.5;47
20.04.2022;13:05:00;7653;25.7;45
20.04.2022;13:15:00;7712;27.0;44
20.04.2022;13:25:00;7565;28.2;47
20.04.2022;13:35:00;7534;29.5;46
20.04.2022;13:45:00;7530;30.7;44
20.04.2022;13:55:00;7509;31.9;46
20.04.2022;14:05:00;7446;33.2;47
20.04.2022;14:15:00;7466;34.4;44
20.04.2022;14:25:00;7315;35.6;45
20.04.2022;14:35:00;7295;36.8;47
20.04.2022;14:45:00;7250;38.0;45
20.04.2022;14:55:00;7180;39.2;45
20.04.2022;15:05:00;7038;40.4;47
20.04.2022;15:15:00;6954;41.5;44
20.04.2022;15:25:00;6799;42.6;47
20.04.2022;15:35:00;6709;43.7;45
20.04.2022;15:45:00;6541;44.8;45
20.04.2022;15:55:00;6380;45.9;47
20.04.2022;16:05:00;6116;46.9;44
20.04.2022;16:15:00;5777;47.9;47
20.04.2022;16:25:00;5438;48.8;45
20.04.2022;16:35:00;4968;49.6;45
20.04.2022;16:45:00;4605;50.4;47
20.04.2022;16:55:00;4264;51.1;48
20.04.2022;17:05:00;4090;51.8;48
20.04.2022;17:15:00;3884;52.5;48
20.04.2022;17:25:00;3670;53.1;48
20.04.2022;17:35:00;3460;53.7;48
20.04.2022;17:45:00;3242;54.2;47
20.04.2022;17:55:00;2999;54.7;46
20.04.2022;18:05:00;2744;55.2;46
20.04.2022;18:15:00;2410;55.6;45
20.04.2022;18:25:00;1979;55.9;44
20.04.2022;18:35:00;1584;56.2;43
20.04.2022;18:45:00;1207;56.4;42
20.04.2022;18:55:00;982;56.6;41
20.04.2022;19:05:00;732;56.7;40
20.04.2022;19:15:00;615;56.8;39
20.04.2022;19:25:00;359;56.9;39
20.04.2022;19:35:00;326;57.0;38
20.04.2022;19:45:00;261;57.0;38
20.04.2022;19:55:00;212;57.1;38
20.04.2022;20:05:00;160;57.1;38
20.04.2022;20:15:00;119;57.1;37
20.04.2022;20:25:00;94;57.1;37
20.04.2022;20:35:00;88;57.1;37
21.04.2022;06:40:00;113;0;28
21.04.2022;06:50:00;191;0;29
21.04.2022;07:00:00;236;0;30
21.04.2022;07:10:00;280;0.1;30
21.04.2022;07:20:00;322;0.1;31
21.04.2022;07:30:00;367;0.2;31
21.04.2022;07:40:00;421;0.2;31
21.04.2022;07:50:00;495;0.3;32
21.04.2022;08:00:00;747;0.4;32
21.04.2022;08:10:00;1269;0.6;32
21.04.2022;08:20:00;1536;0.9;32
21.04.2022;08:30:00;1805;1.2;33
21.04.2022;08:40:00;2054;1.5;33
21.04.2022;08:50:00;2344;1.9;34
21.04.2022;09:00:00;2716;2.3;35
21.04.2022;09:10:00;3079;2.8;36
21.04.2022;09:20:00;3417;3.3;37
21.04.2022;09:30:00;3740;3.9;38
21.04.2022;09:40:00;4060;4.6;39
21.04.2022;09:50:00;4350;5.3;41
21.04.2022;10:00:00;4623;6.0;42
21.04.2022;10:10:00;4898;6.8;43
21.04.2022;10:20:00;5103;7.7;44
21.04.2022;10:30:00;5327;8.5;46
21.04.2022;10:40:00;5581;9.4;47
21.04.2022;10:50:00;5810;10.4;48
21.04.2022;11:00:00;6023;11.4;44
21.04.2022;11:10:00;6218;12.4;47
21.04.2022;11:20:00;6350;13.4;44
21.04.2022;11:30:00;6544;14.5;46
21.04.2022;11:40:00;6686;15.6;44
21.04.2022;11:50:00;6808;16.7;47
21.04.2022;12:00:00;6925;17.9;44
21.04.2022;12:10:00;7048;19.0;47
21.04.2022;12:20:00;7093;20.2;45
21.04.2022;12:30:00;7198;21.4;44
21.04.2022;12:40:00;7297;22.6;47
21.04.2022;12:50:00;7353;23.8;45
21.04.2022;13:00:00;7404;25.0;45
21.04.2022;13:10:00;7435;26.2;47
21.04.2022;13:20:00;7498;27.5;45
21.04.2022;13:30:00;7502;28.7;44
21.04.2022;13:40:00;7497;29.9;47
21.04.2022;13:50:00;7493;31.2;46
21.04.2022;14:00:00;7475;32.4;44
21.04.2022;14:10:00;7410;33.6;47
21.04.2022;14:20:00;7403;34.8;46
21.04.2022;14:30:00;7362;36.1;44
21.04.2022;14:40:00;7202;37.3;47
21.04.2022;14:50:00;7034;38.4;46
21.04.2022;15:00:00;6502;39.6;44
21.04.2022;15:10:00;6949;40.7;47
21.04.2022;15:20:00;7103;41.9;45
21.04.2022;15:30:00;6873;43.0;44
21.04.2022;15:40:00;6861;44.1;47
21.04.2022;15:50:00;3692;44.9;43
21.04.2022;16:00:00;6449;46.0;47
21.04.2022;16:10:00;5952;47.0;44
21.04.2022;16:20:00;4932;47.8;45
21.04.2022;16:30:00;5345;48.7;48
21.04.2022;16:40:00;3834;49.3;48
21.04.2022;16:50:00;3711;50.0;43
21.04.2022;17:00:00;3106;50.6;44
21.04.2022;17:10:00;3810;51.3;45
21.04.2022;17:20:00;3971;51.9;46
21.04.2022;17:30:00;2903;52.4;45
21.04.2022;17:40:00;3254;52.9;45
21.04.2022;17:50:00;2386;53.3;45
21.04.2022;18:00:00;2733;53.7;44
21.04.2022;18:10:00;2726;54.2;44
21.04.2022;18:20:00;2267;54.6;43
21.04.2022;18:30:00;1825;54.9;43
21.04.2022;18:40:00;1492;55.2;42
21.04.2022;18:50:00;1275;55.4;41
21.04.2022;19:00:00;1057;55.6;40
21.04.2022;19:10:00;764;55.7;39
21.04.2022;19:20:00;534;55.8;39
21.04.2022;19:30:00;343;55.9;38
21.04.2022;19:40:00;262;55.9;38
21.04.2022;19:50:00;239;56.0;38
21.04.2022;20:00:00;194;56.0;38
21.04.2022;20:10:00;153;56.0;37
21.04.2022;20:20:00;117;56.0;37
21.04.2022;20:30:00;48;56.1;37
21.04.2022;20:40:00;0;56.1;0
22.04.2022;06:35:00;101;0;27
22.04.2022;06:45:00;210;0;29
22.04.2022;06:55:00;308;0;30
22.04.2022;07:05:00;411;0.1;30
22.04.2022;07:15:00;528;0.2;31
22.04.2022;07:25:00;606;0.3;31
22.04.2022;07:35:00;637;0.4;31
22.04.2022;07:45:00;623;0.5;32
22.04.2022;07:55:00;710;0.6;32
22.04.2022;08:05:00;1109;0.8;32
22.04.2022;08:15:00;1129;1.0;32
22.04.2022;08:25:00;1663;1.2;33
22.04.2022;08:35:00;1811;1.5;33
22.04.2022;08:45:00;2204;1.9;33
22.04.2022;08:55:00;2437;2.2;34
22.04.2022;09:05:00;2750;2.7;35
22.04.2022;09:15:00;2901;3.1;36
22.04.2022;09:25:00;3114;3.6;36
22.04.2022;09:35:00;2928;4.1;37
22.04.2022;09:45:00;3230;4.6;38
22.04.2022;09:55:00;3468;5.2;39
22.04.2022;10:05:00;4550;5.9;40
22.04.2022;10:15:00;3346;6.5;41
22.04.2022;10:25:00;4540;7.2;42
22.04.2022;10:35:00;4082;8.0;43
22.04.2022;10:45:00;3661;8.6;43
22.04.2022;10:55:00;3497;9.1;42
22.04.2022;11:05:00;5268;9.9;44
22.04.2022;11:15:00;5687;10.9;47
22.04.2022;11:25:00;3304;11.5;45
22.04.2022;11:35:00;3271;12.0;45
22.04.2022;11:45:00;5733;12.8;46
22.04.2022;11:55:00;6494;13.8;47
22.04.2022;12:05:00;5187;14.7;44
22.04.2022;12:15:00;2810;15.3;44
22.04.2022;12:25:00;5488;16.0;44
22.04.2022;12:35:00;7819;17.2;46
22.04.2022;12:45:00;7119;18.4;46
22.04.2022;12:55:00;6182;19.4;44
22.04.2022;13:05:00;6396;20.4;45
22.04.2022;13:15:00;7508;21.5;46
22.04.2022;13:25:00;6111;22.6;45
22.04.2022;13:35:00;7296;23.9;44
22.04.2022;13:45:00;6957;25.0;47
22.04.2022;13:55:00;6703;26.1;44
22.04.2022;14:05:00;7370;27.3;47
22.04.2022;14:15:00;7168;28.5;46
22.04.2022;14:25:00;7084;29.7;44
22.04.2022;14:35:00;7026;30.9;47
22.04.2022;14:45:00;6935;32.0;44
22.04.2022;14:55:00;6822;33.1;46
22.04.2022;15:05:00;6693;34.3;46
22.04.2022;15:15:00;6147;35.3;44
22.04.2022;15:25:00;5747;36.3;47
22.04.2022;15:35:00;6555;37.3;44
22.04.2022;15:45:00;5681;38.3;46
22.04.2022;15:55:00;4758;39.1;47
22.04.2022;16:05:00;6023;40.1;44
22.04.2022;16:15:00;5028;41.0;46
22.04.2022;16:25:00;5031;41.7;47
22.04.2022;16:35:00;4934;42.6;45
22.04.2022;16:45:00;4460;43.3;44
22.04.2022;16:55:00;3980;44.0;46
22.04.2022;17:05:00;4019;44.7;47
22.04.2022;17:15:00;3801;45.3;47
22.04.2022;17:25:00;2325;45.7;45
22.04.2022;17:35:00;3508;46.3;46
22.04.2022;17:45:00;2643;46.8;45
22.04.2022;17:55:00;1423;47.1;43
22.04.2022;18:05:00;1331;47.3;42
22.04.2022;18:15:00;1753;47.5;42
22.04.2022;18:25:00;1520;47.8;41
22.04.2022;18:35:00;1040;48.0;40
22.04.2022;18:45:00;653;48.1;39
22.04.2022;18:55:00;572;48.2;39
22.04.2022;19:05:00;592;48.3;38
22.04.2022;19:15:00;616;48.4;38
22.04.2022;19:25:00;611;48.5;38
22.04.2022;19:35:00;468;48.6;38
22.04.2022;19:45:00;355;48.7;37
22.04.2022;19:55:00;256;48.7;37
22.04.2022;20:05:00;192;48.7;37
22.04.2022;20:15:00;143;48.8;37
22.04.2022;20:25:00;100;48.8;37
23.04.2022;06:35:00;138;0;28
23.04.2022;06:45:00;192;0;30
23.04.2022;06:55:00;248;0;30
23.04.2022;07:05:00;306;0.1;31
23.04.2022;07:15:00;398;0.1;31
23.04.2022;07:25:00;469;0.2;32
23.04.2022;07:35:00;560;0.3;32
23.04.2022;07:45:00;685;0.4;32
23.04.2022;07:55:00;778;0.5;32
23.04.2022;08:05:00;785;0.7;33
23.04.2022;08:15:00;735;0.8;33
23.04.2022;08:25:00;708;0.9;33
23.04.2022;08:35:00;645;1.0;33
23.04.2022;08:45:00;606;1.1;33
23.04.2022;08:55:00;565;1.2;33
23.04.2022;09:05:00;560;1.3;34
23.04.2022;09:15:00;538;1.4;34
23.04.2022;09:25:00;533;1.5;34
23.04.2022;09:35:00;634;1.6;34
23.04.2022;09:45:00;912;1.7;34
23.04.2022;09:55:00;954;1.9;34
23.04.2022;10:05:00;783;2.0;34
23.04.2022;10:15:00;809;2.1;34
23.04.2022;10:25:00;1108;2.3;34
23.04.2022;10:35:00;1020;2.5;34
23.04.2022;10:45:00;888;2.6;34
23.04.2022;10:55:00;1138;2.8;34
23.04.2022;11:05:00;1233;3.0;35
23.04.2022;11:15:00;1423;3.2;35
23.04.2022;11:25:00;1592;3.5;35
23.04.2022;11:35:00;1115;3.7;35
23.04.2022;11:45:00;1126;3.9;35
23.04.2022;11:55:00;1132;4.1;35
23.04.2022;12:05:00;1102;4.3;35
23.04.2022;12:15:00;1266;4.4;35
23.04.2022;12:25:00;1831;4.7;35
23.04.2022;12:35:00;1541;5.0;35
23.04.2022;12:45:00;1546;5.3;35
23.04.2022;12:55:00;1533;5.5;35
23.04.2022;13:05:00;1998;5.8;36
23.04.2022;13:15:00;1550;6.1;36
23.04.2022;13:25:00;2075;6.4;36
23.04.2022;13:35:00;2787;6.8;37
23.04.2022;13:45:00;2625;7.2;37
23.04.2022;13:55:00;2552;7.6;38
23.04.2022;14:05:00;2041;8.0;38
23.04.2022;14:15:00;2019;8.3;38
23.04.2022;14:25:00;2667;8.7;38
23.04.2022;14:35:00;3376;9.3;39
23.04.2022;14:45:00;3676;9.9;40
23.04.2022;14:55:00;3350;10.4;41
23.04.2022;15:05:00;3321;10.9;41
23.04.2022;15:15:00;1880;11.2;40
23.04.2022;15:25:00;1684;11.6;39
23.04.2022;15:35:00;1277;11.8;38
23.04.2022;15:45:00;2502;12.1;39
23.04.2022;15:55:00;2997;12.6;39
23.04.2022;16:05:00;3122;13.1;41
23.04.2022;16:15:00;1505;13.4;39
23.04.2022;16:25:00;1865;13.7;39
23.04.2022;16:35:00;1720;14.0;39
23.04.2022;16:45:00;1667;14.3;38
23.04.2022;16:55:00;1595;14.5;38
23.04.2022;17:05:00;1561;14.8;38
23.04.2022;17:15:00;1953;15.1;38
23.04.2022;17:25:00;1881;15.4;38
23.04.2022;17:35:00;1494;15.7;38
23.04.2022;17:45:00;1359;15.9;37
23.04.2022;17:55:00;1178;16.1;37
23.04.2022;18:05:00;1223;16.3;37
23.04.2022;18:15:00;1069;16.5;37
23.04.2022;18:25:00;1071;16.7;37
23.04.2022;18:35:00;837;16.8;36
23.04.2022;18:45:00;862;17.0;36
23.04.2022;18:55:00;993;17.1;36
23.04.2022;19:05:00;681;17.2;36
23.04.2022;19:15:00;666;17.3;36
23.04.2022;19:25:00;664;17.5;36
23.04.2022;19:35:00;415;17.5;36
23.04.2022;19:45:00;307;17.6;36
23.04.2022;19:55:00;210;17.6;36
23.04.2022;20:05:00;186;17.7;36
23.04.2022;20:15:00;138;17.7;36
23.04.2022;20:25:00;104;17.7;35
23.04.2022;20:35:00;79;17.7;35
24.04.2022;06:45:00;109;0;28
24.04.2022;06:55:00;186;0;29
24.04.2022;07:05:00;297;0;30
24.04.2022;07:15:00;463;0.1;31
24.04.2022;07:25:00;497;0.2;31
24.04.2022;07:35:00;526;0.3;31
24.04.2022;07:45:00;633;0.4;32
24.04.2022;07:55:00;732;0.5;32
