Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.04.2022;08:05:00;737;0.6;32
24.04.2022;08:15:00;743;0.7;32
24.04.2022;08:25:00;834;0.9;33
24.04.2022;08:35:00;973;1.0;33
24.04.2022;08:45:00;1047;1.2;33
24.04.2022;08:55:00;1184;1.4;33
24.04.2022;09:05:00;1467;1.6;33
24.04.2022;09:15:00;1412;1.8;34
24.04.2022;09:25:00;1362;2.1;34
24.04.2022;09:35:00;1484;2.3;34
24.04.2022;09:45:00;1606;2.6;34
24.04.2022;09:55:00;1692;2.8;34
24.04.2022;10:05:00;2033;3.2;35
24.04.2022;10:15:00;2322;3.5;35
24.04.2022;10:25:00;2537;3.9;36
24.04.2022;10:35:00;2498;4.4;37
24.04.2022;10:45:00;2612;4.8;37
24.04.2022;10:55:00;2733;5.2;38
24.04.2022;11:05:00;2932;5.7;38
24.04.2022;11:15:00;3029;6.2;39
24.04.2022;11:25:00;2822;6.7;39
24.04.2022;11:35:00;2568;7.1;39
24.04.2022;11:45:00;2238;7.5;39
24.04.2022;11:55:00;2210;7.9;39
24.04.2022;12:05:00;1825;8.2;38
24.04.2022;12:15:00;2809;8.6;38
24.04.2022;12:25:00;3160;9.1;39
24.04.2022;12:35:00;2900;9.6;40
24.04.2022;12:45:00;2683;10.0;40
24.04.2022;12:55:00;2379;10.4;40
24.04.2022;13:05:00;2332;10.8;39
24.04.2022;13:15:00;2591;11.3;40
24.04.2022;13:25:00;2473;11.7;40
24.04.2022;13:35:00;2271;12.1;40
24.04.2022;13:45:00;2449;12.4;39
24.04.2022;13:55:00;3375;12.9;40
24.04.2022;14:05:00;2462;13.4;40
24.04.2022;14:15:00;1926;13.8;40
24.04.2022;14:25:00;1757;14.0;39
24.04.2022;14:35:00;2053;14.4;39
24.04.2022;14:45:00;1966;14.7;39
24.04.2022;14:55:00;1562;15.0;38
24.04.2022;15:05:00;1748;15.3;38
24.04.2022;15:15:00;1579;15.5;38
24.04.2022;15:25:00;1843;15.8;38
24.04.2022;15:35:00;1210;16.1;38
24.04.2022;15:45:00;2053;16.4;38
24.04.2022;15:55:00;1675;16.7;38
24.04.2022;16:05:00;1089;16.9;37
24.04.2022;16:15:00;1440;17.1;37
24.04.2022;16:25:00;2145;17.4;37
24.04.2022;16:35:00;2109;17.8;38
24.04.2022;16:45:00;1593;18.0;37
24.04.2022;16:55:00;1120;18.2;37
24.04.2022;17:05:00;1505;18.5;37
24.04.2022;17:15:00;1852;18.8;37
24.04.2022;17:25:00;1579;19.0;37
24.04.2022;17:35:00;1316;19.3;37
24.04.2022;17:45:00;1155;19.4;36
24.04.2022;17:55:00;765;19.6;36
24.04.2022;18:05:00;320;19.6;36
24.04.2022;18:15:00;599;19.7;36
24.04.2022;18:25:00;679;19.8;36
24.04.2022;18:35:00;394;19.9;36
24.04.2022;18:45:00;318;20.0;36
24.04.2022;18:55:00;401;20.0;36
24.04.2022;19:05:00;372;20.1;36
24.04.2022;19:15:00;364;20.2;35
24.04.2022;19:25:00;262;20.2;35
24.04.2022;19:35:00;189;20.2;35
24.04.2022;19:45:00;202;20.3;35
24.04.2022;19:55:00;156;20.3;35
24.04.2022;20:05:00;121;20.3;35
24.04.2022;20:15:00;97;20.3;35
25.04.2022;06:25:00;77;0;26
25.04.2022;06:35:00;166;0;28
25.04.2022;06:45:00;183;0;29
25.04.2022;06:55:00;199;0;30
25.04.2022;07:05:00;187;0.1;31
25.04.2022;07:15:00;221;0.1;31
25.04.2022;07:25:00;233;0.1;31
25.04.2022;07:35:00;514;0.2;31
25.04.2022;07:45:00;319;0.3;32
25.04.2022;07:55:00;721;0.4;32
25.04.2022;08:05:00;837;0.5;32
25.04.2022;08:15:00;452;0.6;32
25.04.2022;08:25:00;1233;0.7;33
25.04.2022;08:35:00;799;0.9;33
25.04.2022;08:45:00;1564;1.1;33
25.04.2022;08:55:00;1306;1.3;33
25.04.2022;09:05:00;1595;1.6;33
25.04.2022;09:15:00;1176;1.8;33
25.04.2022;09:25:00;1138;2.0;34
25.04.2022;09:35:00;1347;2.2;34
25.04.2022;09:45:00;1299;2.4;34
25.04.2022;09:55:00;1834;2.7;34
25.04.2022;10:05:00;1803;3.0;34
25.04.2022;10:15:00;2471;3.4;35
25.04.2022;10:25:00;4308;4.1;37
25.04.2022;10:35:00;3340;4.7;39
25.04.2022;10:45:00;5072;5.6;42
25.04.2022;10:55:00;4622;6.4;44
25.04.2022;11:05:00;4063;7.3;45
25.04.2022;11:15:00;3818;8.0;44
25.04.2022;11:25:00;3525;8.5;44
25.04.2022;11:35:00;8149;9.7;47
25.04.2022;11:45:00;4039;10.6;43
25.04.2022;11:55:00;7711;11.6;46
25.04.2022;12:05:00;5412;12.7;43
25.04.2022;12:15:00;2692;13.2;42
25.04.2022;12:25:00;3361;13.7;42
25.04.2022;12:35:00;2247;14.1;42
25.04.2022;12:45:00;2032;14.5;41
25.04.2022;12:55:00;2692;14.9;41
25.04.2022;13:05:00;3198;15.4;41
25.04.2022;13:15:00;2843;15.9;42
25.04.2022;13:25:00;2816;16.3;42
25.04.2022;13:35:00;2997;16.8;42
25.04.2022;13:45:00;3029;17.3;42
25.04.2022;13:55:00;3789;17.9;43
25.04.2022;14:05:00;3358;18.5;43
25.04.2022;14:15:00;3565;19.1;43
25.04.2022;14:25:00;4403;19.7;43
25.04.2022;14:35:00;3792;20.4;45
25.04.2022;14:45:00;3627;21.0;45
25.04.2022;14:55:00;2071;21.5;44
25.04.2022;15:05:00;2189;21.9;43
25.04.2022;15:15:00;866;22.1;41
25.04.2022;15:25:00;1240;22.3;40
25.04.2022;15:35:00;1865;22.5;40
25.04.2022;15:45:00;2075;22.9;40
25.04.2022;15:55:00;5260;23.6;41
25.04.2022;16:05:00;5572;24.6;46
25.04.2022;16:15:00;5361;25.3;45
25.04.2022;16:25:00;2192;25.9;45
25.04.2022;16:35:00;3976;26.4;45
25.04.2022;16:45:00;4744;27.2;46
25.04.2022;16:55:00;3993;27.8;45
25.04.2022;17:05:00;4599;28.6;47
25.04.2022;17:15:00;2751;29.2;46
25.04.2022;17:25:00;3620;29.9;46
25.04.2022;17:35:00;1199;30.1;44
25.04.2022;17:45:00;1340;30.4;42
25.04.2022;17:55:00;1476;30.6;41
25.04.2022;18:05:00;1938;30.9;41
25.04.2022;18:15:00;933;31.1;40
25.04.2022;18:25:00;1111;31.3;39
25.04.2022;18:35:00;989;31.4;38
25.04.2022;18:45:00;871;31.6;38
25.04.2022;18:55:00;497;31.7;38
25.04.2022;19:05:00;451;31.7;37
25.04.2022;19:15:00;473;31.8;37
25.04.2022;19:25:00;425;31.9;37
25.04.2022;19:35:00;181;31.9;37
25.04.2022;19:45:00;20;32.0;36
26.04.2022;06:45:00;140;0;29
26.04.2022;06:55:00;243;0;30
26.04.2022;07:05:00;274;0;30
26.04.2022;07:15:00;220;0.1;30
26.04.2022;07:25:00;112;0.1;31
26.04.2022;07:35:00;238;0.1;31
26.04.2022;07:45:00;271;0.2;31
26.04.2022;07:55:00;127;0.2;32
26.04.2022;08:05:00;296;0.3;32
26.04.2022;08:15:00;200;0.3;32
26.04.2022;08:25:00;163;0.3;32
26.04.2022;08:35:00;361;0.4;32
26.04.2022;08:45:00;154;0.4;32
26.04.2022;08:55:00;156;0.4;32
26.04.2022;09:05:00;234;0.5;33
26.04.2022;09:15:00;227;0.5;33
26.04.2022;09:25:00;461;0.6;33
26.04.2022;09:35:00;375;0.6;33
26.04.2022;09:45:00;400;0.7;33
26.04.2022;09:55:00;490;0.8;33
26.04.2022;10:05:00;412;0.9;33
26.04.2022;10:15:00;542;0.9;33
26.04.2022;10:25:00;895;1.1;33
26.04.2022;10:35:00;1021;1.2;33
26.04.2022;10:45:00;1571;1.5;33
26.04.2022;10:55:00;905;1.6;33
26.04.2022;11:05:00;1397;1.8;34
26.04.2022;11:15:00;1300;2.0;34
26.04.2022;11:25:00;1607;2.3;34
26.04.2022;11:35:00;1524;2.5;34
26.04.2022;11:45:00;2109;2.8;34
26.04.2022;11:55:00;3088;3.3;35
26.04.2022;12:05:00;2572;3.7;36
26.04.2022;12:15:00;4412;4.4;38
26.04.2022;12:25:00;4699;5.2;40
26.04.2022;12:35:00;3867;5.9;41
26.04.2022;12:45:00;4922;6.6;42
26.04.2022;12:55:00;4169;7.3;43
26.04.2022;13:05:00;5755;8.4;47
26.04.2022;13:15:00;8341;9.4;47
26.04.2022;13:25:00;7874;10.8;46
26.04.2022;13:35:00;7740;12.0;44
26.04.2022;13:45:00;7863;13.3;46
26.04.2022;13:55:00;7957;14.6;47
26.04.2022;14:05:00;7296;15.9;44
26.04.2022;14:15:00;7076;17.1;44
26.04.2022;14:25:00;7854;18.4;47
26.04.2022;14:35:00;7724;19.7;46
26.04.2022;14:45:00;7640;21.0;44
26.04.2022;14:55:00;7569;22.2;46
26.04.2022;15:05:00;6561;23.4;46
26.04.2022;15:15:00;7883;24.7;44
26.04.2022;15:25:00;8100;26.0;46
26.04.2022;15:35:00;4773;27.1;45
26.04.2022;15:45:00;1637;27.4;44
26.04.2022;15:55:00;762;27.6;42
26.04.2022;16:05:00;1319;27.8;41
26.04.2022;16:15:00;605;27.9;40
26.04.2022;16:25:00;2262;28.3;40
26.04.2022;16:35:00;2966;28.6;40
26.04.2022;16:45:00;2972;29.3;42
26.04.2022;16:55:00;2443;29.7;42
26.04.2022;17:05:00;795;29.9;40
26.04.2022;17:15:00;417;30.0;39
26.04.2022;17:25:00;719;30.0;38
26.04.2022;17:35:00;2891;30.4;39
26.04.2022;17:45:00;1260;30.7;39
26.04.2022;17:55:00;1133;30.9;38
26.04.2022;18:05:00;551;31.0;37
26.04.2022;18:15:00;1111;31.2;37
26.04.2022;18:25:00;2139;31.6;38
26.04.2022;18:35:00;1421;31.8;38
26.04.2022;18:45:00;993;32.0;37
26.04.2022;18:55:00;793;32.1;37
26.04.2022;19:05:00;758;32.2;37
26.04.2022;19:15:00;685;32.4;36
26.04.2022;19:25:00;543;32.5;36
26.04.2022;19:35:00;477;32.5;36
26.04.2022;19:45:00;431;32.6;36
26.04.2022;19:55:00;317;32.7;36
26.04.2022;20:05:00;187;32.7;36
26.04.2022;20:15:00;145;32.7;36
26.04.2022;20:25:00;113;32.8;35
26.04.2022;20:35:00;94;32.8;35
27.04.2022;06:30:00;50;0;28
27.04.2022;06:40:00;157;0;29
27.04.2022;06:50:00;227;0;30
27.04.2022;07:00:00;297;0.1;30
27.04.2022;07:10:00;406;0.1;31
27.04.2022;07:20:00;505;0.2;31
27.04.2022;07:30:00;742;0.3;31
27.04.2022;07:40:00;825;0.4;31
27.04.2022;07:50:00;885;0.6;32
27.04.2022;08:00:00;1017;0.7;32
27.04.2022;08:10:00;1418;1.0;32
27.04.2022;08:20:00;1665;1.2;32
27.04.2022;08:30:00;1911;1.5;33
27.04.2022;08:40:00;2195;1.9;33
27.04.2022;08:50:00;2521;2.3;34
27.04.2022;09:00:00;2843;2.7;35
27.04.2022;09:10:00;3213;3.3;36
27.04.2022;09:20:00;3023;3.8;37
27.04.2022;09:30:00;4158;4.4;38
27.04.2022;09:40:00;4088;5.0;39
27.04.2022;09:50:00;4341;5.8;41
27.04.2022;10:00:00;4430;6.5;42
27.04.2022;10:10:00;4745;7.3;43
27.04.2022;10:20:00;5228;8.2;45
27.04.2022;10:30:00;5692;9.1;46
27.04.2022;10:40:00;5905;10.1;48
27.04.2022;10:50:00;5714;11.0;48
27.04.2022;11:00:00;2889;11.7;42
27.04.2022;11:10:00;3885;12.5;44
27.04.2022;11:20:00;4796;13.1;44
27.04.2022;11:30:00;3487;13.9;45
27.04.2022;11:40:00;6330;14.7;46
27.04.2022;11:50:00;6039;15.9;44
27.04.2022;12:00:00;6798;16.8;47
27.04.2022;12:10:00;6857;17.7;47
27.04.2022;12:20:00;4814;18.8;44
27.04.2022;12:30:00;8075;19.8;47
27.04.2022;12:40:00;3339;20.6;43
27.04.2022;12:50:00;6574;21.7;46
27.04.2022;13:00:00;8321;22.7;47
27.04.2022;13:10:00;8365;24.0;45
27.04.2022;13:20:00;5410;25.1;44
27.04.2022;13:30:00;8872;26.4;47
27.04.2022;13:40:00;7515;27.6;47
27.04.2022;13:50:00;7743;28.8;44
27.04.2022;14:00:00;7776;30.1;46
27.04.2022;14:10:00;7947;31.4;47
27.04.2022;14:20:00;5436;32.5;44
27.04.2022;14:30:00;7830;33.6;47
27.04.2022;14:40:00;7722;34.8;45
27.04.2022;14:50:00;7655;36.1;44
27.04.2022;15:00:00;4547;37.0;47
27.04.2022;15:10:00;6995;38.2;44
27.04.2022;15:20:00;7307;39.4;47
27.04.2022;15:30:00;7060;40.4;45
27.04.2022;15:40:00;6807;41.5;45
27.04.2022;15:50:00;6793;42.6;46
27.04.2022;16:00:00;6506;43.7;44
27.04.2022;16:10:00;6128;44.7;47
27.04.2022;16:20:00;5869;45.7;44
27.04.2022;16:30:00;5486;46.6;46
27.04.2022;16:40:00;5019;47.5;48
27.04.2022;16:50:00;4671;48.2;44
27.04.2022;17:00:00;4365;49.0;45
27.04.2022;17:10:00;4134;49.7;46
27.04.2022;17:20:00;3918;50.3;47
27.04.2022;17:30:00;3724;50.9;47
27.04.2022;17:40:00;3481;51.5;47
27.04.2022;17:50:00;3252;52.1;47
27.04.2022;18:00:00;3019;52.6;46
27.04.2022;18:10:00;2752;53.0;45
27.04.2022;18:20:00;2446;53.5;44
27.04.2022;18:30:00;2029;53.8;44
27.04.2022;18:40:00;1676;54.1;43
27.04.2022;18:50:00;1391;54.4;42
27.04.2022;19:00:00;1140;54.5;41
27.04.2022;19:10:00;902;54.7;40
27.04.2022;19:20:00;644;54.8;39
27.04.2022;19:30:00;453;54.9;39
27.04.2022;19:40:00;285;54.9;38
27.04.2022;19:50:00;234;55.0;38
27.04.2022;20:00:00;227;55.0;38
27.04.2022;20:10:00;188;55.1;37
27.04.2022;20:20:00;151;55.1;37
27.04.2022;20:30:00;0;55.1;37
28.04.2022;06:25:00;99;0;28
28.04.2022;06:35:00;175;0;29
28.04.2022;06:45:00;222;0;30
28.04.2022;06:55:00;268;0.1;30
28.04.2022;07:05:00;314;0.1;31
28.04.2022;07:15:00;358;0.2;31
28.04.2022;07:25:00;415;0.2;31
28.04.2022;07:35:00;476;0.3;32
28.04.2022;07:45:00;557;0.4;32
28.04.2022;07:55:00;804;0.5;32
28.04.2022;08:05:00;1333;0.7;32
28.04.2022;08:15:00;1601;1.0;32
28.04.2022;08:25:00;1876;1.3;33
28.04.2022;08:35:00;2162;1.6;33
28.04.2022;08:45:00;2482;2.0;34
28.04.2022;08:55:00;2835;2.5;35
28.04.2022;09:05:00;3187;3.0;36
28.04.2022;09:15:00;3566;3.6;37
28.04.2022;09:25:00;3836;4.2;39
28.04.2022;09:35:00;4148;4.8;40
28.04.2022;09:45:00;4454;5.6;41
28.04.2022;09:55:00;4732;6.3;42
28.04.2022;10:05:00;5005;7.1;44
28.04.2022;10:15:00;5217;8.0;45
28.04.2022;10:25:00;5447;8.9;46
28.04.2022;10:35:00;5687;9.8;47
28.04.2022;10:45:00;5878;10.8;47
28.04.2022;10:55:00;6069;11.8;44
28.04.2022;11:05:00;6283;12.8;48
28.04.2022;11:15:00;6401;13.8;44
28.04.2022;11:25:00;6566;14.9;47
28.04.2022;11:35:00;6709;16.0;44
28.04.2022;11:45:00;6883;17.1;47
28.04.2022;11:55:00;7083;18.3;45
28.04.2022;12:05:00;7147;19.5;44
28.04.2022;12:15:00;7204;20.7;47
28.04.2022;12:25:00;7322;21.9;44
28.04.2022;12:35:00;7393;23.1;45
28.04.2022;12:45:00;7413;24.3;47
28.04.2022;12:55:00;7536;25.5;44
28.04.2022;13:05:00;7587;26.8;45
28.04.2022;13:15:00;7616;28.0;47
28.04.2022;13:25:00;7618;29.3;45
28.04.2022;13:35:00;7562;30.6;44
28.04.2022;13:45:00;7625;31.8;47
28.04.2022;13:55:00;7606;33.1;46
28.04.2022;14:05:00;7513;34.3;44
28.04.2022;14:15:00;7457;35.5;45
28.04.2022;14:25:00;7495;36.8;47
28.04.2022;14:35:00;7397;38.0;45
28.04.2022;14:45:00;7343;39.2;44
28.04.2022;14:55:00;7221;40.4;47
28.04.2022;15:05:00;7153;41.6;45
28.04.2022;15:15:00;7036;42.8;45
28.04.2022;15:25:00;6936;43.9;47
28.04.2022;15:35:00;6810;45.0;44
28.04.2022;15:45:00;6635;46.1;47
28.04.2022;15:55:00;6528;47.2;45
28.04.2022;16:05:00;6300;48.3;45
28.04.2022;16:15:00;6022;49.3;46
28.04.2022;16:25:00;5695;50.2;46
28.04.2022;16:35:00;5259;51.1;45
28.04.2022;16:45:00;4830;51.9;47
28.04.2022;16:55:00;4539;52.7;49
28.04.2022;17:05:00;4317;53.4;44
28.04.2022;17:15:00;4089;54.1;45
28.04.2022;17:25:00;3890;54.8;46
28.04.2022;17:35:00;3664;55.4;47
28.04.2022;17:45:00;3429;55.9;47
28.04.2022;17:55:00;3195;56.5;46
28.04.2022;18:05:00;2937;57.0;46
28.04.2022;18:15:00;2671;57.4;45
28.04.2022;18:25:00;2342;57.8;44
28.04.2022;18:35:00;1933;58.2;43
28.04.2022;18:45:00;1563;58.4;42
28.04.2022;18:55:00;1301;58.7;41
28.04.2022;19:05:00;1078;58.9;40
28.04.2022;19:15:00;797;59.0;40
28.04.2022;19:25:00;556;59.1;39
28.04.2022;19:35:00;385;59.2;39
28.04.2022;19:45:00;240;59.2;38
28.04.2022;19:55:00;212;59.2;38
28.04.2022;20:05:00;203;59.3;38
28.04.2022;20:15:00;166;59.3;37
28.04.2022;20:25:00;25;59.3;37
28.04.2022;20:35:00;0;59.3;37
28.04.2022;20:45:00;0;59.3;0
29.04.2022;06:20:00;137;0;28
29.04.2022;06:30:00;222;0;29
29.04.2022;06:40:00;319;0;30
29.04.2022;06:50:00;350;0.1;30
29.04.2022;07:00:00;360;0.2;31
29.04.2022;07:10:00;470;0.2;31
29.04.2022;07:20:00;599;0.3;31
29.04.2022;07:30:00;704;0.4;32
29.04.2022;07:40:00;812;0.6;32
29.04.2022;07:50:00;958;0.7;32
29.04.2022;08:00:00;1164;0.9;32
29.04.2022;08:10:00;1066;1.1;32
29.04.2022;08:20:00;1325;1.3;33
29.04.2022;08:30:00;1401;1.5;33
29.04.2022;08:40:00;1900;1.8;33
29.04.2022;08:50:00;1797;2.1;33
29.04.2022;09:00:00;2471;2.5;34
29.04.2022;09:10:00;2991;2.9;35
29.04.2022;09:20:00;3009;3.4;36
29.04.2022;09:30:00;3486;4.0;37
29.04.2022;09:40:00;4079;4.6;39
29.04.2022;09:50:00;3053;5.2;39
29.04.2022;10:00:00;4296;5.8;40
29.04.2022;10:10:00;4108;6.5;42
29.04.2022;10:20:00;4180;7.2;42
29.04.2022;10:30:00;3517;7.8;42
29.04.2022;10:40:00;5420;8.6;44
29.04.2022;10:50:00;5438;9.5;46
29.04.2022;11:00:00;6001;10.5;48
29.04.2022;11:10:00;5265;11.3;48
29.04.2022;11:20:00;6911;12.4;44
29.04.2022;11:30:00;5685;13.4;46
29.04.2022;11:40:00;4575;14.2;47
29.04.2022;11:50:00;5055;15.0;47
29.04.2022;12:00:00;6456;16.0;44
29.04.2022;12:10:00;6782;17.1;47
29.04.2022;12:20:00;6617;18.2;44
29.04.2022;12:30:00;6914;19.3;47
29.04.2022;12:40:00;6772;20.4;44
29.04.2022;12:50:00;5823;21.4;48
29.04.2022;13:00:00;5667;22.3;44
29.04.2022;13:10:00;5287;23.3;47
29.04.2022;13:20:00;5167;24.1;48
29.04.2022;13:30:00;7201;25.2;44
29.04.2022;13:40:00;5915;26.3;47
29.04.2022;13:50:00;4947;27.1;44
29.04.2022;14:00:00;5748;28.1;48
29.04.2022;14:10:00;6617;29.2;44
29.04.2022;14:20:00;7591;30.4;46
29.04.2022;14:30:00;7507;31.7;47
29.04.2022;14:40:00;7294;32.9;44
29.04.2022;14:50:00;5297;33.9;48
29.04.2022;15:00:00;6115;35.0;44
29.04.2022;15:10:00;5608;35.9;47
29.04.2022;15:20:00;4834;36.7;47
29.04.2022;15:30:00;5236;37.5;44
29.04.2022;15:40:00;4380;38.4;47
29.04.2022;15:50:00;4689;39.1;47
29.04.2022;16:00:00;2935;39.7;44
29.04.2022;16:10:00;5572;40.5;44
29.04.2022;16:20:00;6249;41.5;48
29.04.2022;16:30:00;4020;42.3;44
29.04.2022;16:40:00;2430;42.7;43
29.04.2022;16:50:00;1783;43.0;42
29.04.2022;17:00:00;2057;43.3;42
29.04.2022;17:10:00;2781;43.8;42
29.04.2022;17:20:00;2862;44.2;43
29.04.2022;17:30:00;2859;44.7;43
29.04.2022;17:40:00;2058;45.1;42
29.04.2022;17:50:00;2343;45.5;42
29.04.2022;18:00:00;1838;45.8;41
29.04.2022;18:10:00;1360;46.1;40
29.04.2022;18:20:00;1192;46.3;40
29.04.2022;18:30:00;1220;46.5;39
29.04.2022;18:40:00;1145;46.7;39
29.04.2022;18:50:00;1032;46.8;38
29.04.2022;19:00:00;942;47.0;38
29.04.2022;19:10:00;885;47.1;38
29.04.2022;19:20:00;731;47.3;37
29.04.2022;19:30:00;507;47.4;37
29.04.2022;19:40:00;319;47.4;37
29.04.2022;19:50:00;245;47.5;37
29.04.2022;20:00:00;202;47.5;37
29.04.2022;20:10:00;152;47.5;36
29.04.2022;20:20:00;116;47.5;36
29.04.2022;20:30:00;99;47.6;36
30.04.2022;06:55:00;128;0;29
30.04.2022;07:05:00;129;0;30
30.04.2022;07:15:00;205;0;31
30.04.2022;07:25:00;317;0.1;31
30.04.2022;07:35:00;317;0.1;31
30.04.2022;07:45:00;347;0.2;32
30.04.2022;07:55:00;374;0.2;32
30.04.2022;08:05:00;498;0.3;32
30.04.2022;08:15:00;505;0.4;32
30.04.2022;08:25:00;545;0.5;33
30.04.2022;08:35:00;914;0.6;33
30.04.2022;08:45:00;542;0.7;33
30.04.2022;08:55:00;581;0.8;33
30.04.2022;09:05:00;820;0.9;33
30.04.2022;09:15:00;1177;1.1;33
30.04.2022;09:25:00;1424;1.4;34
30.04.2022;09:35:00;1919;1.6;34
30.04.2022;09:45:00;2407;2.0;34
30.04.2022;09:55:00;2262;2.4;35
30.04.2022;10:05:00;2654;2.8;36
30.04.2022;10:15:00;3874;3.4;37
30.04.2022;10:25:00;3974;4.1;39
30.04.2022;10:35:00;3891;4.7;40
30.04.2022;10:45:00;3320;5.3;41
30.04.2022;10:55:00;2285;5.7;40
30.04.2022;11:05:00;2283;6.1;40
30.04.2022;11:15:00;3023;6.5;39
30.04.2022;11:25:00;3820;7.1;40
30.04.2022;11:35:00;4244;7.9;43
30.04.2022;11:45:00;2303;8.3;41
30.04.2022;11:55:00;1865;8.6;40
30.04.2022;12:05:00;1900;9.0;40
30.04.2022;12:15:00;1947;9.3;39
30.04.2022;12:25:00;2609;9.6;39
30.04.2022;12:35:00;5666;10.4;41
30.04.2022;12:45:00;3319;11.0;42
30.04.2022;12:55:00;3371;11.5;42
30.04.2022;13:05:00;5167;12.2;43
30.04.2022;13:15:00;5511;13.0;45
30.04.2022;13:25:00;4459;13.7;46
30.04.2022;13:35:00;3131;14.3;45
30.04.2022;13:45:00;3804;14.9;45
30.04.2022;13:55:00;6754;15.8;47
30.04.2022;14:05:00;3510;16.5;43
30.04.2022;14:15:00;2393;17.0;43
30.04.2022;14:25:00;1975;17.3;42
30.04.2022;14:35:00;2076;17.7;41
30.04.2022;14:45:00;2819;18.1;41
30.04.2022;14:55:00;2533;18.5;41
30.04.2022;15:05:00;2224;18.9;41
30.04.2022;15:15:00;2473;19.3;41
30.04.2022;15:25:00;3210;19.8;41
30.04.2022;15:35:00;3069;20.3;42
30.04.2022;15:45:00;2386;20.7;41
30.04.2022;15:55:00;1697;21.0;40
30.04.2022;16:05:00;1605;21.3;40
30.04.2022;16:15:00;1962;21.6;40
30.04.2022;16:25:00;2110;21.9;40
30.04.2022;16:35:00;2190;22.3;40
30.04.2022;16:45:00;2538;22.7;40
30.04.2022;16:55:00;3317;23.2;40
30.04.2022;17:05:00;2905;23.7;41
30.04.2022;17:15:00;2560;24.2;41
30.04.2022;17:25:00;1560;24.5;40
30.04.2022;17:35:00;1239;24.7;39
30.04.2022;17:45:00;992;24.9;38
30.04.2022;17:55:00;557;25.0;38
30.04.2022;18:05:00;353;25.1;37
30.04.2022;18:15:00;194;25.1;37
30.04.2022;18:25:00;171;25.1;37
30.04.2022;18:35:00;227;25.2;37
30.04.2022;18:45:00;233;25.2;37
30.04.2022;18:55:00;209;25.2;36
30.04.2022;19:05:00;163;25.3;36
30.04.2022;19:15:00;188;25.3;36
30.04.2022;19:25:00;219;25.3;36
30.04.2022;19:35:00;234;25.4;36
30.04.2022;19:45:00;237;25.4;36
30.04.2022;19:55:00;236;25.5;36
30.04.2022;20:05:00;233;25.5;36
30.04.2022;20:15:00;209;25.5;35
30.04.2022;20:25:00;143;25.6;35
30.04.2022;20:35:00;91;25.6;35
01.05.2022;06:35:00;133;0;29
01.05.2022;06:45:00;169;0;30
01.05.2022;06:55:00;169;0;30
01.05.2022;07:05:00;261;0.1;31
01.05.2022;07:15:00;318;0.1;31
01.05.2022;07:25:00;484;0.2;31
01.05.2022;07:35:00;586;0.3;32
01.05.2022;07:45:00;714;0.4;32
01.05.2022;07:55:00;696;0.5;32
01.05.2022;08:05:00;732;0.6;33
01.05.2022;08:15:00;1192;0.8;33
01.05.2022;08:25:00;1540;1.0;33
01.05.2022;08:35:00;1339;1.3;33
01.05.2022;08:45:00;3460;1.8;34
01.05.2022;08:55:00;1573;2.1;35
01.05.2022;09:05:00;1165;2.4;35
01.05.2022;09:15:00;1334;2.6;34
01.05.2022;09:25:00;2076;2.9;35
01.05.2022;09:35:00;1256;3.1;35
01.05.2022;09:45:00;4969;3.6;36
01.05.2022;09:55:00;5198;4.5;40
01.05.2022;10:05:00;5565;5.3;41
01.05.2022;10:15:00;1500;5.8;41
01.05.2022;10:25:00;1531;6.1;39
01.05.2022;10:35:00;1518;6.3;39
01.05.2022;10:45:00;1763;6.6;38
01.05.2022;10:55:00;1204;6.8;38
01.05.2022;11:05:00;1372;7.0;37
01.05.2022;11:15:00;1602;7.3;37
01.05.2022;11:25:00;1918;7.6;37
01.05.2022;11:35:00;5293;8.3;39
01.05.2022;11:45:00;2293;9.1;42
01.05.2022;11:55:00;3379;9.6;41
01.05.2022;12:05:00;7773;10.7;46
01.05.2022;12:15:00;7878;12.0;44
01.05.2022;12:25:00;5915;13.2;46
01.05.2022;12:35:00;5401;14.1;45
01.05.2022;12:45:00;6747;15.4;44
01.05.2022;12:55:00;7727;16.7;47
01.05.2022;13:05:00;8050;18.0;45
01.05.2022;13:15:00;7760;19.3;44
01.05.2022;13:25:00;2228;19.9;44
01.05.2022;13:35:00;3957;20.7;47
01.05.2022;13:45:00;5609;21.8;44
01.05.2022;13:55:00;8455;22.8;45
01.05.2022;14:05:00;8075;24.1;44
01.05.2022;14:15:00;7570;25.4;45
01.05.2022;14:25:00;7808;26.7;47
01.05.2022;14:35:00;2602;27.5;42
01.05.2022;14:45:00;2838;28.4;45
01.05.2022;14:55:00;7818;29.7;44
01.05.2022;15:05:00;7857;31.0;47
01.05.2022;15:15:00;8038;32.3;46
01.05.2022;15:25:00;2045;33.0;42
01.05.2022;15:35:00;7165;34.1;47
01.05.2022;15:45:00;6910;35.2;44
01.05.2022;15:55:00;6468;36.3;48
01.05.2022;16:05:00;2254;37.0;43
01.05.2022;16:15:00;7016;37.9;46
01.05.2022;16:25:00;3357;38.7;43
01.05.2022;16:35:00;5435;39.7;46
01.05.2022;16:45:00;4994;40.5;48
01.05.2022;16:55:00;4598;41.3;45
01.05.2022;17:05:00;4355;42.0;44
01.05.2022;17:15:00;4134;42.7;46
01.05.2022;17:25:00;3987;43.4;47
01.05.2022;17:35:00;3660;44.0;47
01.05.2022;17:45:00;3428;44.5;47
01.05.2022;17:55:00;3302;45.1;47
01.05.2022;18:05:00;2938;45.6;46
01.05.2022;18:15:00;2671;46.0;45
01.05.2022;18:25:00;2326;46.4;44
01.05.2022;18:35:00;1966;46.7;43
01.05.2022;18:45:00;1582;47.0;43
01.05.2022;18:55:00;1299;47.2;42
01.05.2022;19:05:00;1096;47.4;41
01.05.2022;19:15:00;852;47.6;40
01.05.2022;19:25:00;614;47.7;39
01.05.2022;19:35:00;439;47.8;39
01.05.2022;19:45:00;271;47.8;39
01.05.2022;19:55:00;232;47.9;38
01.05.2022;20:05:00;222;47.9;38
01.05.2022;20:15:00;184;47.9;38
01.05.2022;20:25:00;144;48.0;37
01.05.2022;20:35:00;114;48.0;37
01.05.2022;20:45:00;93;48.0;37
01.05.2022;20:55:00;90;48.0;37
02.05.2022;06:20:00;104;0;28
02.05.2022;06:30:00;182;0;29
02.05.2022;06:40:00;235;0;30
02.05.2022;06:50:00;283;0.1;31
02.05.2022;07:00:00;339;0.1;31
02.05.2022;07:10:00;397;0.2;31
02.05.2022;07:20:00;459;0.3;32
02.05.2022;07:30:00;539;0.3;32
02.05.2022;07:40:00;745;0.5;32
02.05.2022;07:50:00;911;0.6;32
02.05.2022;08:00:00;1296;0.8;32
02.05.2022;08:10:00;1575;1.0;33
02.05.2022;08:20:00;1823;1.3;33
02.05.2022;08:30:00;2072;1.7;33
02.05.2022;08:40:00;2368;2.0;34
02.05.2022;08:50:00;2696;2.5;35
02.05.2022;09:00:00;3071;3.0;36
02.05.2022;09:10:00;3281;3.5;37
02.05.2022;09:20:00;3654;4.1;38
02.05.2022;09:30:00;4038;4.7;39
02.05.2022;09:40:00;3363;5.3;40
02.05.2022;09:50:00;2565;5.8;40
02.05.2022;10:00:00;4852;6.6;42
02.05.2022;10:10:00;5002;7.3;42
02.05.2022;10:20:00;5174;8.2;45
02.05.2022;10:30:00;5487;9.1;46
02.05.2022;10:40:00;5689;10.0;47
02.05.2022;10:50:00;5719;11.0;45
02.05.2022;11:00:00;6142;12.0;46
02.05.2022;11:10:00;6359;13.0;47
02.05.2022;11:20:00;6513;14.1;45
02.05.2022;11:30:00;6669;15.2;47
02.05.2022;11:40:00;6808;16.3;45
02.05.2022;11:50:00;6924;17.4;45
02.05.2022;12:00:00;7000;18.6;47
02.05.2022;12:10:00;7082;19.7;44
02.05.2022;12:20:00;7179;20.9;47
02.05.2022;12:30:00;7262;22.1;45
02.05.2022;12:40:00;7337;23.3;44
02.05.2022;12:50:00;7371;24.5;47
02.05.2022;13:00:00;7418;25.8;45
02.05.2022;13:10:00;7429;27.0;44
02.05.2022;13:20:00;7463;28.2;47
02.05.2022;13:30:00;7510;29.5;46
02.05.2022;13:40:00;7459;30.7;44
02.05.2022;13:50:00;7399;31.9;47
02.05.2022;14:00:00;7467;33.1;46
02.05.2022;14:10:00;7375;34.4;44
02.05.2022;14:20:00;7386;35.6;46
02.05.2022;14:30:00;7176;36.8;46
02.05.2022;14:40:00;7168;38.0;44
02.05.2022;14:50:00;7073;39.1;47
02.05.2022;15:00:00;7066;40.3;46
02.05.2022;15:10:00;7005;41.5;44
02.05.2022;15:20:00;6763;42.6;47
02.05.2022;15:30:00;6571;43.7;44
02.05.2022;15:40:00;6517;44.8;46
02.05.2022;15:50:00;6440;45.8;46
02.05.2022;16:00:00;6209;46.9;44
02.05.2022;16:10:00;5755;47.9;47
02.05.2022;16:20:00;5793;48.8;44
02.05.2022;16:30:00;5462;49.7;46
02.05.2022;16:40:00;4900;50.6;48
02.05.2022;16:50:00;4536;51.3;44
02.05.2022;17:00:00;4195;52.0;45
02.05.2022;17:10:00;4054;52.7;46
02.05.2022;17:20:00;3964;53.4;47
02.05.2022;17:30:00;3732;54.0;47
02.05.2022;17:40:00;3534;54.6;47
02.05.2022;17:50:00;3264;55.2;47
02.05.2022;18:00:00;3002;55.7;46
02.05.2022;18:10:00;2797;56.1;46
02.05.2022;18:20:00;2249;56.5;45
02.05.2022;18:30:00;1385;56.8;43
02.05.2022;18:40:00;1164;57.0;42
02.05.2022;18:50:00;836;57.1;41
02.05.2022;19:00:00;1105;57.3;40
02.05.2022;19:10:00;953;57.4;40
02.05.2022;19:20:00;723;57.6;39
02.05.2022;19:30:00;454;57.7;39
02.05.2022;19:40:00;283;57.7;39
02.05.2022;19:50:00;232;57.7;38
02.05.2022;20:00:00;192;57.8;38
02.05.2022;20:10:00;165;57.8;38
02.05.2022;20:20:00;142;57.8;37
02.05.2022;20:30:00;120;57.9;37
02.05.2022;20:40:00;97;57.9;37
02.05.2022;20:50:00;89;57.9;37
03.05.2022;06:15:00;135;0;28
03.05.2022;06:25:00;198;0;29
03.05.2022;06:35:00;270;0;30
03.05.2022;06:45:00;367;0.1;31
03.05.2022;06:55:00;455;0.2;31
03.05.2022;07:05:00;532;0.2;31
03.05.2022;07:15:00;606;0.3;32
03.05.2022;07:25:00;668;0.5;32
03.05.2022;07:35:00;791;0.6;32
03.05.2022;07:45:00;940;0.7;32
03.05.2022;07:55:00;1236;0.9;33
03.05.2022;08:05:00;1751;1.2;33
03.05.2022;08:15:00;1681;1.5;33
03.05.2022;08:25:00;2052;1.8;33
03.05.2022;08:35:00;1997;2.1;34
03.05.2022;08:45:00;2035;2.4;34
03.05.2022;08:55:00;2144;2.8;35
03.05.2022;09:05:00;2132;3.1;35
03.05.2022;09:15:00;1669;3.4;35
03.05.2022;09:25:00;1510;3.7;35
03.05.2022;09:35:00;1688;3.9;35
03.05.2022;09:45:00;2333;4.3;36
03.05.2022;09:55:00;3611;4.8;37
03.05.2022;10:05:00;3937;5.5;39
03.05.2022;10:15:00;2316;5.9;39
03.05.2022;10:25:00;3471;6.4;39
03.05.2022;10:35:00;2758;7.0;40
03.05.2022;10:45:00;3260;7.4;40
03.05.2022;10:55:00;4222;8.1;41
03.05.2022;11:05:00;5499;9.0;43
03.05.2022;11:15:00;7335;10.2;47
03.05.2022;11:25:00;4618;11.0;43
03.05.2022;11:35:00;5965;12.0;46
03.05.2022;11:45:00;7123;13.2;46
03.05.2022;11:55:00;6445;14.2;45
03.05.2022;12:05:00;7156;15.4;44
03.05.2022;12:15:00;7512;16.7;47
03.05.2022;12:25:00;6620;17.8;45
03.05.2022;12:35:00;6764;18.9;47
03.05.2022;12:45:00;6882;20.0;45
03.05.2022;12:55:00;6845;21.2;45
03.05.2022;13:05:00;4709;22.0;45
03.05.2022;13:15:00;3750;22.6;45
03.05.2022;13:25:00;5367;23.4;47
03.05.2022;13:35:00;6878;24.5;45
03.05.2022;13:45:00;6389;25.5;47
03.05.2022;13:55:00;6797;26.6;44
03.05.2022;14:05:00;7336;27.9;47
03.05.2022;14:15:00;6084;29.0;45
03.05.2022;14:25:00;2108;29.5;45
03.05.2022;14:35:00;4837;30.0;44
03.05.2022;14:45:00;3412;30.7;46
03.05.2022;14:55:00;1726;31.0;44
03.05.2022;15:05:00;1376;31.2;43
03.05.2022;15:15:00;1030;31.4;41
03.05.2022;15:25:00;854;31.6;40
03.05.2022;15:35:00;916;31.7;40
03.05.2022;15:45:00;1212;31.9;39
03.05.2022;15:55:00;1560;32.1;39
03.05.2022;16:05:00;1861;32.4;39
03.05.2022;16:15:00;1753;32.7;39
03.05.2022;16:25:00;1709;33.0;39
03.05.2022;16:35:00;2418;33.4;39
03.05.2022;16:45:00;1716;33.7;39
03.05.2022;16:55:00;1526;33.9;39
03.05.2022;17:05:00;1278;34.2;38
03.05.2022;17:15:00;1085;34.4;38
03.05.2022;17:25:00;1048;34.5;38
03.05.2022;17:35:00;1222;34.7;37
03.05.2022;17:45:00;1048;34.9;37
03.05.2022;17:55:00;967;35.1;37
03.05.2022;18:05:00;1066;35.2;37
03.05.2022;18:15:00;1032;35.4;37
03.05.2022;18:25:00;951;35.6;37
03.05.2022;18:35:00;830;35.7;36
03.05.2022;18:45:00;732;35.8;36
03.05.2022;18:55:00;732;36.0;36
03.05.2022;19:05:00;820;36.1;36
03.05.2022;19:15:00;843;36.2;36
03.05.2022;19:25:00;717;36.4;36
03.05.2022;19:35:00;595;36.5;36
03.05.2022;19:45:00;506;36.5;36
03.05.2022;19:55:00;464;36.6;36
03.05.2022;20:05:00;413;36.7;36
03.05.2022;20:15:00;248;36.7;36
03.05.2022;20:25:00;149;36.8;36
03.05.2022;20:35:00;100;36.8;35
03.05.2022;20:45:00;91;36.8;35
04.05.2022;06:15:00;71;0;27
04.05.2022;06:25:00;198;0;29
04.05.2022;06:35:00;250;0;30
04.05.2022;06:45:00;290;0.1;30
04.05.2022;06:55:00;347;0.1;31
04.05.2022;07:05:00;420;0.2;31
04.05.2022;07:15:00;519;0.3;31
04.05.2022;07:25:00;652;0.4;31
04.05.2022;07:35:00;771;0.5;32
04.05.2022;07:45:00;897;0.6;32
04.05.2022;07:55:00;1032;0.8;32
04.05.2022;08:05:00;1277;1.0;32
04.05.2022;08:15:00;1424;1.2;33
04.05.2022;08:25:00;1468;1.5;33
04.05.2022;08:35:00;1789;1.7;33
04.05.2022;08:45:00;2814;2.2;34
04.05.2022;08:55:00;3344;2.7;35
04.05.2022;09:05:00;3757;3.3;37
04.05.2022;09:15:00;2230;3.6;37
04.05.2022;09:25:00;1504;4.0;36
04.05.2022;09:35:00;1484;4.2;36
04.05.2022;09:45:00;3833;4.7;37
04.05.2022;09:55:00;2417;5.1;37
04.05.2022;10:05:00;4980;5.9;40
04.05.2022;10:15:00;5144;6.7;42
04.05.2022;10:25:00;5353;7.6;44
04.05.2022;10:35:00;5596;8.5;46
04.05.2022;10:45:00;5577;9.5;47
04.05.2022;10:55:00;5958;10.4;47
04.05.2022;11:05:00;5373;11.3;44
04.05.2022;11:15:00;6084;12.3;47
04.05.2022;11:25:00;6569;13.3;46
04.05.2022;11:35:00;6642;14.4;46
04.05.2022;11:45:00;6758;15.5;45
04.05.2022;11:55:00;6919;16.6;46
04.05.2022;12:05:00;7150;17.8;44
04.05.2022;12:15:00;7323;19.0;47
04.05.2022;12:25:00;1864;19.8;43
04.05.2022;12:35:00;8285;21.0;47
04.05.2022;12:45:00;3428;21.6;42
04.05.2022;12:55:00;2452;22.1;43
04.05.2022;13:05:00;3650;22.6;43
04.05.2022;13:15:00;5719;23.5;47
04.05.2022;13:25:00;1975;23.9;44
04.05.2022;13:35:00;2444;24.3;43
04.05.2022;13:45:00;5289;24.9;44
04.05.2022;13:55:00;2070;25.4;44
04.05.2022;14:05:00;1329;25.6;42
04.05.2022;14:15:00;2010;25.9;42
04.05.2022;14:25:00;7100;26.8;45
04.05.2022;14:35:00;2597;27.3;44
04.05.2022;14:45:00;1475;27.6;42
04.05.2022;14:55:00;1157;27.8;41
04.05.2022;15:05:00;1071;27.9;40
04.05.2022;15:15:00;721;28.1;39
04.05.2022;15:25:00;528;28.2;38
04.05.2022;15:35:00;496;28.2;38
04.05.2022;15:45:00;401;28.3;38
04.05.2022;15:55:00;501;28.4;37
04.05.2022;16:05:00;762;28.5;37
04.05.2022;16:15:00;503;28.6;37
04.05.2022;16:25:00;251;28.7;37
04.05.2022;16:35:00;251;28.7;37
04.05.2022;16:45:00;368;28.8;36
04.05.2022;16:55:00;634;28.8;36
04.05.2022;17:05:00;1549;29.0;36
04.05.2022;17:15:00;3351;29.5;36
04.05.2022;17:25:00;2261;30.0;38
04.05.2022;17:35:00;2842;30.4;38
04.05.2022;17:45:00;2908;30.9;39
04.05.2022;17:55:00;2269;31.3;39
04.05.2022;18:05:00;1293;31.5;38
04.05.2022;18:15:00;719;31.7;37
04.05.2022;18:25:00;606;31.8;37
04.05.2022;18:35:00;651;31.9;37
04.05.2022;18:45:00;727;32.0;36
04.05.2022;18:55:00;718;32.1;36
04.05.2022;19:05:00;717;32.2;36
04.05.2022;19:15:00;665;32.3;36
04.05.2022;19:25:00;677;32.4;36
04.05.2022;19:35:00;682;32.6;36
04.05.2022;19:45:00;648;32.7;36
04.05.2022;19:55:00;744;32.8;36
04.05.2022;20:05:00;694;32.9;36
04.05.2022;20:15:00;487;33.0;36
04.05.2022;20:25:00;300;33.0;35
04.05.2022;20:35:00;160;33.1;35
04.05.2022;20:45:00;111;33.1;35
04.05.2022;20:55:00;91;33.1;35
05.05.2022;06:25:00;61;0;28
05.05.2022;06:35:00;227;0;29
05.05.2022;06:45:00;398;0;30
05.05.2022;06:55:00;391;0.1;30
05.05.2022;07:05:00;389;0.2;31
05.05.2022;07:15:00;367;0.2;31
05.05.2022;07:25:00;430;0.3;31
05.05.2022;07:35:00;694;0.4;32
05.05.2022;07:45:00;757;0.5;32
05.05.2022;07:55:00;980;0.7;32
05.05.2022;08:05:00;1117;0.9;32
05.05.2022;08:15:00;919;1.0;33
05.05.2022;08:25:00;1005;1.2;33
05.05.2022;08:35:00;1195;1.4;33
05.05.2022;08:45:00;1092;1.5;33
05.05.2022;08:55:00;1727;1.8;33
05.05.2022;09:05:00;1940;2.1;33
05.05.2022;09:15:00;1269;2.4;34
05.05.2022;09:25:00;1582;2.6;34
05.05.2022;09:35:00;1093;2.8;34
05.05.2022;09:45:00;833;3.0;34
05.05.2022;09:55:00;820;3.1;34
05.05.2022;10:05:00;922;3.2;34
05.05.2022;10:15:00;1257;3.4;34
05.05.2022;10:25:00;1459;3.7;34
05.05.2022;10:35:00;1462;3.9;34
05.05.2022;10:45:00;1495;4.2;34
05.05.2022;10:55:00;1835;4.4;35
05.05.2022;11:05:00;2226;4.8;35
05.05.2022;11:15:00;1906;5.1;36
05.05.2022;11:25:00;1872;5.4;36
05.05.2022;11:35:00;2455;5.8;36
05.05.2022;11:45:00;2181;6.2;37
05.05.2022;11:55:00;1923;6.5;37
05.05.2022;12:05:00;2808;6.9;37
05.05.2022;12:15:00;2983;7.4;38
05.05.2022;12:25:00;2777;7.9;39
05.05.2022;12:35:00;3805;8.5;39
05.05.2022;12:45:00;4727;9.2;41
05.05.2022;12:55:00;5241;10.1;44
05.05.2022;13:05:00;6462;11.1;46
05.05.2022;13:15:00;5466;12.1;48
05.05.2022;13:25:00;4528;12.8;47
05.05.2022;13:35:00;4325;13.5;47
05.05.2022;13:45:00;4105;14.1;47
05.05.2022;13:55:00;2621;14.6;45
05.05.2022;14:05:00;3467;15.2;45
05.05.2022;14:15:00;3633;15.7;44
05.05.2022;14:25:00;2710;16.2;44
05.05.2022;14:35:00;2695;16.6;43
05.05.2022;14:45:00;4041;17.3;44
05.05.2022;14:55:00;4585;18.0;45
05.05.2022;15:05:00;4000;18.7;46
05.05.2022;15:15:00;2033;19.1;44
05.05.2022;15:25:00;1020;19.3;42
05.05.2022;15:35:00;1567;19.6;41
05.05.2022;15:45:00;2589;19.9;41
05.05.2022;15:55:00;3401;20.5;41
05.05.2022;16:05:00;2791;21.0;42
05.05.2022;16:15:00;2273;21.4;41
05.05.2022;16:25:00;1840;21.7;40
05.05.2022;16:35:00;1696;22.0;40
05.05.2022;16:45:00;1329;22.2;39
05.05.2022;16:55:00;763;22.4;38
05.05.2022;17:05:00;635;22.5;38
05.05.2022;17:15:00;637;22.6;37
05.05.2022;17:25:00;655;22.7;37
05.05.2022;17:35:00;537;22.8;37
05.05.2022;17:45:00;258;22.8;37
05.05.2022;17:55:00;383;22.9;36
05.05.2022;18:05:00;341;23.0;36
05.05.2022;18:15:00;172;23.0;36
05.05.2022;18:25:00;109;23.0;36
05.05.2022;18:35:00;92;23.0;36
05.05.2022;18:45:00;94;23.0;36
05.05.2022;18:55:00;93;23.1;35
05.05.2022;19:05:00;98;23.1;35
05.05.2022;19:15:00;99;23.1;35
05.05.2022;19:25:00;115;23.1;35
05.05.2022;19:35:00;94;23.1;35
05.05.2022;19:45:00;94;23.1;35
05.05.2022;19:55:00;89;23.2;35
05.05.2022;20:05:00;89;23.2;35
06.05.2022;06:55:00;171;0;29
06.05.2022;07:05:00;148;0;30
06.05.2022;07:15:00;115;0;30
06.05.2022;07:25:00;112;0;31
06.05.2022;07:35:00;155;0.1;31
06.05.2022;07:45:00;267;0.1;31
06.05.2022;07:55:00;388;0.2;31
06.05.2022;08:05:00;567;0.3;32
06.05.2022;08:15:00;457;0.3;32
06.05.2022;08:25:00;294;0.4;32
06.05.2022;08:35:00;330;0.4;32
06.05.2022;08:45:00;338;0.5;32
06.05.2022;08:55:00;395;0.6;32
06.05.2022;09:05:00;465;0.7;33
06.05.2022;09:15:00;378;0.7;33
06.05.2022;09:25:00;300;0.8;33
06.05.2022;09:35:00;220;0.8;33
06.05.2022;09:45:00;219;0.9;33
06.05.2022;09:55:00;247;0.9;33
06.05.2022;10:05:00;335;0.9;33
06.05.2022;10:15:00;428;1.0;33
06.05.2022;10:25:00;416;1.1;33
06.05.2022;10:35:00;350;1.1;33
06.05.2022;10:45:00;377;1.2;33
06.05.2022;10:55:00;512;1.3;33
06.05.2022;11:05:00;438;1.4;33
06.05.2022;11:15:00;370;1.4;33
06.05.2022;11:25:00;528;1.5;34
06.05.2022;11:35:00;461;1.6;34
06.05.2022;11:45:00;427;1.7;34
06.05.2022;11:55:00;418;1.7;34
06.05.2022;12:05:00;725;1.8;34
06.05.2022;12:15:00;941;2.0;34
06.05.2022;12:25:00;1219;2.2;34
06.05.2022;12:35:00;1294;2.4;34
06.05.2022;12:45:00;1559;2.6;34
06.05.2022;12:55:00;1649;2.9;34
06.05.2022;13:05:00;942;3.1;34
06.05.2022;13:15:00;1005;3.2;34
06.05.2022;13:25:00;1087;3.4;34
06.05.2022;13:35:00;1264;3.6;34
06.05.2022;13:45:00;734;3.8;34
06.05.2022;13:55:00;865;3.9;34
06.05.2022;14:05:00;2067;4.2;35
06.05.2022;14:15:00;1398;4.5;35
06.05.2022;14:25:00;1405;4.7;35
06.05.2022;14:35:00;2239;5.0;35
06.05.2022;14:45:00;651;5.2;35
06.05.2022;14:55:00;1522;5.4;35
06.05.2022;15:05:00;2065;5.7;35
06.05.2022;15:15:00;1998;6.1;36
06.05.2022;15:25:00;4760;6.7;37
06.05.2022;15:35:00;4340;7.6;41
06.05.2022;15:45:00;2065;7.9;39
06.05.2022;15:55:00;1881;8.2;39
06.05.2022;16:05:00;1256;8.5;38
06.05.2022;16:15:00;785;8.6;37
06.05.2022;16:25:00;1554;8.8;36
06.05.2022;16:35:00;1554;9.1;37
06.05.2022;16:45:00;1482;9.3;36
06.05.2022;16:55:00;1127;9.5;36
06.05.2022;17:05:00;762;9.7;36
06.05.2022;17:15:00;1838;9.9;36
06.05.2022;17:25:00;1635;10.2;36
06.05.2022;17:35:00;2247;10.5;36
06.05.2022;17:45:00;2376;10.9;37
06.05.2022;17:55:00;1912;11.3;37
06.05.2022;18:05:00;1608;11.6;37
06.05.2022;18:15:00;1363;11.8;37
06.05.2022;18:25:00;1167;12.0;36
06.05.2022;18:35:00;1123;12.2;36
06.05.2022;18:45:00;879;12.3;36
06.05.2022;18:55:00;684;12.5;36
06.05.2022;19:05:00;630;12.6;36
06.05.2022;19:15:00;461;12.6;36
06.05.2022;19:25:00;545;12.7;35
06.05.2022;19:35:00;452;12.8;35
06.05.2022;19:45:00;459;12.9;35
06.05.2022;19:55:00;439;13.0;35
06.05.2022;20:05:00;335;13.0;35
06.05.2022;20:15:00;193;13.1;35
06.05.2022;20:25:00;173;13.1;35
06.05.2022;20:35:00;135;13.1;35
06.05.2022;20:45:00;109;13.1;35
06.05.2022;20:55:00;90;13.1;35
07.05.2022;06:15:00;0;0;27
07.05.2022;06:25:00;175;0;29
07.05.2022;06:35:00;221;0;30
07.05.2022;06:45:00;288;0.1;30
07.05.2022;06:55:00;228;0.1;31
07.05.2022;07:05:00;256;0.1;31
07.05.2022;07:15:00;357;0.2;31
07.05.2022;07:25:00;410;0.3;32
07.05.2022;07:35:00;447;0.3;32
07.05.2022;07:45:00;566;0.4;32
07.05.2022;07:55:00;741;0.5;32
07.05.2022;08:05:00;670;0.6;33
07.05.2022;08:15:00;709;0.7;33
07.05.2022;08:25:00;481;0.8;33
07.05.2022;08:35:00;705;1.0;33
07.05.2022;08:45:00;944;1.1;33
07.05.2022;08:55:00;1019;1.3;33
07.05.2022;09:05:00;1341;1.5;33
07.05.2022;09:15:00;959;1.6;34
07.05.2022;09:25:00;819;1.8;34
07.05.2022;09:35:00;596;1.9;34
07.05.2022;09:45:00;460;2.0;34
07.05.2022;09:55:00;556;2.1;34
07.05.2022;10:05:00;571;2.2;34
07.05.2022;10:15:00;693;2.3;34
07.05.2022;10:25:00;1266;2.4;34
07.05.2022;10:35:00;1112;2.7;34
07.05.2022;10:45:00;1108;2.8;34
07.05.2022;10:55:00;1092;3.0;34
07.05.2022;11:05:00;1369;3.2;34
07.05.2022;11:15:00;2419;3.6;34
07.05.2022;11:25:00;2717;4.0;35
07.05.2022;11:35:00;4423;4.6;37
07.05.2022;11:45:00;3805;5.3;40
07.05.2022;11:55:00;3842;5.9;40
07.05.2022;12:05:00;2298;6.4;40
07.05.2022;12:15:00;2472;6.8;39
07.05.2022;12:25:00;3435;7.3;40
07.05.2022;12:35:00;3587;7.9;40
07.05.2022;12:45:00;7838;9.0;45
07.05.2022;12:55:00;7294;10.2;46
07.05.2022;13:05:00;6963;11.3;46
07.05.2022;13:15:00;2391;12.0;46
07.05.2022;13:25:00;3459;12.4;45
07.05.2022;13:35:00;2534;12.8;43
07.05.2022;13:45:00;6628;13.6;44
07.05.2022;13:55:00;5579;14.7;44
07.05.2022;14:05:00;1862;15.0;42
07.05.2022;14:15:00;1894;15.3;41
07.05.2022;14:25:00;1542;15.6;40
07.05.2022;14:35:00;3131;16.0;40
07.05.2022;14:45:00;2855;16.5;41
07.05.2022;14:55:00;4150;17.2;43
07.05.2022;15:05:00;7675;18.5;47
07.05.2022;15:15:00;1800;19.2;42
07.05.2022;15:25:00;1979;19.5;41
07.05.2022;15:35:00;3462;20.0;41
07.05.2022;15:45:00;1670;20.4;41
07.05.2022;15:55:00;3979;20.9;41
07.05.2022;16:05:00;5176;21.6;43
07.05.2022;16:15:00;5104;22.6;47
07.05.2022;16:25:00;3109;23.2;46
07.05.2022;16:35:00;4137;23.9;46
07.05.2022;16:45:00;1822;24.3;44
07.05.2022;16:55:00;2255;24.6;43
07.05.2022;17:05:00;2642;25.1;43
07.05.2022;17:15:00;2424;25.5;42
07.05.2022;17:25:00;2461;25.9;42
07.05.2022;17:35:00;1716;26.2;41
07.05.2022;17:45:00;1571;26.5;40
07.05.2022;17:55:00;1397;26.7;40
07.05.2022;18:05:00;1368;26.9;39
07.05.2022;18:15:00;1047;27.1;39
07.05.2022;18:25:00;984;27.3;38
07.05.2022;18:35:00;1065;27.4;38
07.05.2022;18:45:00;888;27.6;38
07.05.2022;18:55:00;930;27.8;37
07.05.2022;19:05:00;967;27.9;37
07.05.2022;19:15:00;909;28.1;37
07.05.2022;19:25:00;865;28.2;37
07.05.2022;19:35:00;694;28.3;37
07.05.2022;19:45:00;547;28.4;37
07.05.2022;19:55:00;421;28.5;36
07.05.2022;20:05:00;355;28.6;36
07.05.2022;20:15:00;276;28.6;36
07.05.2022;20:25:00;216;28.7;36
07.05.2022;20:35:00;180;28.7;36
07.05.2022;20:45:00;118;28.7;36
07.05.2022;20:55:00;90;28.7;36
08.05.2022;06:15:00;44;0;28
08.05.2022;06:25:00;146;0;29
08.05.2022;06:35:00;187;0;30
08.05.2022;06:45:00;272;0;31
08.05.2022;06:55:00;401;0.1;31
08.05.2022;07:05:00;404;0.2;31
08.05.2022;07:15:00;434;0.2;32
08.05.2022;07:25:00;448;0.3;32
08.05.2022;07:35:00;432;0.4;32
08.05.2022;07:45:00;614;0.5;32
08.05.2022;07:55:00;705;0.6;33
08.05.2022;08:05:00;751;0.7;33
08.05.2022;08:15:00;1130;0.9;33
08.05.2022;08:25:00;1348;1.1;33
08.05.2022;08:35:00;1240;1.3;33
08.05.2022;08:45:00;1269;1.5;33
08.05.2022;08:55:00;1546;1.7;34
08.05.2022;09:05:00;1405;2.0;34
08.05.2022;09:15:00;982;2.2;34
08.05.2022;09:25:00;457;2.3;34
08.05.2022;09:35:00;919;2.4;34
08.05.2022;09:45:00;876;2.6;34
08.05.2022;09:55:00;1166;2.7;34
08.05.2022;10:05:00;1784;3.0;34
08.05.2022;10:15:00;1611;3.3;34
08.05.2022;10:25:00;1966;3.6;35
08.05.2022;10:35:00;2000;3.9;35
08.05.2022;10:45:00;2273;4.3;36
08.05.2022;10:55:00;1153;4.5;36
08.05.2022;11:05:00;3606;5.0;36
08.05.2022;11:15:00;2069;5.6;38
08.05.2022;11:25:00;838;5.7;37
08.05.2022;11:35:00;922;5.9;36
08.05.2022;11:45:00;1833;6.2;36
08.05.2022;11:55:00;1476;6.4;36
08.05.2022;12:05:00;4581;6.9;37
08.05.2022;12:15:00;1939;7.5;39
08.05.2022;12:25:00;4169;8.2;41
08.05.2022;12:35:00;1782;8.6;40
08.05.2022;12:45:00;1849;8.8;39
08.05.2022;12:55:00;4450;9.4;39
08.05.2022;13:05:00;2774;9.9;41
08.05.2022;13:15:00;7240;10.8;43
08.05.2022;13:25:00;2875;11.4;43
08.05.2022;13:35:00;3284;12.0;43
08.05.2022;13:45:00;1617;12.3;41
08.05.2022;13:55:00;1081;12.5;40
08.05.2022;14:05:00;1170;12.7;39
08.05.2022;14:15:00;1585;12.9;39
08.05.2022;14:25:00;2481;13.3;39
08.05.2022;14:35:00;3247;13.8;40
08.05.2022;14:45:00;3736;14.4;41
08.05.2022;14:55:00;3822;15.0;42
08.05.2022;15:05:00;3999;15.6;42
08.05.2022;15:15:00;2815;16.0;42
08.05.2022;15:25:00;3058;16.6;42
08.05.2022;15:35:00;3034;17.1;42
08.05.2022;15:45:00;2446;17.5;42
08.05.2022;15:55:00;785;17.7;40
08.05.2022;16:05:00;895;17.8;39
08.05.2022;16:15:00;1270;18.1;38
08.05.2022;16:25:00;1001;18.2;38
08.05.2022;16:35:00;619;18.4;37
08.05.2022;16:45:00;654;18.5;37
08.05.2022;16:55:00;1147;18.6;37
08.05.2022;17:05:00;1631;18.9;37
08.05.2022;17:15:00;1798;19.2;37
08.05.2022;17:25:00;1792;19.5;37
08.05.2022;17:35:00;3523;20.0;38
08.05.2022;17:45:00;1955;20.3;39
08.05.2022;17:55:00;1506;20.6;38
08.05.2022;18:05:00;1170;20.8;37
08.05.2022;18:15:00;815;21.0;37
08.05.2022;18:25:00;565;21.1;37
08.05.2022;18:35:00;519;21.2;37
08.05.2022;18:45:00;577;21.3;36
08.05.2022;18:55:00;674;21.4;36
08.05.2022;19:05:00;739;21.5;36
08.05.2022;19:15:00;625;21.6;36
08.05.2022;19:25:00;540;21.7;36
08.05.2022;19:35:00;503;21.8;36
08.05.2022;19:45:00;510;21.9;36
08.05.2022;19:55:00;424;21.9;36
08.05.2022;20:05:00;329;22.0;36
08.05.2022;20:15:00;252;22.0;36
08.05.2022;20:25:00;185;22.1;35
08.05.2022;20:35:00;131;22.1;35
08.05.2022;20:45:00;102;22.1;35
08.05.2022;20:55:00;93;22.1;35
09.05.2022;06:20:00;110;0;29
09.05.2022;06:30:00;166;0;29
09.05.2022;06:40:00;207;0;30
09.05.2022;06:50:00;250;0.1;30
09.05.2022;07:00:00;337;0.1;31
09.05.2022;07:10:00;369;0.2;31
09.05.2022;07:20:00;376;0.2;31
09.05.2022;07:30:00;370;0.3;32
09.05.2022;07:40:00;343;0.3;32
09.05.2022;07:50:00;479;0.4;32
09.05.2022;08:00:00;559;0.5;32
09.05.2022;08:10:00;625;0.6;32
09.05.2022;08:20:00;711;0.7;33
09.05.2022;08:30:00;823;0.9;33
09.05.2022;08:40:00;886;1.0;33
09.05.2022;08:50:00;827;1.1;33
09.05.2022;09:00:00;979;1.3;33
09.05.2022;09:10:00;1202;1.5;33
09.05.2022;09:20:00;1289;1.7;33
09.05.2022;09:30:00;1438;1.9;34
09.05.2022;09:40:00;1775;2.2;34
09.05.2022;09:50:00;2107;2.6;34
09.05.2022;10:00:00;1639;2.8;35
09.05.2022;10:10:00;2525;3.2;35
09.05.2022;10:20:00;2465;3.6;36
09.05.2022;10:30:00;2237;4.0;36
09.05.2022;10:40:00;2256;4.4;36
09.05.2022;10:50:00;2492;4.8;37
09.05.2022;11:00:00;2672;5.2;38
09.05.2022;11:10:00;3380;5.7;38
09.05.2022;11:20:00;2060;6.1;38
09.05.2022;11:30:00;2215;6.4;38
09.05.2022;11:40:00;3646;6.9;38
09.05.2022;11:50:00;3020;7.5;40
09.05.2022;12:00:00;3135;8.0;40
09.05.2022;12:10:00;3210;8.5;40
09.05.2022;12:20:00;3455;9.1;41
09.05.2022;12:30:00;4196;9.7;42
09.05.2022;12:40:00;5715;10.6;43
09.05.2022;12:50:00;3885;11.3;45
09.05.2022;13:00:00;6514;12.3;47
09.05.2022;13:10:00;7452;13.5;45
09.05.2022;13:20:00;8023;14.8;44
09.05.2022;13:30:00;6725;16.0;48
09.05.2022;13:40:00;8165;17.3;45
09.05.2022;13:50:00;7665;18.5;44
09.05.2022;14:00:00;7812;19.8;45
09.05.2022;14:10:00;7026;21.0;47
09.05.2022;14:20:00;7905;22.3;44
09.05.2022;14:30:00;7398;23.4;47
09.05.2022;14:40:00;6347;24.5;45
09.05.2022;14:50:00;6989;25.7;44
09.05.2022;15:00:00;7021;26.8;47
09.05.2022;15:10:00;6287;27.9;44
09.05.2022;15:20:00;6684;29.0;47
09.05.2022;15:30:00;6656;30.1;46
09.05.2022;15:40:00;6183;31.2;44
09.05.2022;15:50:00;6528;32.2;47
09.05.2022;16:00:00;6198;33.2;44
09.05.2022;16:10:00;6046;34.2;48
09.05.2022;16:20:00;5769;35.1;44
09.05.2022;16:30:00;5316;36.0;47
09.05.2022;16:40:00;4914;36.9;48
09.05.2022;16:50:00;4536;37.6;44
09.05.2022;17:00:00;4321;38.4;46
09.05.2022;17:10:00;4093;39.1;47
09.05.2022;17:20:00;3852;39.7;47
09.05.2022;17:30:00;3701;40.3;47
09.05.2022;17:40:00;1612;40.8;46
09.05.2022;17:50:00;904;40.9;43
09.05.2022;18:00:00;3023;41.4;44
09.05.2022;18:10:00;2762;41.9;44
09.05.2022;18:20:00;2508;42.3;44
09.05.2022;18:30:00;2274;42.7;43
09.05.2022;18:40:00;1838;43.0;43
09.05.2022;18:50:00;1485;43.3;42
09.05.2022;19:00:00;1216;43.5;41
09.05.2022;19:10:00;1018;43.7;40
09.05.2022;19:20:00;850;43.8;39
09.05.2022;19:30:00;612;43.9;39
09.05.2022;19:40:00;454;44.0;39
09.05.2022;19:50:00;317;44.1;38
09.05.2022;20:00:00;266;44.1;38
09.05.2022;20:10:00;235;44.1;38
09.05.2022;20:20:00;196;44.2;37
09.05.2022;20:30:00;157;44.2;37
09.05.2022;20:40:00;125;44.2;37
09.05.2022;20:50:00;101;44.2;37
09.05.2022;21:00:00;91;44.3;37
10.05.2022;06:05:00;115;0;28
10.05.2022;06:15:00;173;0;29
10.05.2022;06:25:00;223;0;30
10.05.2022;06:35:00;261;0.1;31
10.05.2022;06:45:00;285;0.1;31
10.05.2022;06:55:00;326;0.2;31
10.05.2022;07:05:00;377;0.2;32
10.05.2022;07:15:00;434;0.3;32
10.05.2022;07:25:00;532;0.4;32
10.05.2022;07:35:00;638;0.5;32
10.05.2022;07:45:00;770;0.6;32
10.05.2022;07:55:00;1304;0.8;33
10.05.2022;08:05:00;1551;1.0;33
10.05.2022;08:15:00;1813;1.3;33
10.05.2022;08:25:00;2106;1.7;33
10.05.2022;08:35:00;2295;2.0;34
10.05.2022;08:45:00;2593;2.5;35
10.05.2022;08:55:00;3063;2.9;36
10.05.2022;09:05:00;3083;3.4;37
10.05.2022;09:15:00;3437;4.0;38
10.05.2022;09:25:00;3589;4.6;39
10.05.2022;09:35:00;3780;5.2;40
10.05.2022;09:45:00;4111;5.8;41
10.05.2022;09:55:00;4513;6.6;42
10.05.2022;10:15:00;5043;8.1;44
10.05.2022;10:25:00;4933;8.9;46
10.05.2022;10:35:00;5714;9.8;47
10.05.2022;10:45:00;5835;10.8;48
10.05.2022;10:55:00;6036;11.8;44
10.05.2022;11:05:00;5845;12.7;47
10.05.2022;11:15:00;6159;13.7;45
10.05.2022;11:25:00;6355;14.8;46
10.05.2022;11:35:00;6458;15.8;45
10.05.2022;11:45:00;6714;16.9;47
10.05.2022;11:55:00;6913;18.1;44
10.05.2022;12:05:00;6690;19.1;47
10.05.2022;12:15:00;6509;20.3;44
10.05.2022;12:25:00;7098;21.4;46
10.05.2022;12:45:00;7348;23.8;44
10.05.2022;12:55:00;7267;25.0;47
10.05.2022;13:05:00;7235;26.3;46
10.05.2022;13:15:00;7120;27.4;44
10.05.2022;13:25:00;7548;28.6;47
10.05.2022;13:35:00;7487;29.9;46
10.05.2022;13:45:00;7203;31.1;44
10.05.2022;13:55:00;7286;32.3;46
10.05.2022;14:05:00;7317;33.5;46
10.05.2022;14:15:00;7128;34.7;44
10.05.2022;14:25:00;7235;35.9;47
10.05.2022;14:35:00;7213;37.0;46
10.05.2022;14:45:00;7068;38.2;44
10.05.2022;14:55:00;6852;39.3;47
10.05.2022;15:05:00;6698;40.4;45
10.05.2022;15:15:00;6248;41.4;46
10.05.2022;15:25:00;6553;42.5;46
10.05.2022;15:35:00;6280;43.6;44
10.05.2022;15:45:00;6062;44.6;47
10.05.2022;15:55:00;5942;45.6;44
10.05.2022;16:05:00;5519;46.5;47
10.05.2022;16:15:00;5238;47.4;44
10.05.2022;16:25:00;4441;48.2;45
10.05.2022;16:35:00;4534;48.9;47
10.05.2022;16:45:00;3918;49.6;48
10.05.2022;16:55:00;3358;50.1;47
10.05.2022;17:05:00;3288;50.7;47
10.05.2022;17:15:00;2390;51.1;46
10.05.2022;17:25:00;2241;51.4;45
10.05.2022;17:35:00;2113;51.8;44
10.05.2022;17:45:00;2119;52.2;43
10.05.2022;17:55:00;2195;52.5;43
10.05.2022;18:05:00;1764;52.8;42
10.05.2022;18:15:00;1556;53.1;42
10.05.2022;18:25:00;1564;53.3;41
10.05.2022;18:35:00;1659;53.6;41
10.05.2022;18:45:00;1464;53.9;40
10.05.2022;18:55:00;1271;54.1;40
10.05.2022;19:05:00;1044;54.3;39
10.05.2022;19:15:00;919;54.4;39
10.05.2022;19:25:00;847;54.6;38
10.05.2022;19:35:00;689;54.7;38
