Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.05.2022;19:45:00;580;54.8;38
10.05.2022;19:55:00;432;54.9;38
10.05.2022;20:05:00;353;54.9;38
10.05.2022;20:15:00;359;55.0;37
10.05.2022;20:25:00;266;55.0;37
10.05.2022;20:35:00;165;55.1;37
10.05.2022;20:45:00;110;55.1;37
11.05.2022;06:05:00;79;0;27
11.05.2022;06:15:00;170;0;29
11.05.2022;06:25:00;215;0;30
11.05.2022;06:35:00;252;0.1;31
11.05.2022;06:45:00;280;0.1;31
11.05.2022;06:55:00;296;0.1;31
11.05.2022;07:05:00;320;0.2;32
11.05.2022;07:15:00;395;0.3;32
11.05.2022;07:25:00;499;0.3;32
11.05.2022;07:35:00;585;0.4;32
11.05.2022;07:45:00;803;0.6;32
11.05.2022;07:55:00;1272;0.7;33
11.05.2022;08:05:00;1650;1.0;33
11.05.2022;08:15:00;1747;1.3;33
11.05.2022;08:25:00;1854;1.6;34
11.05.2022;08:35:00;729;1.8;34
11.05.2022;08:45:00;1264;1.9;34
11.05.2022;08:55:00;2762;2.3;34
11.05.2022;09:05:00;3257;2.8;35
11.05.2022;09:15:00;3570;3.4;37
11.05.2022;09:25:00;3874;4.0;39
11.05.2022;09:35:00;4136;4.7;40
11.05.2022;09:45:00;4430;5.4;41
11.05.2022;09:55:00;4585;6.1;42
11.05.2022;10:05:00;4986;6.9;44
11.05.2022;10:15:00;5215;7.8;45
11.05.2022;10:25:00;5420;8.7;47
11.05.2022;10:35:00;5522;9.6;48
11.05.2022;10:45:00;5633;10.5;44
11.05.2022;10:55:00;5937;11.5;46
11.05.2022;11:05:00;6148;12.5;47
11.05.2022;11:15:00;6341;13.5;45
11.05.2022;11:25:00;6448;14.6;47
11.05.2022;11:35:00;6564;15.7;45
11.05.2022;11:45:00;6663;16.7;45
11.05.2022;11:55:00;6721;17.8;46
11.05.2022;12:05:00;6838;19.0;44
11.05.2022;12:15:00;7018;20.1;48
11.05.2022;12:25:00;7016;21.3;45
11.05.2022;12:35:00;7085;22.4;46
11.05.2022;12:45:00;7122;23.6;47
11.05.2022;12:55:00;7289;24.8;44
11.05.2022;13:05:00;7315;26.0;46
11.05.2022;13:15:00;7312;27.2;46
11.05.2022;13:25:00;7438;28.4;44
11.05.2022;13:35:00;7465;29.7;46
11.05.2022;13:45:00;7549;30.9;47
11.05.2022;13:55:00;7348;32.1;45
11.05.2022;14:05:00;7280;33.3;45
11.05.2022;14:15:00;7140;34.5;47
11.05.2022;14:25:00;7155;35.7;44
11.05.2022;14:35:00;7241;36.9;45
11.05.2022;14:45:00;7124;38.1;47
11.05.2022;14:55:00;7062;39.2;44
11.05.2022;15:05:00;6953;40.4;47
11.05.2022;15:15:00;6758;41.5;46
11.05.2022;15:25:00;6749;42.6;44
11.05.2022;15:35:00;6617;43.7;47
11.05.2022;15:45:00;6463;44.8;44
11.05.2022;15:55:00;6391;45.9;46
11.05.2022;16:05:00;6210;46.9;46
11.05.2022;16:15:00;5914;47.9;45
11.05.2022;16:25:00;5613;48.8;46
11.05.2022;16:35:00;5294;49.7;47
11.05.2022;16:45:00;4838;50.5;44
11.05.2022;16:55:00;4460;51.3;47
11.05.2022;17:05:00;4190;52.0;48
11.05.2022;17:15:00;3937;52.7;48
11.05.2022;17:25:00;3804;53.3;48
11.05.2022;17:35:00;3549;53.9;48
11.05.2022;17:45:00;3322;54.4;48
11.05.2022;17:55:00;3114;55.0;47
11.05.2022;18:05:00;2865;55.5;47
11.05.2022;18:15:00;2186;55.8;45
11.05.2022;18:25:00;2400;56.2;45
11.05.2022;18:35:00;2116;56.6;44
11.05.2022;18:45:00;1728;56.9;43
11.05.2022;18:55:00;1400;57.1;42
11.05.2022;19:05:00;1161;57.3;41
11.05.2022;19:15:00;1001;57.5;41
11.05.2022;19:25:00;775;57.6;40
11.05.2022;19:35:00;576;57.7;39
11.05.2022;19:45:00;416;57.8;39
11.05.2022;19:55:00;274;57.9;39
11.05.2022;20:05:00;239;57.9;39
11.05.2022;20:15:00;219;57.9;38
11.05.2022;20:25:00;185;58.0;38
11.05.2022;20:35:00;147;58.0;38
11.05.2022;20:45:00;118;58.0;38
11.05.2022;20:55:00;96;58.0;37
12.05.2022;06:15:00;132;0;29
12.05.2022;06:25:00;156;0;30
12.05.2022;06:35:00;207;0;31
12.05.2022;06:45:00;292;0.1;31
12.05.2022;06:55:00;427;0.1;31
12.05.2022;07:05:00;520;0.2;32
12.05.2022;07:15:00;597;0.3;32
12.05.2022;07:25:00;980;0.5;32
12.05.2022;07:35:00;1180;0.6;33
12.05.2022;07:45:00;873;0.8;33
12.05.2022;07:55:00;1030;1.0;33
12.05.2022;08:05:00;1762;1.2;33
12.05.2022;08:15:00;2157;1.5;34
12.05.2022;08:25:00;2187;1.9;34
12.05.2022;08:35:00;2285;2.3;35
12.05.2022;08:45:00;2924;2.7;36
12.05.2022;08:55:00;3002;3.2;37
12.05.2022;09:05:00;3401;3.8;38
12.05.2022;09:15:00;3424;4.3;39
12.05.2022;09:25:00;4210;5.0;40
12.05.2022;09:35:00;4122;5.6;41
12.05.2022;09:45:00;3147;6.2;42
12.05.2022;09:55:00;4792;6.9;43
12.05.2022;10:05:00;4916;7.7;44
12.05.2022;10:15:00;4782;8.5;45
12.05.2022;10:25:00;5291;9.4;47
12.05.2022;10:35:00;5549;10.3;48
12.05.2022;10:45:00;5686;11.2;44
12.05.2022;10:55:00;5892;12.2;46
12.05.2022;11:05:00;6056;13.2;46
12.05.2022;11:15:00;6238;14.2;45
12.05.2022;11:25:00;6366;15.3;46
12.05.2022;11:35:00;6552;16.4;46
12.05.2022;11:45:00;6506;17.4;44
12.05.2022;11:55:00;6640;18.5;47
12.05.2022;12:05:00;6826;19.6;44
12.05.2022;12:15:00;6784;20.7;47
12.05.2022;12:25:00;7231;21.9;45
12.05.2022;12:35:00;7074;23.1;45
12.05.2022;12:45:00;7120;24.2;47
12.05.2022;12:55:00;7043;25.4;44
12.05.2022;13:05:00;7126;26.5;47
12.05.2022;13:15:00;6118;27.7;45
12.05.2022;13:25:00;3392;28.3;46
12.05.2022;13:35:00;3596;28.9;47
12.05.2022;13:45:00;7758;30.2;44
12.05.2022;13:55:00;7300;31.2;47
12.05.2022;14:05:00;5339;32.2;44
12.05.2022;14:15:00;5593;33.0;46
12.05.2022;14:25:00;6003;33.7;47
12.05.2022;14:35:00;2693;34.3;44
12.05.2022;14:45:00;7616;35.5;46
12.05.2022;14:55:00;7199;36.7;46
12.05.2022;15:05:00;6623;37.8;44
12.05.2022;15:15:00;4345;38.7;47
12.05.2022;15:25:00;7342;39.7;46
12.05.2022;15:35:00;6260;40.7;45
12.05.2022;15:45:00;3615;41.3;46
12.05.2022;15:55:00;7512;42.3;46
12.05.2022;16:05:00;5606;43.3;45
12.05.2022;16:15:00;4247;44.0;46
12.05.2022;16:25:00;5741;44.9;45
12.05.2022;16:35:00;5257;45.8;45
12.05.2022;16:45:00;2087;46.2;45
12.05.2022;16:55:00;2565;46.6;44
12.05.2022;17:05:00;4126;47.2;45
12.05.2022;17:15:00;3639;47.8;46
12.05.2022;17:25:00;3221;48.4;46
12.05.2022;17:35:00;3209;48.9;46
12.05.2022;17:45:00;3280;49.4;46
12.05.2022;17:55:00;2811;49.9;46
12.05.2022;18:05:00;2293;50.3;45
12.05.2022;18:15:00;1435;50.6;43
12.05.2022;18:25:00;1103;50.8;42
12.05.2022;18:35:00;1251;51.0;41
12.05.2022;18:45:00;1126;51.2;41
12.05.2022;18:55:00;809;51.3;40
12.05.2022;19:05:00;588;51.4;39
12.05.2022;19:15:00;606;51.5;39
12.05.2022;19:25:00;508;51.6;39
12.05.2022;19:35:00;476;51.7;38
12.05.2022;19:45:00;543;51.8;38
12.05.2022;19:55:00;328;51.9;38
12.05.2022;20:05:00;264;51.9;38
12.05.2022;20:15:00;224;51.9;38
12.05.2022;20:25:00;140;52.0;37
12.05.2022;20:35:00;114;52.0;37
12.05.2022;20:45:00;90;52.0;37
13.05.2022;06:05:00;144;0;28
13.05.2022;06:15:00;189;0;30
13.05.2022;06:25:00;187;0;31
13.05.2022;06:35:00;179;0.1;31
13.05.2022;06:45:00;319;0.1;31
13.05.2022;06:55:00;370;0.2;32
13.05.2022;07:05:00;342;0.2;32
13.05.2022;07:15:00;494;0.3;32
13.05.2022;07:25:00;466;0.4;33
13.05.2022;07:35:00;732;0.5;33
13.05.2022;07:45:00;834;0.6;33
13.05.2022;07:55:00;926;0.8;33
13.05.2022;08:05:00;1567;1.0;33
13.05.2022;08:15:00;1001;1.2;34
13.05.2022;08:25:00;915;1.3;34
13.05.2022;08:35:00;1581;1.6;34
13.05.2022;08:45:00;1404;1.8;34
13.05.2022;08:55:00;945;2.0;34
13.05.2022;09:05:00;1105;2.1;35
13.05.2022;09:15:00;1324;2.3;35
13.05.2022;09:25:00;1452;2.6;35
13.05.2022;09:35:00;1771;2.9;35
13.05.2022;09:45:00;2777;3.3;36
13.05.2022;09:55:00;1885;3.7;36
13.05.2022;10:15:00;1848;4.3;37
13.05.2022;10:25:00;2311;4.7;37
13.05.2022;10:35:00;2179;5.0;37
13.05.2022;10:45:00;2431;5.4;38
13.05.2022;10:55:00;2375;5.8;38
13.05.2022;11:05:00;1836;6.2;38
13.05.2022;11:15:00;1721;6.4;38
13.05.2022;11:25:00;2128;6.8;38
13.05.2022;11:35:00;2757;7.2;39
13.05.2022;11:45:00;2138;7.6;39
13.05.2022;11:55:00;1963;8.0;38
13.05.2022;12:05:00;1087;8.2;38
13.05.2022;12:15:00;1017;8.3;37
13.05.2022;12:25:00;1851;8.6;37
13.05.2022;12:35:00;1492;8.9;37
13.05.2022;12:45:00;1276;9.1;37
13.05.2022;12:55:00;1480;9.3;37
13.05.2022;13:05:00;1817;9.6;37
13.05.2022;13:15:00;2293;10.0;37
13.05.2022;13:25:00;2783;10.5;39
13.05.2022;13:35:00;5585;11.2;40
13.05.2022;13:45:00;5250;12.2;45
13.05.2022;13:55:00;2367;12.6;43
13.05.2022;14:05:00;1412;12.9;41
13.05.2022;14:15:00;1811;13.2;40
13.05.2022;14:25:00;2285;13.5;40
13.05.2022;14:35:00;2657;14.0;41
13.05.2022;14:45:00;2688;14.4;41
13.05.2022;14:55:00;2653;14.9;41
13.05.2022;15:05:00;3819;15.4;41
13.05.2022;15:15:00;7226;16.5;46
13.05.2022;15:25:00;4056;17.4;43
13.05.2022;15:35:00;3434;18.0;42
13.05.2022;15:45:00;1742;18.4;42
13.05.2022;15:55:00;1403;18.6;41
13.05.2022;16:05:00;2028;18.9;40
13.05.2022;16:15:00;2809;19.3;40
13.05.2022;16:25:00;5770;20.0;42
13.05.2022;16:35:00;2664;20.7;44
13.05.2022;16:45:00;5118;21.7;47
13.05.2022;16:55:00;4424;22.4;47
13.05.2022;17:05:00;3810;23.1;47
13.05.2022;17:15:00;1603;23.4;45
13.05.2022;17:25:00;3207;23.9;45
13.05.2022;17:35:00;3665;24.6;46
13.05.2022;17:45:00;3311;25.1;45
13.05.2022;17:55:00;2870;25.6;45
13.05.2022;18:05:00;2956;26.1;44
13.05.2022;18:15:00;2299;26.4;43
13.05.2022;18:25:00;1360;26.6;42
13.05.2022;18:35:00;1452;26.9;41
13.05.2022;18:45:00;912;27.1;40
13.05.2022;18:55:00;863;27.2;39
13.05.2022;19:05:00;874;27.3;39
13.05.2022;19:15:00;852;27.5;39
13.05.2022;19:25:00;705;27.6;38
13.05.2022;19:35:00;554;27.7;38
13.05.2022;19:45:00;534;27.8;38
13.05.2022;19:55:00;436;27.9;38
13.05.2022;20:05:00;348;27.9;37
13.05.2022;20:15:00;255;28.0;37
13.05.2022;20:25:00;215;28.0;37
13.05.2022;20:35:00;178;28.1;37
13.05.2022;20:45:00;141;28.1;37
13.05.2022;20:55:00;111;28.1;37
13.05.2022;21:05:00;92;28.1;36
14.05.2022;06:05:00;75;0;28
14.05.2022;06:15:00;166;0;30
14.05.2022;06:25:00;242;0;31
14.05.2022;06:35:00;349;0.1;31
14.05.2022;06:45:00;416;0.1;31
14.05.2022;06:55:00;445;0.2;32
14.05.2022;07:05:00;728;0.3;32
14.05.2022;07:15:00;631;0.4;32
14.05.2022;07:25:00;688;0.5;33
14.05.2022;07:35:00;887;0.7;33
14.05.2022;07:45:00;1032;0.8;33
14.05.2022;07:55:00;1256;1.0;33
14.05.2022;08:05:00;969;1.2;34
14.05.2022;08:15:00;1450;1.4;34
14.05.2022;08:25:00;2425;1.8;34
14.05.2022;08:35:00;2483;2.2;35
14.05.2022;08:45:00;1658;2.6;36
14.05.2022;08:55:00;2707;3.0;36
14.05.2022;09:05:00;2634;3.5;37
14.05.2022;09:15:00;3714;4.1;38
14.05.2022;09:25:00;3941;4.7;40
14.05.2022;09:35:00;4143;5.4;41
14.05.2022;09:45:00;4356;6.1;42
14.05.2022;09:55:00;4618;6.9;44
14.05.2022;10:05:00;4870;7.6;45
14.05.2022;10:15:00;5075;8.5;46
14.05.2022;10:25:00;5259;9.3;47
14.05.2022;10:35:00;5470;10.2;48
14.05.2022;10:45:00;5720;11.2;44
14.05.2022;10:55:00;5893;12.1;47
14.05.2022;11:05:00;6038;13.1;46
14.05.2022;11:15:00;6229;14.1;46
14.05.2022;11:25:00;6354;15.2;45
14.05.2022;11:35:00;6438;16.2;46
14.05.2022;11:45:00;6564;17.3;44
14.05.2022;11:55:00;6710;18.4;48
14.05.2022;12:05:00;6782;19.5;44
14.05.2022;12:15:00;6900;20.7;46
14.05.2022;12:25:00;7000;21.8;47
14.05.2022;12:35:00;7033;23.0;44
14.05.2022;12:45:00;7137;24.1;47
14.05.2022;12:55:00;7126;25.3;46
14.05.2022;13:05:00;7149;26.5;44
14.05.2022;13:15:00;7134;27.7;47
14.05.2022;13:25:00;6696;28.8;45
14.05.2022;13:35:00;7329;30.0;45
14.05.2022;13:45:00;7375;31.2;47
14.05.2022;13:55:00;7154;32.4;45
14.05.2022;14:05:00;7179;33.6;44
14.05.2022;14:15:00;7172;34.8;47
14.05.2022;14:25:00;7143;36.0;45
14.05.2022;14:35:00;6994;37.1;45
14.05.2022;14:45:00;6975;38.3;47
14.05.2022;14:55:00;6937;39.4;45
14.05.2022;15:05:00;6695;40.5;46
14.05.2022;15:15:00;6576;41.6;47
14.05.2022;15:25:00;6693;42.7;44
14.05.2022;15:35:00;6551;43.8;47
14.05.2022;15:45:00;6381;44.9;45
14.05.2022;15:55:00;6206;45.9;45
14.05.2022;16:05:00;6102;46.9;46
14.05.2022;16:15:00;5902;47.9;44
14.05.2022;16:25:00;5613;48.8;46
14.05.2022;16:35:00;5205;49.7;46
14.05.2022;16:45:00;4504;50.5;44
14.05.2022;16:55:00;4480;51.2;47
14.05.2022;17:05:00;4122;51.9;48
14.05.2022;17:15:00;4066;52.6;49
14.05.2022;17:25:00;3521;53.2;48
14.05.2022;17:35:00;3654;53.8;49
14.05.2022;17:45:00;3198;54.3;48
14.05.2022;17:55:00;3058;54.8;47
14.05.2022;18:05:00;2505;55.3;46
14.05.2022;18:15:00;2252;55.7;46
14.05.2022;18:25:00;2425;56.0;45
14.05.2022;18:35:00;2321;56.4;44
14.05.2022;18:45:00;1996;56.8;44
14.05.2022;18:55:00;1595;57.0;43
14.05.2022;19:05:00;1183;57.3;42
14.05.2022;19:15:00;781;57.4;41
14.05.2022;19:25:00;656;57.5;40
14.05.2022;19:35:00;615;57.6;40
14.05.2022;19:45:00;394;57.7;40
14.05.2022;19:55:00;332;57.8;39
14.05.2022;20:05:00;301;57.8;39
14.05.2022;20:15:00;281;57.9;39
14.05.2022;20:25:00;237;57.9;38
14.05.2022;20:35:00;178;58.0;38
14.05.2022;20:45:00;131;58.0;38
14.05.2022;20:55:00;100;58.0;38
15.05.2022;05:55:00;23;0;29
15.05.2022;06:05:00;169;0;30
15.05.2022;06:15:00;224;0;31
15.05.2022;06:25:00;280;0.1;31
15.05.2022;06:35:00;330;0.1;32
15.05.2022;06:45:00;363;0.2;32
15.05.2022;06:55:00;366;0.2;33
15.05.2022;07:05:00;377;0.3;33
15.05.2022;07:15:00;484;0.4;33
15.05.2022;07:25:00;591;0.5;33
15.05.2022;07:35:00;711;0.6;33
15.05.2022;07:45:00;1058;0.7;34
15.05.2022;07:55:00;1410;0.9;34
15.05.2022;08:05:00;1654;1.2;34
15.05.2022;08:15:00;1930;1.5;34
15.05.2022;08:25:00;2280;1.9;35
15.05.2022;08:35:00;2374;2.3;36
15.05.2022;08:45:00;2638;2.7;36
15.05.2022;08:55:00;2918;3.2;37
15.05.2022;09:05:00;3347;3.7;38
15.05.2022;09:15:00;3412;4.3;39
15.05.2022;09:25:00;3811;4.9;40
15.05.2022;09:35:00;4146;5.6;42
15.05.2022;09:45:00;4398;6.3;43
15.05.2022;09:55:00;4606;7.0;44
15.05.2022;10:05:00;4874;7.8;45
15.05.2022;10:15:00;5054;8.6;46
15.05.2022;10:25:00;5294;9.5;48
15.05.2022;10:35:00;5440;10.4;47
15.05.2022;10:45:00;5650;11.3;45
15.05.2022;10:55:00;5805;12.3;47
15.05.2022;11:05:00;5966;13.2;44
15.05.2022;11:15:00;6112;14.2;47
15.05.2022;11:25:00;6232;15.3;44
15.05.2022;11:35:00;6352;16.3;47
15.05.2022;11:45:00;6534;17.4;44
15.05.2022;11:55:00;6678;18.5;47
15.05.2022;12:05:00;6722;19.6;45
15.05.2022;12:15:00;6764;20.7;45
15.05.2022;12:25:00;6899;21.8;47
15.05.2022;12:35:00;6974;23.0;44
15.05.2022;12:45:00;7000;24.1;46
15.05.2022;12:55:00;7052;25.3;46
15.05.2022;13:05:00;7048;26.5;44
15.05.2022;13:15:00;7081;27.6;47
15.05.2022;13:25:00;7103;28.8;46
15.05.2022;13:35:00;7085;30.0;44
15.05.2022;13:45:00;7035;31.1;47
15.05.2022;13:55:00;7055;32.3;45
15.05.2022;14:05:00;7033;33.5;44
15.05.2022;14:15:00;6995;34.6;47
15.05.2022;14:25:00;6932;35.8;45
15.05.2022;14:35:00;6814;36.9;45
15.05.2022;14:45:00;6780;38.0;47
15.05.2022;14:55:00;6710;39.1;44
15.05.2022;15:05:00;6669;40.2;46
15.05.2022;15:15:00;6552;41.3;46
15.05.2022;15:25:00;6484;42.4;44
15.05.2022;15:35:00;6367;43.4;47
15.05.2022;15:45:00;6163;44.5;45
15.05.2022;15:55:00;6082;45.5;46
15.05.2022;16:05:00;5748;46.4;46
15.05.2022;16:15:00;5670;47.4;47
15.05.2022;16:25:00;5157;48.2;45
15.05.2022;16:35:00;5024;49.1;47
15.05.2022;16:45:00;4415;49.8;47
15.05.2022;16:55:00;4156;50.5;44
15.05.2022;17:05:00;3650;51.1;46
15.05.2022;17:15:00;3760;51.7;46
15.05.2022;17:25:00;3307;52.3;47
15.05.2022;17:35:00;3122;52.8;47
15.05.2022;17:45:00;3245;53.4;47
15.05.2022;17:55:00;3159;53.9;47
15.05.2022;18:05:00;2802;54.4;46
15.05.2022;18:15:00;2667;54.8;46
15.05.2022;18:25:00;2385;55.2;45
15.05.2022;18:35:00;2130;55.6;45
15.05.2022;18:45:00;1757;55.9;44
15.05.2022;18:55:00;1422;56.1;43
15.05.2022;19:05:00;1041;56.3;42
15.05.2022;19:15:00;945;56.5;41
15.05.2022;19:25:00;575;56.6;40
15.05.2022;19:35:00;641;56.7;40
15.05.2022;19:45:00;473;56.8;40
15.05.2022;19:55:00;345;56.9;39
15.05.2022;20:05:00;260;56.9;39
15.05.2022;20:15:00;204;56.9;39
15.05.2022;20:25:00;192;57.0;38
15.05.2022;20:35:00;176;57.0;38
15.05.2022;20:45:00;149;57.0;38
15.05.2022;20:55:00;112;57.1;38
15.05.2022;21:05:00;92;57.1;38
16.05.2022;06:20:00;161;0;30
16.05.2022;06:30:00;272;0;31
16.05.2022;06:40:00;300;0.1;31
16.05.2022;06:50:00;315;0.1;32
16.05.2022;07:00:00;375;0.2;32
16.05.2022;07:10:00;596;0.3;32
16.05.2022;07:20:00;602;0.4;33
16.05.2022;07:30:00;464;0.4;33
16.05.2022;07:40:00;408;0.5;33
16.05.2022;07:50:00;581;0.6;33
16.05.2022;08:00:00;732;0.7;33
16.05.2022;08:10:00;828;0.8;34
16.05.2022;08:20:00;1157;1.0;34
16.05.2022;08:30:00;1416;1.3;34
16.05.2022;08:40:00;1463;1.5;34
16.05.2022;08:50:00;2443;1.9;34
16.05.2022;09:00:00;3216;2.4;35
16.05.2022;09:10:00;4352;3.1;38
16.05.2022;09:20:00;3651;3.7;40
16.05.2022;09:30:00;1976;4.0;39
16.05.2022;09:40:00;5227;4.7;40
16.05.2022;09:50:00;5643;5.5;43
16.05.2022;10:00:00;5519;6.4;45
16.05.2022;10:10:00;2812;7.1;45
16.05.2022;10:20:00;2686;7.5;43
16.05.2022;10:30:00;2384;7.9;43
16.05.2022;10:40:00;2901;8.5;43
16.05.2022;10:50:00;2661;8.9;42
16.05.2022;11:00:00;7181;9.8;45
16.05.2022;11:10:00;6446;10.9;46
16.05.2022;11:20:00;6220;11.8;45
16.05.2022;11:30:00;6418;12.9;47
16.05.2022;11:40:00;6632;14.0;45
16.05.2022;11:50:00;6812;15.1;45
16.05.2022;12:00:00;6876;16.2;47
16.05.2022;12:10:00;6972;17.4;44
16.05.2022;12:20:00;7074;18.5;47
16.05.2022;12:30:00;7263;19.7;45
16.05.2022;12:40:00;7573;20.9;44
16.05.2022;12:50:00;7517;22.2;47
16.05.2022;13:00:00;7077;23.4;45
16.05.2022;13:10:00;5932;24.3;47
16.05.2022;13:20:00;8225;25.4;47
16.05.2022;13:30:00;7665;26.6;46
16.05.2022;13:40:00;7530;27.9;44
16.05.2022;13:50:00;7638;29.2;46
16.05.2022;14:00:00;5475;30.2;45
16.05.2022;14:10:00;3325;31.1;43
16.05.2022;14:20:00;7835;32.3;47
16.05.2022;14:30:00;7416;33.6;46
16.05.2022;14:40:00;3523;34.4;43
16.05.2022;14:50:00;6419;35.4;47
16.05.2022;15:00:00;7627;36.6;44
16.05.2022;15:10:00;5346;37.6;46
16.05.2022;15:20:00;7231;38.8;47
16.05.2022;15:30:00;7036;40.0;45
16.05.2022;15:40:00;6758;41.1;45
16.05.2022;15:50:00;6616;42.1;46
16.05.2022;16:00:00;2740;42.6;46
16.05.2022;16:10:00;5785;43.3;47
16.05.2022;16:20:00;2505;43.7;46
16.05.2022;16:30:00;2962;44.2;46
16.05.2022;16:40:00;1291;44.6;45
16.05.2022;16:50:00;3046;45.0;44
16.05.2022;17:00:00;4706;45.6;46
16.05.2022;17:10:00;4457;46.3;47
16.05.2022;17:20:00;3670;46.9;47
16.05.2022;17:30:00;2824;47.3;46
16.05.2022;17:40:00;2859;47.7;46
16.05.2022;17:50:00;2390;48.1;45
16.05.2022;18:00:00;2317;48.5;44
16.05.2022;18:10:00;2212;48.9;44
16.05.2022;18:20:00;1870;49.2;43
16.05.2022;18:30:00;1977;49.5;43
16.05.2022;18:40:00;1770;49.8;42
16.05.2022;18:50:00;1489;50.1;41
16.05.2022;19:00:00;1182;50.3;41
16.05.2022;19:10:00;939;50.5;40
16.05.2022;19:20:00;801;50.6;39
16.05.2022;19:30:00;749;50.7;39
16.05.2022;19:40:00;718;50.8;39
16.05.2022;19:50:00;637;51.0;39
16.05.2022;20:00:00;552;51.0;39
16.05.2022;20:10:00;452;51.1;38
16.05.2022;20:20:00;370;51.2;38
16.05.2022;20:30:00;265;51.2;38
16.05.2022;20:40:00;182;51.3;38
16.05.2022;20:50:00;118;51.3;38
16.05.2022;21:00:00;111;51.3;37
16.05.2022;21:10:00;91;51.3;37
17.05.2022;05:55:00;26;0;28
17.05.2022;06:05:00;152;0;30
17.05.2022;06:15:00;199;0;31
17.05.2022;06:25:00;241;0;31
17.05.2022;06:35:00;286;0.1;32
17.05.2022;06:45:00;323;0.1;32
17.05.2022;06:55:00;350;0.2;32
17.05.2022;07:05:00;388;0.3;33
17.05.2022;07:25:00;565;0.4;33
17.05.2022;07:35:00;698;0.5;33
17.05.2022;07:45:00;1029;0.7;33
17.05.2022;07:55:00;1475;0.9;34
17.05.2022;08:05:00;1691;1.2;34
17.05.2022;08:15:00;1871;1.5;34
17.05.2022;08:25:00;2102;1.8;35
17.05.2022;08:35:00;2545;2.2;35
17.05.2022;08:45:00;3113;2.7;37
17.05.2022;08:55:00;2864;3.2;38
17.05.2022;09:05:00;3158;3.7;39
17.05.2022;09:15:00;3590;4.3;39
17.05.2022;09:35:00;3707;5.5;41
17.05.2022;09:45:00;4334;6.2;43
17.05.2022;09:55:00;3996;6.9;44
17.05.2022;10:05:00;4886;7.7;45
17.05.2022;10:15:00;5346;8.5;46
17.05.2022;10:25:00;5719;9.5;48
17.05.2022;10:35:00;5626;10.4;44
17.05.2022;10:45:00;5801;11.3;45
17.05.2022;10:55:00;5897;12.3;48
17.05.2022;11:05:00;6076;13.3;44
17.05.2022;11:25:00;6359;15.3;44
17.05.2022;11:35:00;6415;16.4;48
17.05.2022;11:45:00;6384;17.4;45
17.05.2022;11:55:00;6726;18.5;46
17.05.2022;12:05:00;6777;19.6;46
17.05.2022;12:15:00;6457;20.7;44
17.05.2022;12:25:00;6658;21.8;47
17.05.2022;12:35:00;6553;22.9;44
17.05.2022;12:45:00;6469;24.0;47
17.05.2022;12:55:00;6870;25.1;46
17.05.2022;13:05:00;6722;26.2;44
17.05.2022;13:15:00;6553;27.3;48
17.05.2022;13:25:00;7029;28.4;45
17.05.2022;13:35:00;7051;29.5;45
17.05.2022;13:45:00;7188;30.7;47
17.05.2022;13:55:00;7011;31.9;44
17.05.2022;14:05:00;6811;33.0;45
17.05.2022;14:15:00;6541;34.1;47
17.05.2022;14:25:00;5611;35.2;44
17.05.2022;14:35:00;7073;36.2;47
17.05.2022;14:45:00;6924;37.4;45
17.05.2022;14:55:00;6703;38.5;45
17.05.2022;15:05:00;6540;39.6;47
17.05.2022;15:15:00;6384;40.6;44
17.05.2022;15:25:00;6594;41.7;47
17.05.2022;15:35:00;6326;42.8;45
17.05.2022;15:45:00;6290;43.8;44
17.05.2022;15:55:00;6012;44.8;47
17.05.2022;16:05:00;5916;45.8;44
17.05.2022;16:15:00;5958;46.8;47
17.05.2022;16:25:00;5439;47.7;44
17.05.2022;16:35:00;5128;48.5;46
17.05.2022;16:45:00;2360;49.0;46
17.05.2022;16:55:00;4819;49.6;46
17.05.2022;17:05:00;4340;50.3;48
17.05.2022;17:15:00;3938;51.0;46
17.05.2022;17:25:00;1751;51.3;43
17.05.2022;17:35:00;3749;51.9;44
17.05.2022;17:45:00;3013;52.4;45
17.05.2022;17:55:00;3004;52.9;45
17.05.2022;18:05:00;2765;53.4;45
17.05.2022;18:15:00;2624;53.8;45
17.05.2022;18:25:00;1947;54.2;44
17.05.2022;18:35:00;2245;54.5;43
17.05.2022;18:45:00;1255;54.8;42
17.05.2022;18:55:00;1686;55.0;42
17.05.2022;19:05:00;1292;55.3;41
17.05.2022;19:15:00;1014;55.4;41
17.05.2022;19:25:00;795;55.6;40
17.05.2022;19:35:00;679;55.7;40
17.05.2022;19:45:00;505;55.8;39
17.05.2022;19:55:00;369;55.8;39
17.05.2022;20:05:00;308;55.9;39
17.05.2022;20:15:00;278;55.9;39
17.05.2022;20:25:00;227;56.0;38
17.05.2022;20:35:00;184;56.0;38
17.05.2022;20:45:00;148;56.0;38
17.05.2022;20:55:00;119;56.1;38
17.05.2022;21:05:00;96;56.1;38
17.05.2022;21:15:00;68;56.1;38
18.05.2022;06:00:00;141;0;30
18.05.2022;06:10:00;186;0;31
18.05.2022;06:20:00;226;0;31
18.05.2022;06:30:00;264;0.1;32
18.05.2022;06:40:00;296;0.1;32
18.05.2022;06:50:00;339;0.2;32
18.05.2022;07:00:00;381;0.2;33
18.05.2022;07:10:00;446;0.3;33
18.05.2022;07:20:00;521;0.4;33
18.05.2022;07:30:00;619;0.5;33
18.05.2022;07:40:00;767;0.6;33
18.05.2022;07:50:00;1255;0.8;34
18.05.2022;08:00:00;1529;1.0;34
18.05.2022;08:10:00;1766;1.3;34
18.05.2022;08:20:00;2029;1.6;34
18.05.2022;08:30:00;2298;2.0;35
18.05.2022;08:40:00;2706;2.4;36
18.05.2022;08:50:00;3018;2.9;37
18.05.2022;09:00:00;3268;3.4;38
18.05.2022;09:10:00;3295;4.0;39
18.05.2022;09:20:00;3717;4.6;40
18.05.2022;09:30:00;3913;5.2;41
18.05.2022;09:40:00;4077;5.9;43
18.05.2022;09:50:00;4436;6.6;44
18.05.2022;10:00:00;4608;7.4;45
18.05.2022;10:10:00;4942;8.2;46
18.05.2022;10:20:00;5218;9.0;47
18.05.2022;10:30:00;5345;9.9;48
18.05.2022;10:40:00;5499;10.8;44
18.05.2022;10:50:00;5675;11.7;46
18.05.2022;11:00:00;5828;12.7;48
18.05.2022;11:10:00;6009;13.7;45
18.05.2022;11:20:00;6062;14.7;48
18.05.2022;11:30:00;6290;15.7;44
18.05.2022;11:40:00;6343;16.8;47
18.05.2022;11:50:00;6499;17.8;45
18.05.2022;12:00:00;6672;18.9;44
18.05.2022;12:10:00;6809;20.0;47
18.05.2022;12:20:00;6867;21.2;44
18.05.2022;12:30:00;6886;22.3;46
18.05.2022;12:40:00;6999;23.4;46
18.05.2022;12:50:00;7093;24.6;44
18.05.2022;13:00:00;7134;25.8;47
18.05.2022;13:10:00;7191;27.0;46
18.05.2022;13:20:00;7142;28.2;44
18.05.2022;13:30:00;7158;29.3;47
18.05.2022;13:40:00;7186;30.5;45
18.05.2022;13:50:00;7210;31.7;44
18.05.2022;14:00:00;7169;32.9;47
18.05.2022;14:10:00;7120;34.1;45
18.05.2022;14:20:00;7034;35.2;44
18.05.2022;14:30:00;6978;36.4;47
18.05.2022;14:40:00;6960;37.5;45
18.05.2022;14:50:00;6819;38.7;45
18.05.2022;15:00:00;6746;39.8;47
18.05.2022;15:10:00;6629;40.9;44
18.05.2022;15:20:00;6524;42.0;46
18.05.2022;15:30:00;6451;43.0;46
18.05.2022;15:40:00;6334;44.1;44
18.05.2022;15:50:00;6179;45.1;48
18.05.2022;16:00:00;6051;46.1;44
18.05.2022;16:10:00;5923;47.1;48
18.05.2022;16:20:00;5657;48.0;45
18.05.2022;16:30:00;5294;48.9;48
18.05.2022;16:40:00;4973;49.8;44
18.05.2022;16:50:00;4601;50.5;46
18.05.2022;17:00:00;4307;51.3;48
18.05.2022;17:10:00;4029;51.9;48
18.05.2022;17:20:00;3856;52.6;44
18.05.2022;17:30:00;3653;53.2;45
18.05.2022;17:40:00;3455;53.8;46
18.05.2022;17:50:00;3235;54.3;47
18.05.2022;18:00:00;3015;54.8;47
18.05.2022;18:10:00;2811;55.3;46
18.05.2022;18:20:00;2585;55.7;46
18.05.2022;18:30:00;1433;56.0;44
18.05.2022;18:40:00;2111;56.4;44
18.05.2022;18:50:00;1696;56.7;43
18.05.2022;19:00:00;1444;56.9;43
18.05.2022;19:10:00;1177;57.1;42
18.05.2022;19:20:00;998;57.3;41
18.05.2022;19:30:00;800;57.4;40
18.05.2022;19:40:00;592;57.5;40
18.05.2022;19:50:00;359;57.6;40
18.05.2022;20:00:00;249;57.6;40
18.05.2022;20:10:00;214;57.7;39
18.05.2022;20:20:00;197;57.7;39
18.05.2022;20:30:00;158;57.7;39
18.05.2022;20:40:00;136;57.8;38
18.05.2022;20:50:00;115;57.8;38
18.05.2022;21:00:00;97;57.8;38
18.05.2022;21:10:00;90;57.8;38
19.05.2022;05:55:00;146;0;30
19.05.2022;06:05:00;227;0;31
19.05.2022;06:15:00;322;0;31
19.05.2022;06:25:00;407;0.1;32
19.05.2022;06:35:00;483;0.2;32
19.05.2022;06:45:00;556;0.3;33
19.05.2022;06:55:00;650;0.4;33
19.05.2022;07:05:00;707;0.5;33
19.05.2022;07:15:00;785;0.6;33
19.05.2022;07:25:00;828;0.8;34
19.05.2022;07:35:00;890;0.9;34
19.05.2022;07:45:00;1010;1.1;34
19.05.2022;07:55:00;1326;1.3;34
19.05.2022;08:05:00;1407;1.5;34
19.05.2022;08:15:00;1830;1.8;35
19.05.2022;08:25:00;2038;2.1;35
19.05.2022;08:35:00;2437;2.5;36
19.05.2022;08:45:00;2771;2.9;37
19.05.2022;08:55:00;3116;3.4;38
19.05.2022;09:05:00;3371;4.0;39
19.05.2022;09:15:00;3124;4.5;40
19.05.2022;09:25:00;3621;5.1;40
19.05.2022;09:35:00;4355;5.7;42
19.05.2022;09:45:00;4124;6.3;42
19.05.2022;09:55:00;4541;7.1;44
19.05.2022;10:05:00;4711;7.8;45
19.05.2022;10:15:00;4872;8.6;46
19.05.2022;10:25:00;5100;9.5;47
19.05.2022;10:35:00;5216;10.3;48
19.05.2022;10:45:00;5320;11.2;44
19.05.2022;10:55:00;5615;12.1;47
19.05.2022;11:05:00;5890;13.1;45
19.05.2022;11:15:00;6082;14.1;46
19.05.2022;11:25:00;5944;15.0;47
19.05.2022;11:35:00;6380;16.1;45
19.05.2022;11:45:00;6142;17.1;44
19.05.2022;11:55:00;6318;18.2;47
19.05.2022;12:05:00;6450;19.2;44
19.05.2022;12:15:00;6222;20.3;48
19.05.2022;12:25:00;6650;21.4;45
19.05.2022;12:35:00;6666;22.4;46
19.05.2022;12:45:00;6683;23.6;47
19.05.2022;12:55:00;6508;24.6;44
19.05.2022;13:05:00;6772;25.8;47
19.05.2022;13:15:00;6624;26.8;46
19.05.2022;13:25:00;6693;28.0;44
19.05.2022;13:35:00;6724;29.1;47
19.05.2022;13:45:00;7039;30.2;45
19.05.2022;13:55:00;7010;31.4;44
19.05.2022;14:05:00;6934;32.5;47
19.05.2022;14:15:00;6596;33.7;45
19.05.2022;14:25:00;5966;34.7;45
19.05.2022;14:35:00;7254;35.9;47
19.05.2022;14:45:00;6719;37.0;45
19.05.2022;14:55:00;6334;38.1;45
19.05.2022;15:05:00;5453;39.1;47
19.05.2022;15:15:00;4411;39.9;45
19.05.2022;15:25:00;4488;40.7;45
19.05.2022;15:35:00;4926;41.5;47
19.05.2022;15:45:00;3263;42.2;48
19.05.2022;15:55:00;3529;42.7;48
19.05.2022;16:05:00;4169;43.4;48
19.05.2022;16:15:00;3313;44.0;44
19.05.2022;16:25:00;4800;44.7;45
19.05.2022;16:35:00;4686;45.5;47
19.05.2022;16:45:00;2991;46.1;47
19.05.2022;16:55:00;1615;46.4;45
19.05.2022;17:05:00;968;46.6;44
19.05.2022;17:15:00;690;46.7;42
19.05.2022;17:25:00;793;46.8;41
19.05.2022;17:35:00;1434;47.0;41
19.05.2022;17:45:00;1832;47.3;41
19.05.2022;17:55:00;1720;47.6;41
19.05.2022;18:05:00;1582;47.9;41
19.05.2022;18:15:00;1562;48.1;41
19.05.2022;18:25:00;1571;48.4;40
19.05.2022;18:35:00;1662;48.7;40
19.05.2022;18:45:00;1590;48.9;40
19.05.2022;18:55:00;1448;49.2;40
19.05.2022;19:05:00;1197;49.4;39
19.05.2022;19:15:00;726;49.5;39
19.05.2022;19:25:00;867;49.6;39
19.05.2022;19:35:00;719;49.8;39
19.05.2022;19:45:00;430;49.8;39
19.05.2022;19:55:00;330;49.9;38
19.05.2022;20:05:00;318;50.0;38
19.05.2022;20:15:00;363;50.0;38
19.05.2022;20:25:00;462;50.1;38
19.05.2022;20:35:00;341;50.2;38
19.05.2022;20:45:00;261;50.2;38
19.05.2022;20:55:00;176;50.2;37
19.05.2022;21:05:00;120;50.3;37
19.05.2022;21:15:00;92;50.3;37
20.05.2022;05:55:00;26;0;29
20.05.2022;06:05:00;154;0;30
20.05.2022;06:15:00;190;0;31
20.05.2022;06:25:00;249;0;32
20.05.2022;06:35:00;308;0.1;32
20.05.2022;06:45:00;371;0.2;32
20.05.2022;06:55:00;435;0.2;33
20.05.2022;07:05:00;495;0.3;33
20.05.2022;07:15:00;809;0.4;33
20.05.2022;07:25:00;1047;0.6;33
20.05.2022;07:35:00;892;0.7;34
20.05.2022;07:45:00;762;0.9;34
20.05.2022;07:55:00;778;1.0;34
20.05.2022;08:05:00;603;1.1;34
20.05.2022;08:15:00;669;1.2;34
20.05.2022;08:25:00;2122;1.5;34
20.05.2022;08:35:00;2508;1.9;35
20.05.2022;08:45:00;2735;2.3;36
20.05.2022;08:55:00;3027;2.8;37
20.05.2022;09:05:00;3238;3.3;38
20.05.2022;09:15:00;3511;3.9;39
20.05.2022;09:25:00;3808;4.5;40
20.05.2022;09:35:00;4006;5.1;42
20.05.2022;09:45:00;4163;5.8;43
20.05.2022;09:55:00;4555;6.6;44
20.05.2022;10:05:00;4745;7.3;45
20.05.2022;10:15:00;4850;8.1;46
20.05.2022;10:25:00;5113;9.0;47
20.05.2022;10:35:00;5182;9.8;48
20.05.2022;10:45:00;5468;10.7;44
20.05.2022;10:55:00;5581;11.6;47
20.05.2022;11:05:00;5737;12.6;45
20.05.2022;11:15:00;5817;13.5;45
20.05.2022;11:25:00;6109;14.5;47
20.05.2022;11:35:00;6265;15.5;45
20.05.2022;11:45:00;6342;16.6;45
20.05.2022;11:55:00;6457;17.6;47
20.05.2022;12:05:00;6504;18.7;44
20.05.2022;12:15:00;6574;19.8;47
20.05.2022;12:25:00;6681;20.9;45
20.05.2022;12:35:00;6732;22.0;44
20.05.2022;12:45:00;6928;23.1;47
20.05.2022;12:55:00;7023;24.2;45
20.05.2022;13:05:00;5192;25.3;44
20.05.2022;13:15:00;6499;26.0;45
20.05.2022;13:25:00;5262;26.8;47
20.05.2022;13:35:00;4001;27.7;43
20.05.2022;13:45:00;2906;28.2;44
20.05.2022;13:55:00;4261;28.9;45
20.05.2022;14:05:00;6811;30.0;44
20.05.2022;14:15:00;7002;31.1;47
20.05.2022;14:25:00;6390;32.2;44
20.05.2022;14:35:00;6939;33.3;46
20.05.2022;14:45:00;6732;34.4;46
20.05.2022;14:55:00;6645;35.5;44
20.05.2022;15:05:00;6534;36.6;47
20.05.2022;15:15:00;6486;37.6;45
20.05.2022;15:25:00;6263;38.7;45
20.05.2022;15:35:00;6163;39.7;47
20.05.2022;15:45:00;6074;40.7;44
20.05.2022;15:55:00;5910;41.7;48
20.05.2022;16:05:00;5781;42.6;44
20.05.2022;16:15:00;5604;43.6;47
20.05.2022;16:25:00;5246;44.5;44
20.05.2022;16:35:00;4943;45.3;46
20.05.2022;16:45:00;4565;46.1;48
20.05.2022;16:55:00;4041;46.8;44
20.05.2022;17:05:00;3952;47.4;45
20.05.2022;17:15:00;3768;48.0;47
20.05.2022;17:25:00;3535;48.6;47
20.05.2022;17:35:00;3301;49.2;47
20.05.2022;17:45:00;2861;49.7;47
20.05.2022;17:55:00;2321;50.1;46
20.05.2022;18:05:00;2736;50.6;46
20.05.2022;18:15:00;2525;51.0;46
20.05.2022;18:25:00;2497;51.4;45
20.05.2022;18:35:00;2211;51.8;45
20.05.2022;18:45:00;1404;52.1;44
20.05.2022;18:55:00;652;52.2;42
20.05.2022;19:05:00;1102;52.4;42
20.05.2022;19:15:00;530;52.5;41
20.05.2022;19:25:00;851;52.6;40
20.05.2022;19:35:00;669;52.7;40
20.05.2022;19:45:00;356;52.8;40
20.05.2022;19:55:00;356;52.9;40
20.05.2022;20:05:00;365;52.9;39
20.05.2022;20:15:00;316;53.0;39
20.05.2022;20:25:00;250;53.0;39
20.05.2022;20:35:00;191;53.1;39
20.05.2022;20:45:00;170;53.1;38
20.05.2022;20:55:00;152;53.1;38
20.05.2022;21:05:00;99;53.1;38
20.05.2022;21:15:00;87;53.2;38
21.05.2022;06:05:00;124;0;30
21.05.2022;06:15:00;142;0;31
21.05.2022;06:25:00;161;0;32
21.05.2022;06:35:00;249;0;32
21.05.2022;06:45:00;184;0.1;33
21.05.2022;06:55:00;183;0.1;33
21.05.2022;07:05:00;145;0.1;33
23.05.2022;16:15:00;311;37.9;42
23.05.2022;16:25:00;144;38.0;41
23.05.2022;16:35:00;98;38.0;40
23.05.2022;16:45:00;94;38.0;40
23.05.2022;16:55:00;98;38.0;40
23.05.2022;17:05:00;107;38.0;39
23.05.2022;17:20:00;117;38.1;39
23.05.2022;17:30:00;112;38.1;39
23.05.2022;17:40:00;185;38.1;38
23.05.2022;18:00:00;315;38.2;38
23.05.2022;18:10:00;227;38.3;38
23.05.2022;18:20:00;254;38.3;38
23.05.2022;18:30:00;356;38.4;37
23.05.2022;18:40:00;981;38.5;37
23.05.2022;18:50:00;1515;38.8;37
23.05.2022;19:00:00;1268;39.0;37
23.05.2022;19:10:00;581;39.1;37
23.05.2022;19:20:00;271;39.2;37
23.05.2022;19:30:00;215;39.2;37
23.05.2022;19:40:00;375;39.2;37
23.05.2022;19:50:00;362;39.3;37
23.05.2022;20:00:00;411;39.4;37
23.05.2022;20:10:00;236;39.4;37
23.05.2022;20:20:00;142;39.4;37
23.05.2022;20:30:00;280;39.5;37
23.05.2022;20:40:00;163;39.5;37
23.05.2022;20:50:00;122;39.5;37
23.05.2022;21:00:00;87;39.6;37
24.05.2022;06:45:00;135;0;30
24.05.2022;06:55:00;135;0;31
24.05.2022;07:05:00;247;0;31
24.05.2022;07:15:00;166;0;32
24.05.2022;07:25:00;138;0.1;32
24.05.2022;07:35:00;255;0.1;33
24.05.2022;07:45:00;211;0.1;33
24.05.2022;07:55:00;216;0.2;33
24.05.2022;08:05:00;323;0.2;33
24.05.2022;08:15:00;948;0.4;33
24.05.2022;08:25:00;947;0.5;34
24.05.2022;08:35:00;855;0.7;34
24.05.2022;08:45:00;529;0.7;34
24.05.2022;08:55:00;410;0.8;34
24.05.2022;09:05:00;434;0.9;34
24.05.2022;09:15:00;348;0.9;34
24.05.2022;09:25:00;465;1.0;34
24.05.2022;09:35:00;555;1.1;35
24.05.2022;09:45:00;1141;1.3;35
24.05.2022;09:55:00;1292;1.4;35
24.05.2022;10:05:00;1367;1.7;35
24.05.2022;10:15:00;804;1.8;35
24.05.2022;10:25:00;918;2.0;35
24.05.2022;10:35:00;1330;2.2;35
24.05.2022;10:45:00;1610;2.4;35
24.05.2022;10:55:00;1314;2.7;35
24.05.2022;11:05:00;1502;2.9;35
24.05.2022;11:15:00;1620;3.2;36
24.05.2022;11:25:00;2843;3.6;36
24.05.2022;11:35:00;1899;3.9;37
24.05.2022;11:45:00;1790;4.3;37
24.05.2022;11:55:00;1903;4.6;37
24.05.2022;12:05:00;1448;4.8;37
24.05.2022;12:15:00;1738;5.1;37
24.05.2022;12:25:00;1761;5.4;37
24.05.2022;12:35:00;1078;5.6;37
24.05.2022;12:45:00;1703;5.8;37
24.05.2022;12:55:00;2051;6.1;37
24.05.2022;13:05:00;2017;6.5;38
24.05.2022;13:15:00;1676;6.8;38
24.05.2022;13:25:00;1673;7.1;38
24.05.2022;13:35:00;2100;7.4;38
24.05.2022;13:45:00;2867;7.9;39
24.05.2022;13:55:00;2896;8.4;40
24.05.2022;14:05:00;1799;8.7;39
24.05.2022;14:15:00;2301;9.1;39
24.05.2022;14:25:00;2437;9.5;40
24.05.2022;14:35:00;3436;10.0;40
24.05.2022;14:45:00;3802;10.6;41
24.05.2022;14:55:00;3387;11.2;42
24.05.2022;15:05:00;2557;11.6;42
24.05.2022;15:15:00;3339;12.2;42
24.05.2022;15:25:00;2512;12.6;42
24.05.2022;15:35:00;1961;12.9;41
24.05.2022;15:45:00;1874;13.3;41
24.05.2022;15:55:00;1448;13.5;40
24.05.2022;16:05:00;990;13.7;39
24.05.2022;16:15:00;976;13.8;38
24.05.2022;16:25:00;2100;14.1;38
24.05.2022;16:35:00;2163;14.5;39
24.05.2022;16:45:00;1782;14.9;39
24.05.2022;16:55:00;1379;15.1;39
24.05.2022;17:05:00;1217;15.3;38
24.05.2022;17:15:00;1023;15.5;38
24.05.2022;17:25:00;1145;15.7;38
24.05.2022;17:35:00;1050;15.9;37
24.05.2022;17:45:00;822;16.0;37
24.05.2022;17:55:00;1150;16.2;37
24.05.2022;18:05:00;779;16.3;37
24.05.2022;18:15:00;763;16.5;37
24.05.2022;18:25:00;667;16.6;37
24.05.2022;18:35:00;916;16.7;37
24.05.2022;18:45:00;768;16.8;37
24.05.2022;18:55:00;599;16.9;37
24.05.2022;19:05:00;576;17.0;37
24.05.2022;19:15:00;407;17.1;37
24.05.2022;19:25:00;343;17.2;36
24.05.2022;19:35:00;313;17.2;36
24.05.2022;19:45:00;231;17.3;36
24.05.2022;19:55:00;225;17.3;36
24.05.2022;20:05:00;249;17.3;36
24.05.2022;20:15:00;226;17.4;36
24.05.2022;20:25:00;267;17.4;36
24.05.2022;20:35:00;175;17.5;36
24.05.2022;20:45:00;132;17.5;36
24.05.2022;20:55:00;100;17.5;36
25.05.2022;06:05:00;23;0;28
25.05.2022;06:15:00;141;0;30
25.05.2022;06:25:00;138;0;30
25.05.2022;06:35:00;191;0;31
25.05.2022;06:45:00;182;0.1;31
25.05.2022;06:55:00;262;0.1;32
25.05.2022;07:05:00;359;0.1;32
25.05.2022;07:15:00;498;0.2;32
25.05.2022;07:25:00;624;0.3;33
25.05.2022;07:35:00;746;0.4;33
25.05.2022;07:45:00;787;0.6;33
25.05.2022;07:55:00;756;0.7;33
25.05.2022;08:05:00;1151;0.9;33
25.05.2022;08:15:00;1205;1.1;34
25.05.2022;08:25:00;685;1.2;34
25.05.2022;08:35:00;731;1.3;34
25.05.2022;08:45:00;891;1.4;34
25.05.2022;08:55:00;1269;1.6;34
25.05.2022;09:05:00;1798;1.9;34
25.05.2022;09:15:00;2166;2.2;35
25.05.2022;09:25:00;1330;2.5;35
25.05.2022;09:35:00;1011;2.7;35
25.05.2022;09:45:00;1346;2.9;35
25.05.2022;09:55:00;1832;3.2;35
25.05.2022;10:05:00;1717;3.5;35
25.05.2022;10:15:00;1473;3.7;36
25.05.2022;10:25:00;1520;4.0;36
25.05.2022;10:35:00;2057;4.3;36
25.05.2022;10:45:00;2348;4.6;37
25.05.2022;10:55:00;2356;5.0;37
25.05.2022;11:05:00;2894;5.5;38
25.05.2022;11:15:00;3920;6.1;40
25.05.2022;11:25:00;3501;6.8;41
25.05.2022;11:35:00;4287;7.4;41
25.05.2022;11:45:00;4130;8.1;43
25.05.2022;11:55:00;5893;9.0;46
25.05.2022;12:05:00;3457;9.6;45
25.05.2022;12:15:00;3058;10.1;44
25.05.2022;12:25:00;2769;10.6;43
25.05.2022;12:35:00;5664;11.3;44
25.05.2022;12:45:00;5339;12.3;44
25.05.2022;12:55:00;6433;13.2;45
25.05.2022;13:05:00;7807;14.5;44
25.05.2022;13:15:00;7601;15.7;47
25.05.2022;13:25:00;6560;16.9;45
25.05.2022;13:35:00;6183;18.0;44
25.05.2022;13:45:00;7939;19.4;45
25.05.2022;13:55:00;7599;20.6;47
25.05.2022;14:05:00;7594;21.8;44
25.05.2022;14:15:00;5925;23.0;44
25.05.2022;14:25:00;3017;23.9;47
25.05.2022;14:35:00;4551;24.5;47
25.05.2022;14:45:00;3448;25.4;43
25.05.2022;14:55:00;2206;25.9;43
25.05.2022;15:05:00;2300;26.2;43
25.05.2022;15:15:00;6688;27.0;44
25.05.2022;15:25:00;6331;28.1;44
25.05.2022;15:35:00;3275;28.7;43
25.05.2022;15:45:00;1517;29.1;43
25.05.2022;15:55:00;3806;29.6;44
25.05.2022;16:05:00;4178;30.2;44
25.05.2022;16:15:00;5688;31.0;47
25.05.2022;16:25:00;1656;31.4;42
25.05.2022;16:35:00;2020;31.7;42
25.05.2022;16:45:00;2514;32.1;42
25.05.2022;16:55:00;3523;32.7;43
25.05.2022;17:05:00;1863;33.1;43
25.05.2022;17:15:00;4321;33.8;44
25.05.2022;17:25:00;1569;34.2;44
25.05.2022;17:35:00;1293;34.4;42
25.05.2022;17:45:00;2990;34.9;43
25.05.2022;17:55:00;2658;35.3;43
25.05.2022;18:05:00;2003;35.7;42
25.05.2022;18:15:00;983;35.9;41
25.05.2022;18:25:00;1312;36.1;40
25.05.2022;18:35:00;867;36.3;39
25.05.2022;18:45:00;602;36.4;39
25.05.2022;18:55:00;1637;36.6;39
25.05.2022;19:05:00;1208;36.8;39
25.05.2022;19:15:00;856;37.0;39
25.05.2022;19:25:00;557;37.1;38
25.05.2022;19:35:00;573;37.2;38
25.05.2022;19:45:00;626;37.3;38
25.05.2022;19:55:00;461;37.4;38
25.05.2022;20:05:00;285;37.4;38
25.05.2022;20:15:00;238;37.5;37
25.05.2022;20:25:00;206;37.5;37
25.05.2022;20:35:00;189;37.5;37
25.05.2022;20:45:00;176;37.6;37
25.05.2022;20:55:00;146;37.6;37
25.05.2022;21:05:00;125;37.6;37
25.05.2022;21:15:00;99;37.6;37
25.05.2022;21:25:00;93;37.6;37
26.05.2022;05:55:00;24;0;28
26.05.2022;06:05:00;169;0;30
26.05.2022;06:15:00;226;0;31
26.05.2022;06:25:00;253;0.1;31
26.05.2022;06:35:00;345;0.1;32
26.05.2022;06:45:00;551;0.2;32
26.05.2022;06:55:00;586;0.3;32
26.05.2022;07:05:00;637;0.4;33
26.05.2022;07:15:00;859;0.5;33
26.05.2022;07:25:00;828;0.7;33
26.05.2022;07:35:00;885;0.8;33
26.05.2022;07:45:00;1514;1.0;33
26.05.2022;07:55:00;1254;1.3;34
26.05.2022;08:05:00;1458;1.5;34
26.05.2022;08:15:00;1693;1.8;34
26.05.2022;08:25:00;2075;2.1;35
26.05.2022;08:35:00;2733;2.6;36
26.05.2022;08:45:00;3047;3.1;37
26.05.2022;08:55:00;3276;3.5;37
26.05.2022;09:05:00;3611;4.1;39
26.05.2022;09:15:00;3921;4.8;40
26.05.2022;09:25:00;4172;5.4;41
26.05.2022;09:35:00;4364;6.1;43
26.05.2022;09:45:00;4759;6.9;44
26.05.2022;09:55:00;4993;7.7;45
26.05.2022;10:05:00;5253;8.5;46
26.05.2022;10:15:00;2129;9.2;46
26.05.2022;10:25:00;3664;9.7;44
26.05.2022;10:35:00;5016;10.5;46
26.05.2022;10:45:00;2774;10.9;45
26.05.2022;10:55:00;6170;11.8;47
26.05.2022;11:05:00;2650;12.3;46
26.05.2022;11:15:00;7028;13.4;47
26.05.2022;11:25:00;6680;14.5;45
26.05.2022;11:35:00;6024;15.6;45
26.05.2022;11:45:00;6094;16.6;46
26.05.2022;11:55:00;7078;17.7;44
26.05.2022;12:05:00;7102;18.9;47
26.05.2022;12:15:00;7152;20.1;45
26.05.2022;12:25:00;7252;21.3;45
26.05.2022;12:35:00;7371;22.5;47
26.05.2022;12:45:00;7402;23.7;45
26.05.2022;12:55:00;7493;24.9;45
26.05.2022;13:05:00;7434;26.2;47
26.05.2022;13:15:00;7462;27.4;45
26.05.2022;13:25:00;7595;28.7;44
26.05.2022;13:35:00;7505;29.9;47
26.05.2022;13:45:00;4090;30.9;44
26.05.2022;13:55:00;2646;31.6;47
26.05.2022;14:05:00;6464;32.6;45
26.05.2022;14:15:00;8551;33.5;46
26.05.2022;14:25:00;7378;34.6;44
26.05.2022;14:35:00;6349;35.4;46
26.05.2022;14:45:00;7654;36.5;47
26.05.2022;14:55:00;3574;37.1;44
26.05.2022;15:05:00;3325;37.9;46
26.05.2022;15:15:00;7989;38.9;47
26.05.2022;15:25:00;4431;39.8;44
26.05.2022;15:35:00;7761;40.8;47
26.05.2022;15:45:00;5739;41.8;44
26.05.2022;15:55:00;6107;42.9;47
26.05.2022;16:05:00;6686;43.8;46
26.05.2022;16:15:00;6382;44.9;44
26.05.2022;16:25:00;6277;45.9;47
26.05.2022;16:35:00;4979;46.8;44
26.05.2022;16:45:00;5180;47.7;46
26.05.2022;16:55:00;4526;48.4;47
26.05.2022;17:05:00;2725;48.9;47
26.05.2022;17:15:00;4277;49.7;48
26.05.2022;17:25:00;3701;50.3;44
26.05.2022;17:35:00;2389;50.6;42
26.05.2022;17:45:00;3641;51.3;44
26.05.2022;17:55:00;3362;51.8;45
26.05.2022;18:05:00;3123;52.3;45
26.05.2022;18:15:00;2875;52.8;45
26.05.2022;18:25:00;2665;53.3;45
26.05.2022;18:35:00;2398;53.7;44
26.05.2022;18:45:00;2169;54.1;44
26.05.2022;18:55:00;1805;54.4;43
26.05.2022;19:05:00;1486;54.6;42
26.05.2022;19:15:00;1200;54.8;41
26.05.2022;19:25:00;1021;55.0;41
26.05.2022;19:35:00;850;55.2;40
26.05.2022;19:45:00;648;55.3;40
26.05.2022;19:55:00;474;55.4;39
26.05.2022;20:05:00;344;55.4;39
26.05.2022;20:15:00;250;55.5;39
26.05.2022;20:25:00;234;55.5;38
26.05.2022;20:35:00;205;55.5;38
26.05.2022;20:45:00;176;55.6;38
26.05.2022;20:55:00;135;55.6;38
26.05.2022;21:05:00;109;55.6;38
26.05.2022;21:15:00;94;55.6;37
27.05.2022;05:45:00;22;0;28
27.05.2022;05:55:00;159;0;30
27.05.2022;06:05:00;200;0;31
27.05.2022;06:15:00;271;0;31
27.05.2022;06:25:00;395;0.1;32
27.05.2022;06:35:00;341;0.2;32
27.05.2022;06:45:00;380;0.2;32
27.05.2022;06:55:00;418;0.3;33
27.05.2022;07:05:00;477;0.4;33
27.05.2022;07:15:00;501;0.5;33
27.05.2022;07:25:00;616;0.5;33
27.05.2022;07:35:00;716;0.7;33
27.05.2022;07:45:00;1175;0.8;34
27.05.2022;07:55:00;1456;1.1;34
27.05.2022;08:05:00;1723;1.3;34
27.05.2022;08:15:00;2026;1.7;34
27.05.2022;08:25:00;2349;2.0;35
27.05.2022;08:35:00;2663;2.4;36
27.05.2022;08:45:00;2976;2.9;37
27.05.2022;08:55:00;3184;3.4;38
27.05.2022;09:05:00;3573;4.0;39
27.05.2022;09:15:00;3969;4.7;40
27.05.2022;09:25:00;4235;5.3;42
27.05.2022;09:35:00;4537;6.1;43
27.05.2022;09:45:00;4988;6.9;45
27.05.2022;09:55:00;5090;7.7;46
27.05.2022;10:05:00;5256;8.6;47
27.05.2022;10:15:00;5594;9.5;48
27.05.2022;10:25:00;5919;10.4;44
27.05.2022;10:35:00;5993;11.4;47
27.05.2022;10:45:00;6163;12.4;44
27.05.2022;10:55:00;6261;13.5;47
27.05.2022;11:05:00;6417;14.5;44
27.05.2022;11:15:00;6602;15.6;47
27.05.2022;11:25:00;6671;16.6;44
27.05.2022;11:35:00;6837;17.8;48
27.05.2022;11:45:00;6846;18.8;45
27.05.2022;11:55:00;7001;19.9;46
27.05.2022;12:05:00;7078;21.0;47
27.05.2022;12:15:00;7331;22.2;44
27.05.2022;12:25:00;7330;23.4;46
27.05.2022;12:35:00;7300;24.6;47
27.05.2022;12:45:00;7331;25.8;44
27.05.2022;12:55:00;7552;27.1;45
27.05.2022;13:05:00;7438;28.3;47
27.05.2022;13:15:00;7658;29.6;45
27.05.2022;13:25:00;7798;30.8;44
27.05.2022;13:35:00;2488;31.7;46
27.05.2022;13:45:00;7981;32.9;45
27.05.2022;13:55:00;6849;34.1;47
27.05.2022;14:05:00;7853;35.3;44
27.05.2022;14:15:00;7670;36.6;45
27.05.2022;14:25:00;7516;37.9;47
27.05.2022;14:35:00;7697;38.9;45
27.05.2022;14:45:00;7005;40.1;44
27.05.2022;14:55:00;7268;41.3;47
27.05.2022;15:05:00;7187;42.5;45
27.05.2022;15:15:00;6983;43.6;44
27.05.2022;15:25:00;6921;44.8;47
27.05.2022;15:35:00;6864;45.9;45
27.05.2022;15:45:00;6772;47.0;45
27.05.2022;15:55:00;6606;48.1;47
27.05.2022;16:05:00;6473;49.2;44
27.05.2022;16:15:00;6331;50.2;47
27.05.2022;16:25:00;6039;51.3;45
27.05.2022;16:35:00;5661;52.2;48
27.05.2022;16:45:00;5242;53.1;44
27.05.2022;16:55:00;4792;53.9;47
27.05.2022;17:05:00;4424;54.6;48
27.05.2022;17:15:00;4172;55.3;44
27.05.2022;17:25:00;4043;56.0;45
27.05.2022;17:35:00;3808;56.6;46
27.05.2022;17:45:00;3591;57.2;47
27.05.2022;17:55:00;3396;57.8;47
27.05.2022;18:05:00;3181;58.3;47
27.05.2022;18:15:00;2995;58.9;47
27.05.2022;18:25:00;2437;59.3;46
27.05.2022;18:35:00;2447;59.7;45
27.05.2022;18:45:00;2216;60.1;45
27.05.2022;18:55:00;1837;60.4;44
27.05.2022;19:05:00;1492;60.7;43
27.05.2022;19:15:00;1234;60.9;42
27.05.2022;19:25:00;934;61.0;41
27.05.2022;19:35:00;668;61.1;40
27.05.2022;19:45:00;701;61.3;40
27.05.2022;19:55:00;474;61.3;40
27.05.2022;20:05:00;505;61.4;39
27.05.2022;20:15:00;466;61.5;39
27.05.2022;20:25:00;430;61.6;39
27.05.2022;20:35:00;260;61.6;38
27.05.2022;20:45:00;200;61.7;38
27.05.2022;20:55:00;145;61.7;38
27.05.2022;21:05:00;97;61.7;38
28.05.2022;05:55:00;107;0;30
28.05.2022;06:05:00;160;0;31
28.05.2022;06:15:00;204;0;31
28.05.2022;06:25:00;225;0.1;32
28.05.2022;06:35:00;278;0.1;32
28.05.2022;06:45:00;320;0.1;33
28.05.2022;06:55:00;351;0.2;33
28.05.2022;07:05:00;489;0.3;33
28.05.2022;07:15:00;838;0.4;33
28.05.2022;07:25:00;813;0.5;33
28.05.2022;07:35:00;813;0.7;34
28.05.2022;07:45:00;1033;0.8;34
28.05.2022;07:55:00;1273;1.0;34
28.05.2022;08:05:00;1117;1.2;34
28.05.2022;08:15:00;1545;1.4;34
28.05.2022;08:25:00;2262;1.8;35
28.05.2022;08:35:00;2793;2.1;35
28.05.2022;08:45:00;1992;2.5;36
28.05.2022;08:55:00;2967;2.9;36
28.05.2022;09:05:00;2274;3.4;38
28.05.2022;09:15:00;1255;3.5;37
28.05.2022;09:25:00;2388;3.9;37
28.05.2022;09:35:00;5472;4.6;39
28.05.2022;09:45:00;2761;5.3;41
28.05.2022;09:55:00;1595;5.5;40
28.05.2022;10:05:00;4400;6.0;40
28.05.2022;10:15:00;6443;7.0;44
28.05.2022;10:25:00;2055;7.7;45
28.05.2022;10:35:00;1175;7.9;42
28.05.2022;10:45:00;2077;8.2;41
28.05.2022;10:55:00;6026;8.9;42
28.05.2022;11:05:00;7167;10.0;47
28.05.2022;11:15:00;7105;11.2;45
28.05.2022;11:25:00;2787;11.8;45
28.05.2022;11:35:00;2489;12.3;44
28.05.2022;11:45:00;4543;12.9;45
28.05.2022;11:55:00;7872;14.0;46
28.05.2022;12:05:00;7246;15.2;47
28.05.2022;12:15:00;5048;16.2;44
28.05.2022;12:25:00;2494;16.6;43
28.05.2022;12:35:00;3698;17.1;43
28.05.2022;12:45:00;7001;18.1;47
28.05.2022;12:55:00;7230;19.2;45
28.05.2022;13:05:00;2809;19.9;46
28.05.2022;13:15:00;2922;20.4;45
28.05.2022;13:25:00;2534;21.0;45
28.05.2022;13:35:00;6314;21.9;47
28.05.2022;13:45:00;7024;23.1;44
28.05.2022;13:55:00;5931;24.0;47
28.05.2022;14:05:00;6892;25.2;44
28.05.2022;14:15:00;5958;26.2;47
28.05.2022;14:25:00;4254;26.9;48
28.05.2022;14:35:00;7853;28.1;44
28.05.2022;14:45:00;3672;28.9;46
28.05.2022;14:55:00;4208;29.6;46
28.05.2022;15:05:00;5100;30.4;48
28.05.2022;15:15:00;4119;31.0;48
28.05.2022;15:25:00;3364;31.6;48
28.05.2022;15:35:00;3180;32.1;47
28.05.2022;15:45:00;4203;32.8;48
28.05.2022;15:55:00;3534;33.4;48
28.05.2022;16:05:00;4782;34.1;47
28.05.2022;16:15:00;6200;35.1;44
28.05.2022;16:25:00;2322;35.8;45
28.05.2022;16:35:00;2690;36.1;44
28.05.2022;16:45:00;4725;37.0;48
28.05.2022;16:55:00;1701;37.4;45
28.05.2022;17:05:00;4791;38.1;47
28.05.2022;17:15:00;2469;38.4;45
28.05.2022;17:25:00;1987;38.8;44
28.05.2022;17:35:00;2210;39.1;44
28.05.2022;17:45:00;3117;39.7;45
28.05.2022;17:55:00;1689;40.0;43
28.05.2022;18:05:00;3348;40.5;44
28.05.2022;18:15:00;2037;40.9;43
28.05.2022;18:25:00;1433;41.2;42
28.05.2022;18:35:00;2248;41.5;42
28.05.2022;18:45:00;1619;41.8;42
28.05.2022;18:55:00;1088;42.0;41
28.05.2022;19:05:00;1107;42.2;40
28.05.2022;19:15:00;797;42.4;40
28.05.2022;19:25:00;790;42.5;39
28.05.2022;19:35:00;732;42.6;39
28.05.2022;19:45:00;622;42.7;39
28.05.2022;19:55:00;652;42.8;39
28.05.2022;20:05:00;563;42.9;38
28.05.2022;20:15:00;351;43.0;38
28.05.2022;20:25:00;297;43.0;38
28.05.2022;20:35:00;251;43.1;38
28.05.2022;20:45:00;178;43.1;38
28.05.2022;20:55:00;141;43.1;37
28.05.2022;21:05:00;117;43.2;37
28.05.2022;21:15:00;99;43.2;37
28.05.2022;21:25:00;92;43.2;37
29.05.2022;05:45:00;44;0;29
29.05.2022;05:55:00;163;0;31
29.05.2022;06:05:00;213;0;31
29.05.2022;06:15:00;270;0.1;32
29.05.2022;06:25:00;315;0.1;32
29.05.2022;06:35:00;356;0.2;33
29.05.2022;06:45:00;419;0.2;33
29.05.2022;06:55:00;550;0.3;33
29.05.2022;07:05:00;728;0.4;33
29.05.2022;07:15:00;841;0.6;34
29.05.2022;07:25:00;884;0.7;34
29.05.2022;07:35:00;1019;0.9;34
29.05.2022;07:45:00;1123;1.0;34
29.05.2022;07:55:00;1251;1.2;34
29.05.2022;08:05:00;1186;1.4;35
29.05.2022;08:15:00;1213;1.7;35
29.05.2022;08:25:00;2194;2.0;35
29.05.2022;08:35:00;2924;2.4;36
29.05.2022;08:45:00;3465;2.9;37
29.05.2022;08:55:00;3231;3.5;39
29.05.2022;09:05:00;4679;4.2;40
29.05.2022;09:15:00;2904;4.6;40
29.05.2022;09:25:00;3493;5.1;40
29.05.2022;09:35:00;3954;5.7;41
29.05.2022;09:45:00;2900;6.3;42
29.05.2022;09:55:00;3955;7.0;43
29.05.2022;10:05:00;3261;7.5;43
29.05.2022;10:15:00;4003;8.1;43
29.05.2022;10:25:00;4009;8.8;44
29.05.2022;10:35:00;5022;9.6;45
29.05.2022;10:45:00;5373;10.5;47
29.05.2022;10:55:00;5142;11.3;48
29.05.2022;11:05:00;5632;12.3;43
29.05.2022;11:15:00;6768;13.3;47
