Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.05.2022;11:25:00;6393;14.3;44
29.05.2022;11:35:00;6806;15.4;47
29.05.2022;11:45:00;7225;16.6;46
29.05.2022;11:55:00;7091;17.6;44
29.05.2022;12:05:00;8172;18.9;44
29.05.2022;12:15:00;5113;19.9;45
29.05.2022;12:25:00;2323;20.4;45
29.05.2022;12:35:00;2964;20.8;45
29.05.2022;12:45:00;4298;22.0;44
29.05.2022;12:55:00;5179;23.1;46
29.05.2022;13:05:00;3076;23.8;44
29.05.2022;13:15:00;2099;24.1;44
29.05.2022;13:25:00;3662;24.7;44
29.05.2022;13:35:00;3173;25.2;45
29.05.2022;13:45:00;4244;25.8;46
29.05.2022;13:55:00;3147;26.3;45
29.05.2022;14:05:00;9115;27.5;46
29.05.2022;14:15:00;3592;28.5;44
29.05.2022;14:25:00;2642;28.9;43
29.05.2022;14:35:00;6798;30.3;44
29.05.2022;14:45:00;3023;31.1;46
29.05.2022;14:55:00;4999;31.9;47
29.05.2022;15:05:00;6022;33.1;44
29.05.2022;15:15:00;6005;33.9;46
29.05.2022;15:25:00;7791;35.3;44
29.05.2022;15:35:00;7137;36.5;46
29.05.2022;15:45:00;6996;37.6;46
29.05.2022;15:55:00;6829;38.7;44
29.05.2022;16:05:00;5132;39.6;46
29.05.2022;16:15:00;6370;40.7;44
29.05.2022;16:25:00;6498;41.8;47
29.05.2022;16:35:00;3380;42.6;43
29.05.2022;16:45:00;2392;42.9;42
29.05.2022;16:55:00;2289;43.5;45
29.05.2022;17:05:00;2918;44.1;45
29.05.2022;17:15:00;2299;44.4;44
29.05.2022;17:25:00;1890;44.8;43
29.05.2022;17:35:00;2313;45.1;43
29.05.2022;17:45:00;3852;45.8;45
29.05.2022;17:55:00;1854;46.2;45
29.05.2022;18:05:00;1165;46.4;43
29.05.2022;18:15:00;1711;46.8;43
29.05.2022;18:25:00;1087;47.0;42
29.05.2022;18:35:00;863;47.2;41
29.05.2022;18:45:00;2077;47.5;41
29.05.2022;18:55:00;1977;47.8;41
29.05.2022;19:05:00;1585;48.1;41
29.05.2022;19:15:00;1235;48.3;40
29.05.2022;19:25:00;958;48.5;39
29.05.2022;19:35:00;879;48.6;39
29.05.2022;19:45:00;562;48.7;39
29.05.2022;19:55:00;514;48.8;39
29.05.2022;20:05:00;391;48.9;39
29.05.2022;20:15:00;331;49.0;38
29.05.2022;20:25:00;309;49.0;38
29.05.2022;20:35:00;273;49.1;38
29.05.2022;20:45:00;199;49.1;38
29.05.2022;20:55:00;160;49.1;38
29.05.2022;21:05:00;119;49.1;37
29.05.2022;21:15:00;100;49.2;37
29.05.2022;21:25:00;91;49.2;37
30.05.2022;05:50:00;139;0;30
30.05.2022;06:00:00;184;0;31
30.05.2022;06:10:00;222;0;31
30.05.2022;06:20:00;265;0.1;32
30.05.2022;06:30:00;325;0.1;32
30.05.2022;06:40:00;344;0.2;33
30.05.2022;06:50:00;366;0.2;33
30.05.2022;07:00:00;416;0.3;33
30.05.2022;07:10:00;502;0.4;33
30.05.2022;07:20:00;594;0.5;33
30.05.2022;07:30:00;702;0.6;34
30.05.2022;07:40:00;999;0.7;34
30.05.2022;07:50:00;1477;1.0;34
30.05.2022;08:00:00;1733;1.2;34
30.05.2022;08:10:00;2029;1.6;34
30.05.2022;08:20:00;2317;1.9;35
30.05.2022;08:30:00;2639;2.4;36
30.05.2022;08:40:00;2998;2.8;37
30.05.2022;08:50:00;3298;3.4;38
30.05.2022;09:00:00;3594;3.9;39
30.05.2022;09:10:00;3883;4.6;40
30.05.2022;09:20:00;4163;5.2;42
30.05.2022;09:30:00;4431;6.0;43
30.05.2022;09:40:00;4669;6.7;44
30.05.2022;09:50:00;4920;7.5;45
30.05.2022;10:00:00;5152;8.4;47
30.05.2022;10:10:00;5340;9.3;48
30.05.2022;10:20:00;5611;10.1;47
30.05.2022;10:30:00;4887;10.9;44
30.05.2022;10:40:00;6599;11.8;47
30.05.2022;10:50:00;6464;12.8;44
30.05.2022;11:00:00;6690;13.9;47
30.05.2022;11:10:00;6704;15.0;44
30.05.2022;11:20:00;6887;16.2;47
30.05.2022;11:30:00;6849;17.3;46
30.05.2022;11:40:00;6834;18.4;44
30.05.2022;11:50:00;7036;19.6;47
30.05.2022;12:00:00;7104;20.7;45
30.05.2022;12:10:00;7268;21.9;45
30.05.2022;12:20:00;7191;23.1;47
30.05.2022;12:30:00;7270;24.3;44
30.05.2022;12:40:00;7367;25.5;45
30.05.2022;12:50:00;7303;26.7;47
30.05.2022;13:00:00;7609;28.0;44
30.05.2022;13:10:00;7580;29.2;45
30.05.2022;13:20:00;7726;30.5;47
30.05.2022;13:30:00;2954;31.4;43
30.05.2022;13:40:00;4833;32.4;48
30.05.2022;13:50:00;7740;33.7;44
30.05.2022;14:00:00;7404;35.0;46
30.05.2022;14:10:00;7428;36.2;47
30.05.2022;14:20:00;7539;37.4;44
30.05.2022;14:30:00;5333;38.5;45
30.05.2022;14:40:00;7664;39.8;46
30.05.2022;14:50:00;6623;40.9;46
30.05.2022;15:00:00;4793;41.8;44
30.05.2022;15:05:00;6376;42.3;45
30.05.2022;15:15:00;7701;43.6;44
30.05.2022;15:25:00;7019;44.8;47
30.05.2022;15:35:00;6766;45.9;45
30.05.2022;15:45:00;6514;47.0;45
30.05.2022;15:55:00;6332;48.0;47
30.05.2022;16:05:00;6342;49.1;44
30.05.2022;16:15:00;6328;50.1;48
30.05.2022;16:25:00;6178;51.1;45
30.05.2022;16:35:00;4529;52.0;48
30.05.2022;16:45:00;5462;52.9;44
30.05.2022;16:55:00;4941;53.7;46
30.05.2022;17:05:00;4551;54.5;48
30.05.2022;17:15:00;3841;54.9;47
30.05.2022;17:25:00;4069;55.6;48
30.05.2022;17:35:00;3961;56.3;45
30.05.2022;17:45:00;3745;56.9;44
30.05.2022;17:55:00;3439;57.4;45
30.05.2022;18:05:00;3301;58.0;46
30.05.2022;18:15:00;3020;58.5;46
30.05.2022;18:25:00;2897;59.0;46
30.05.2022;18:35:00;1156;59.3;44
30.05.2022;18:45:00;2237;59.7;44
30.05.2022;18:55:00;1895;60.0;43
30.05.2022;19:05:00;1553;60.3;43
30.05.2022;19:15:00;1271;60.5;42
30.05.2022;19:25:00;1072;60.7;41
30.05.2022;19:35:00;904;60.8;40
30.05.2022;19:45:00;694;61.0;40
30.05.2022;19:55:00;517;61.0;40
30.05.2022;20:05:00;381;61.1;39
30.05.2022;20:15:00;263;61.2;39
30.05.2022;20:25:00;246;61.2;39
30.05.2022;20:35:00;223;61.2;38
30.05.2022;20:45:00;192;61.3;38
30.05.2022;20:55:00;160;61.3;38
30.05.2022;21:05:00;129;61.3;38
30.05.2022;21:15:00;104;61.3;38
31.05.2022;05:55:00;106;0;30
31.05.2022;06:05:00;172;0;31
31.05.2022;06:15:00;209;0;31
31.05.2022;06:25:00;258;0.1;32
31.05.2022;06:35:00;233;0.1;32
31.05.2022;06:45:00;596;0.2;32
31.05.2022;06:55:00;425;0.3;33
31.05.2022;07:05:00;758;0.4;33
31.05.2022;07:15:00;545;0.5;33
31.05.2022;07:25:00;1040;0.6;33
31.05.2022;07:35:00;865;0.8;34
31.05.2022;07:45:00;626;0.9;34
31.05.2022;07:55:00;971;1.0;34
31.05.2022;08:05:00;1702;1.3;34
31.05.2022;08:15:00;1725;1.5;34
31.05.2022;08:25:00;2174;1.8;35
31.05.2022;08:35:00;2591;2.2;35
31.05.2022;08:45:00;2068;2.6;36
31.05.2022;08:55:00;2442;3.0;37
31.05.2022;09:05:00;1557;3.3;37
31.05.2022;09:15:00;1645;3.5;37
31.05.2022;09:25:00;3518;4.2;39
31.05.2022;09:35:00;3310;4.8;40
31.05.2022;09:45:00;3301;5.2;40
31.05.2022;09:55:00;4797;5.8;41
31.05.2022;10:05:00;4622;6.6;43
31.05.2022;10:15:00;4237;7.2;43
31.05.2022;10:25:00;5703;8.1;45
31.05.2022;10:35:00;6077;9.1;48
31.05.2022;10:45:00;5987;10.2;44
31.05.2022;10:55:00;3516;10.9;45
31.05.2022;11:05:00;5762;11.7;46
31.05.2022;11:15:00;5964;12.7;44
31.05.2022;11:25:00;6580;13.8;48
31.05.2022;11:35:00;6632;14.8;44
31.05.2022;11:45:00;6980;16.0;47
31.05.2022;11:55:00;6816;17.1;45
31.05.2022;12:05:00;6441;18.3;44
31.05.2022;12:15:00;2972;18.9;45
31.05.2022;12:25:00;3109;19.4;45
31.05.2022;12:35:00;3067;20.1;46
31.05.2022;12:45:00;4506;20.9;44
31.05.2022;12:55:00;3464;21.7;45
31.05.2022;13:05:00;2521;22.1;44
31.05.2022;13:15:00;2143;22.4;44
31.05.2022;13:25:00;1984;22.8;43
31.05.2022;13:35:00;2736;23.2;43
31.05.2022;13:45:00;2757;23.6;43
31.05.2022;13:55:00;2539;24.1;43
31.05.2022;14:05:00;3272;24.6;43
31.05.2022;14:15:00;2238;25.0;43
31.05.2022;14:25:00;2957;25.4;43
31.05.2022;14:35:00;3005;26.0;44
31.05.2022;14:45:00;3113;26.4;43
31.05.2022;14:55:00;2430;26.8;43
31.05.2022;15:05:00;2645;27.2;43
31.05.2022;15:15:00;4277;27.8;43
31.05.2022;15:25:00;3242;28.3;44
31.05.2022;15:35:00;7381;29.7;45
31.05.2022;15:45:00;6955;30.8;47
31.05.2022;15:55:00;3569;31.6;43
31.05.2022;16:05:00;1677;31.9;42
31.05.2022;16:15:00;1567;32.2;41
31.05.2022;16:25:00;2239;32.5;41
31.05.2022;16:35:00;4052;33.2;43
31.05.2022;16:45:00;2439;33.6;43
31.05.2022;16:55:00;2136;33.9;42
31.05.2022;17:05:00;2054;34.3;42
31.05.2022;17:15:00;2219;34.6;42
31.05.2022;17:25:00;1839;35.0;41
31.05.2022;17:35:00;851;35.1;40
31.05.2022;17:45:00;875;35.3;39
31.05.2022;17:55:00;1078;35.4;39
31.05.2022;18:05:00;924;35.6;39
31.05.2022;18:15:00;675;35.7;39
31.05.2022;18:25:00;671;35.8;38
31.05.2022;18:35:00;629;35.9;38
31.05.2022;18:45:00;706;36.1;38
31.05.2022;18:55:00;760;36.2;38
31.05.2022;19:05:00;483;36.3;38
31.05.2022;19:15:00;561;36.3;38
31.05.2022;19:25:00;1277;36.5;37
31.05.2022;19:35:00;846;36.7;37
31.05.2022;19:45:00;478;36.8;37
31.05.2022;19:55:00;642;36.9;37
31.05.2022;20:05:00;488;37.0;37
31.05.2022;20:15:00;391;37.0;37
31.05.2022;20:25:00;228;37.1;37
31.05.2022;20:35:00;195;37.1;37
31.05.2022;20:45:00;169;37.1;37
31.05.2022;20:55:00;144;37.2;37
31.05.2022;21:05:00;122;37.2;36
31.05.2022;21:15:00;102;37.2;36
31.05.2022;21:25:00;93;37.2;36
31.05.2022;21:35:00;90;37.2;36
01.06.2022;05:50:00;136;0;30
01.06.2022;06:00:00;185;0;31
01.06.2022;06:10:00;225;0;31
01.06.2022;06:20:00;295;0.1;32
01.06.2022;06:30:00;323;0.1;32
01.06.2022;06:40:00;418;0.2;32
01.06.2022;06:50:00;525;0.3;33
01.06.2022;07:00:00;628;0.4;33
01.06.2022;07:10:00;863;0.5;33
01.06.2022;07:20:00;642;0.6;33
01.06.2022;07:30:00;759;0.7;33
01.06.2022;07:40:00;1029;0.9;34
01.06.2022;07:50:00;1503;1.1;34
01.06.2022;08:00:00;1146;1.4;34
01.06.2022;08:10:00;1609;1.6;34
01.06.2022;08:20:00;1874;1.9;35
01.06.2022;08:30:00;1671;2.2;35
01.06.2022;08:40:00;3478;2.7;36
01.06.2022;08:50:00;2613;3.2;38
01.06.2022;09:00:00;3580;3.8;39
01.06.2022;09:10:00;2829;4.2;39
01.06.2022;09:20:00;3111;4.7;39
01.06.2022;09:30:00;2799;5.3;41
01.06.2022;09:40:00;3041;5.8;41
01.06.2022;09:50:00;5265;6.7;43
01.06.2022;10:00:00;2964;7.2;43
01.06.2022;10:10:00;3968;7.7;43
01.06.2022;10:20:00;3422;8.3;43
01.06.2022;10:30:00;4323;8.9;43
01.06.2022;10:40:00;5580;9.6;44
01.06.2022;10:50:00;4974;10.5;47
01.06.2022;11:00:00;6208;11.3;48
01.06.2022;11:10:00;6832;12.4;44
01.06.2022;11:20:00;4329;13.3;46
01.06.2022;11:30:00;4168;13.9;43
01.06.2022;11:40:00;6377;15.0;47
01.06.2022;11:50:00;4833;15.9;45
01.06.2022;12:00:00;3940;16.6;46
01.06.2022;12:10:00;3825;17.3;46
01.06.2022;12:20:00;4256;18.0;47
01.06.2022;12:30:00;3860;18.6;47
01.06.2022;12:40:00;3139;19.1;46
01.06.2022;12:50:00;2300;19.5;45
01.06.2022;13:00:00;2465;19.9;44
01.06.2022;13:10:00;3859;20.5;45
01.06.2022;13:20:00;2126;20.9;44
01.06.2022;13:30:00;2093;21.2;43
01.06.2022;13:40:00;2040;21.6;43
01.06.2022;13:50:00;2292;22.0;43
01.06.2022;14:00:00;1515;22.3;42
01.06.2022;14:10:00;868;22.4;40
01.06.2022;14:20:00;784;22.6;40
01.06.2022;14:30:00;889;22.7;39
01.06.2022;14:40:00;935;22.9;39
01.06.2022;14:50:00;977;23.0;39
01.06.2022;15:00:00;1338;23.3;38
01.06.2022;15:10:00;1326;23.5;38
01.06.2022;15:20:00;1544;23.7;38
01.06.2022;15:30:00;895;23.9;38
01.06.2022;15:40:00;860;24.0;38
01.06.2022;15:50:00;788;24.2;38
01.06.2022;16:00:00;1038;24.3;38
01.06.2022;16:10:00;1088;24.5;38
01.06.2022;16:20:00;935;24.7;37
01.06.2022;16:30:00;919;24.8;37
01.06.2022;16:40:00;736;24.9;37
01.06.2022;16:50:00;877;25.1;37
01.06.2022;17:00:00;780;25.2;37
01.06.2022;17:10:00;968;25.4;37
01.06.2022;17:20:00;446;25.5;37
01.06.2022;17:30:00;365;25.5;37
01.06.2022;17:40:00;351;25.6;37
01.06.2022;17:50:00;267;25.6;37
01.06.2022;18:00:00;335;25.7;36
01.06.2022;18:10:00;399;25.7;36
01.06.2022;18:20:00;372;25.8;36
01.06.2022;18:30:00;387;25.9;36
01.06.2022;18:40:00;303;25.9;36
01.06.2022;18:50:00;414;26.0;36
01.06.2022;19:00:00;397;26.0;36
01.06.2022;19:10:00;317;26.1;36
01.06.2022;19:20:00;273;26.1;36
01.06.2022;19:30:00;277;26.2;36
01.06.2022;19:40:00;270;26.2;36
01.06.2022;19:50:00;292;26.3;36
01.06.2022;20:00:00;224;26.3;36
01.06.2022;20:10:00;258;26.4;36
01.06.2022;20:20:00;269;26.4;36
01.06.2022;20:30:00;245;26.4;36
01.06.2022;20:40:00;136;26.5;36
01.06.2022;20:50:00;139;26.5;36
01.06.2022;21:00:00;115;26.5;36
01.06.2022;21:10:00;93;26.5;36
01.06.2022;21:20:00;91;26.5;36
02.06.2022;05:45:00;39;0;28
02.06.2022;05:55:00;166;0;30
02.06.2022;06:05:00;211;0;31
02.06.2022;06:15:00;246;0.1;31
02.06.2022;06:25:00;265;0.1;32
02.06.2022;06:35:00;342;0.1;32
02.06.2022;06:45:00;381;0.2;32
02.06.2022;06:55:00;391;0.3;32
02.06.2022;07:05:00;499;0.3;33
02.06.2022;07:15:00;728;0.5;33
02.06.2022;07:25:00;1473;0.7;33
02.06.2022;07:35:00;1119;0.9;33
02.06.2022;07:45:00;1259;1.1;34
02.06.2022;07:55:00;1623;1.3;34
02.06.2022;08:05:00;1430;1.5;34
02.06.2022;08:15:00;1947;1.9;34
02.06.2022;08:25:00;1023;2.2;35
02.06.2022;08:35:00;1662;2.4;35
02.06.2022;08:45:00;3051;2.8;36
02.06.2022;08:55:00;2708;3.3;37
02.06.2022;09:05:00;2505;3.7;37
02.06.2022;09:15:00;2690;4.1;38
02.06.2022;09:25:00;2398;4.6;38
02.06.2022;09:35:00;1811;4.8;38
02.06.2022;09:45:00;2710;5.3;39
02.06.2022;09:55:00;4351;5.8;39
02.06.2022;10:05:00;2610;6.3;40
02.06.2022;10:15:00;2387;6.8;40
02.06.2022;10:25:00;2668;7.2;40
02.06.2022;10:35:00;6046;8.0;42
02.06.2022;10:45:00;1848;8.5;43
02.06.2022;10:55:00;2224;8.9;41
02.06.2022;11:35:00;4138;11.8;47
02.06.2022;12:35:00;6823;17.2;46
02.06.2022;12:45:00;7261;18.5;44
02.06.2022;12:55:00;6728;19.6;47
02.06.2022;13:05:00;2529;20.0;42
02.06.2022;13:15:00;6121;21.0;46
02.06.2022;13:25:00;6580;22.1;44
02.06.2022;13:35:00;6992;23.3;45
02.06.2022;13:45:00;7105;24.5;48
02.06.2022;13:55:00;7253;25.7;44
02.06.2022;14:05:00;6918;26.9;45
02.06.2022;14:15:00;7297;28.0;47
02.06.2022;14:25:00;4560;28.7;47
02.06.2022;14:35:00;5911;29.6;44
02.06.2022;14:45:00;6298;30.8;47
02.06.2022;14:55:00;2887;31.4;43
02.06.2022;15:05:00;2761;31.9;44
02.06.2022;15:15:00;2787;32.4;44
02.06.2022;15:25:00;1837;32.7;43
02.06.2022;15:35:00;2532;33.1;43
02.06.2022;15:45:00;4177;33.7;43
02.06.2022;15:55:00;3861;34.4;45
02.06.2022;16:05:00;2347;34.8;44
02.06.2022;16:15:00;2567;35.3;44
02.06.2022;16:25:00;2636;35.8;44
02.06.2022;16:35:00;3012;36.4;45
02.06.2022;16:45:00;1717;36.7;43
02.06.2022;16:55:00;1576;36.9;42
02.06.2022;17:05:00;1547;37.2;42
02.06.2022;17:15:00;1977;37.5;42
02.06.2022;17:25:00;2284;37.9;42
02.06.2022;17:35:00;1843;38.2;41
02.06.2022;17:45:00;1867;38.5;41
02.06.2022;17:55:00;2004;38.8;41
02.06.2022;18:05:00;1420;39.1;40
02.06.2022;18:15:00;2666;39.5;41
02.06.2022;18:25:00;2187;39.8;41
02.06.2022;18:35:00;1352;40.1;40
02.06.2022;18:45:00;1994;40.4;40
02.06.2022;18:55:00;1997;40.7;40
02.06.2022;19:05:00;1368;41.0;40
02.06.2022;19:15:00;1295;41.2;39
02.06.2022;19:25:00;1080;41.4;39
02.06.2022;19:35:00;888;41.5;38
02.06.2022;19:45:00;703;41.6;38
02.06.2022;19:55:00;531;41.7;38
02.06.2022;20:05:00;395;41.8;38
02.06.2022;20:15:00;274;41.9;38
02.06.2022;20:25:00;248;41.9;38
02.06.2022;20:35:00;192;41.9;37
02.06.2022;20:45:00;155;42.0;37
02.06.2022;20:55:00;146;42.0;37
02.06.2022;21:05:00;124;42.0;37
02.06.2022;21:15:00;107;42.0;37
02.06.2022;21:25:00;95;42.0;37
02.06.2022;21:35:00;93;42.1;37
03.06.2022;05:55:00;176;0;30
03.06.2022;06:05:00;313;0;31
03.06.2022;06:15:00;278;0.1;31
03.06.2022;06:25:00;263;0.1;32
03.06.2022;06:35:00;301;0.2;32
03.06.2022;06:45:00;312;0.2;32
03.06.2022;06:55:00;379;0.3;33
03.06.2022;07:05:00;997;0.4;33
03.06.2022;07:15:00;516;0.5;33
03.06.2022;07:25:00;991;0.6;33
03.06.2022;07:35:00;913;0.8;33
03.06.2022;07:45:00;1141;1.0;34
03.06.2022;07:55:00;1397;1.2;34
03.06.2022;08:05:00;1732;1.5;34
03.06.2022;08:15:00;1801;1.8;34
03.06.2022;08:25:00;1938;2.1;35
03.06.2022;08:35:00;2492;2.5;35
03.06.2022;08:45:00;2970;2.9;36
03.06.2022;08:55:00;3390;3.4;38
03.06.2022;09:05:00;3267;4.0;39
03.06.2022;09:15:00;3759;4.6;40
03.06.2022;09:25:00;3590;5.2;41
03.06.2022;09:35:00;3715;5.8;42
03.06.2022;09:45:00;4382;6.5;43
03.06.2022;09:55:00;4287;7.2;44
03.06.2022;10:05:00;4732;8.0;45
03.06.2022;10:15:00;5099;8.8;46
03.06.2022;10:25:00;5096;9.7;48
03.06.2022;10:35:00;5513;10.5;47
03.06.2022;10:45:00;5500;11.5;44
03.06.2022;10:55:00;5731;12.4;47
03.06.2022;11:05:00;4670;13.2;44
03.06.2022;11:15:00;6076;14.2;47
03.06.2022;11:25:00;6175;15.2;44
03.06.2022;11:35:00;6290;16.3;47
03.06.2022;11:55:00;6469;18.4;48
03.06.2022;12:05:00;6339;19.4;45
03.06.2022;12:15:00;6499;20.5;46
03.06.2022;12:25:00;6666;21.6;46
03.06.2022;12:35:00;6073;22.6;44
03.06.2022;12:45:00;4039;23.5;46
03.06.2022;12:55:00;3473;24.0;46
03.06.2022;13:05:00;3192;24.6;46
03.06.2022;13:15:00;3256;25.1;46
03.06.2022;13:25:00;2288;25.5;45
03.06.2022;13:35:00;2876;26.0;45
03.06.2022;13:45:00;3009;26.5;45
03.06.2022;13:55:00;2675;26.9;45
03.06.2022;14:05:00;1957;27.3;44
03.06.2022;14:15:00;1428;27.5;43
03.06.2022;14:25:00;822;27.7;41
03.06.2022;14:35:00;932;27.8;40
03.06.2022;14:45:00;890;28.0;40
03.06.2022;14:55:00;758;28.1;40
03.06.2022;15:05:00;978;28.3;39
03.06.2022;15:15:00;774;28.4;39
03.06.2022;15:25:00;381;28.5;39
03.06.2022;15:35:00;283;28.5;38
03.06.2022;15:45:00;355;28.6;38
03.06.2022;15:55:00;363;28.7;38
03.06.2022;16:05:00;500;28.7;38
03.06.2022;16:15:00;579;28.8;38
03.06.2022;16:25:00;658;28.9;37
03.06.2022;16:35:00;757;29.0;37
03.06.2022;16:45:00;742;29.2;37
03.06.2022;16:55:00;781;29.3;37
03.06.2022;17:05:00;936;29.4;37
03.06.2022;17:15:00;1036;29.6;37
03.06.2022;17:25:00;1206;29.8;37
03.06.2022;17:35:00;1428;30.0;37
03.06.2022;17:45:00;1116;30.2;37
03.06.2022;17:55:00;958;30.4;37
03.06.2022;18:05:00;868;30.5;37
03.06.2022;18:15:00;1137;30.7;37
03.06.2022;18:25:00;1056;30.9;37
03.06.2022;18:35:00;1365;31.1;37
03.06.2022;18:45:00;1817;31.4;37
03.06.2022;18:55:00;1524;31.6;37
03.06.2022;19:05:00;712;31.8;37
03.06.2022;19:15:00;687;31.9;37
03.06.2022;19:25:00;867;32.0;37
03.06.2022;19:35:00;568;32.1;37
03.06.2022;19:45:00;600;32.2;37
03.06.2022;19:55:00;626;32.3;37
03.06.2022;20:05:00;538;32.4;37
03.06.2022;20:15:00;329;32.5;37
03.06.2022;20:25:00;376;32.5;36
03.06.2022;20:35:00;256;32.6;36
03.06.2022;20:45:00;228;32.6;36
03.06.2022;20:55:00;178;32.7;36
03.06.2022;21:05:00;143;32.7;36
03.06.2022;21:15:00;114;32.7;36
03.06.2022;21:25:00;97;32.7;36
04.06.2022;05:35:00;72;0;27
04.06.2022;05:45:00;164;0;30
04.06.2022;05:55:00;245;0;31
04.06.2022;06:05:00;317;0.1;31
04.06.2022;06:15:00;306;0.1;32
04.06.2022;06:25:00;280;0.2;32
04.06.2022;06:35:00;202;0.2;33
04.06.2022;06:45:00;203;0.2;33
04.06.2022;06:55:00;152;0.3;33
04.06.2022;07:05:00;160;0.3;33
04.06.2022;07:15:00;167;0.3;33
04.06.2022;07:25:00;179;0.3;34
04.06.2022;07:35:00;198;0.4;34
04.06.2022;07:45:00;483;0.4;34
04.06.2022;07:55:00;915;0.6;34
04.06.2022;08:05:00;1436;0.8;34
04.06.2022;08:15:00;1736;1.1;34
04.06.2022;08:25:00;1279;1.3;35
04.06.2022;08:35:00;2560;1.7;35
04.06.2022;08:45:00;3003;2.2;36
04.06.2022;08:55:00;3472;2.7;38
04.06.2022;09:05:00;2569;3.2;39
04.06.2022;09:15:00;1597;3.5;38
04.06.2022;09:25:00;2541;3.9;38
04.06.2022;09:35:00;4382;4.5;39
04.06.2022;09:45:00;4562;5.2;42
04.06.2022;09:55:00;4643;6.0;43
04.06.2022;10:05:00;4820;6.8;45
04.06.2022;10:15:00;5012;7.6;46
04.06.2022;10:25:00;5203;8.5;47
04.06.2022;10:35:00;5377;9.3;48
04.06.2022;10:45:00;5550;10.2;44
04.06.2022;10:55:00;5725;11.2;47
04.06.2022;11:05:00;5871;12.1;45
04.06.2022;11:15:00;6022;13.1;46
04.06.2022;11:25:00;6150;14.1;46
04.06.2022;11:35:00;6220;15.2;46
04.06.2022;11:45:00;6337;16.2;45
04.06.2022;11:55:00;6418;17.3;47
04.06.2022;12:05:00;6519;18.3;44
04.06.2022;12:15:00;6603;19.4;47
04.06.2022;12:25:00;6610;20.5;45
04.06.2022;12:35:00;6663;21.6;45
04.06.2022;12:45:00;6690;22.7;47
04.06.2022;12:55:00;6716;23.8;44
04.06.2022;13:05:00;6808;24.9;47
04.06.2022;13:15:00;6795;26.1;46
04.06.2022;13:25:00;6809;27.2;44
04.06.2022;13:35:00;6803;28.3;47
04.06.2022;13:45:00;6797;29.4;45
04.06.2022;13:55:00;6767;30.5;45
04.06.2022;14:05:00;6725;31.7;47
04.06.2022;14:15:00;6693;32.8;44
04.06.2022;14:25:00;6643;33.9;46
04.06.2022;14:35:00;6586;34.9;46
04.06.2022;14:45:00;6557;36.0;44
04.06.2022;14:55:00;6573;37.1;47
04.06.2022;15:05:00;6347;38.2;45
04.06.2022;15:15:00;6274;39.2;44
04.06.2022;15:25:00;6262;40.3;47
04.06.2022;15:35:00;6185;41.3;44
04.06.2022;15:45:00;6058;42.3;48
04.06.2022;15:55:00;6024;43.3;45
04.06.2022;16:05:00;5825;44.3;47
04.06.2022;16:15:00;5644;45.2;45
04.06.2022;16:25:00;5375;46.1;48
04.06.2022;16:35:00;5122;47.0;44
04.06.2022;16:45:00;4741;47.8;46
04.06.2022;16:55:00;4314;48.5;48
04.06.2022;17:05:00;3888;49.1;49
04.06.2022;17:15:00;2261;49.6;47
04.06.2022;17:25:00;3486;50.2;48
04.06.2022;17:35:00;3337;50.7;48
04.06.2022;17:45:00;3198;51.3;48
04.06.2022;17:55:00;2992;51.8;47
04.06.2022;18:05:00;2424;52.2;46
04.06.2022;18:15:00;1714;52.5;45
04.06.2022;18:25:00;2256;52.9;45
04.06.2022;18:35:00;1761;53.1;44
04.06.2022;18:45:00;892;53.4;43
04.06.2022;18:55:00;1791;53.7;42
04.06.2022;19:05:00;1324;53.9;42
04.06.2022;19:15:00;753;54.1;41
04.06.2022;19:25:00;712;54.2;40
04.06.2022;19:35:00;647;54.3;40
04.06.2022;19:45:00;479;54.4;40
04.06.2022;19:55:00;406;54.5;39
04.06.2022;20:05:00;360;54.5;39
04.06.2022;20:15:00;335;54.6;39
04.06.2022;20:25:00;293;54.6;39
04.06.2022;20:35:00;251;54.7;38
04.06.2022;20:45:00;211;54.7;38
04.06.2022;20:55:00;162;54.7;38
04.06.2022;21:05:00;134;54.8;38
04.06.2022;21:15:00;104;54.8;38
04.06.2022;21:25:00;92;54.8;38
05.06.2022;05:45:00;138;0;30
05.06.2022;05:55:00;184;0;31
05.06.2022;06:05:00;288;0;32
05.06.2022;06:15:00;246;0.1;32
05.06.2022;06:25:00;187;0.1;32
05.06.2022;06:35:00;164;0.1;33
05.06.2022;06:45:00;125;0.1;33
05.06.2022;06:55:00;149;0.2;33
05.06.2022;07:05:00;204;0.2;33
05.06.2022;07:15:00;286;0.2;34
05.06.2022;07:25:00;310;0.3;34
05.06.2022;07:35:00;784;0.4;34
05.06.2022;07:45:00;1074;0.6;34
05.06.2022;07:55:00;1347;0.8;34
05.06.2022;08:05:00;1551;1.0;35
05.06.2022;08:15:00;1538;1.3;35
05.06.2022;08:25:00;1464;1.5;35
05.06.2022;08:35:00;1564;1.8;35
05.06.2022;08:45:00;2548;2.2;36
05.06.2022;08:55:00;3186;2.7;37
05.06.2022;09:05:00;3418;3.2;38
05.06.2022;09:15:00;2928;3.7;39
05.06.2022;09:25:00;2686;4.2;40
05.06.2022;09:35:00;4342;4.9;41
05.06.2022;09:45:00;4786;5.7;43
05.06.2022;09:55:00;2064;6.3;43
05.06.2022;10:05:00;3522;6.7;42
05.06.2022;10:15:00;6086;7.7;45
05.06.2022;10:25:00;4006;8.4;46
05.06.2022;10:35:00;3035;9.0;46
05.06.2022;10:45:00;5068;9.7;46
05.06.2022;10:55:00;3387;10.3;46
05.06.2022;11:05:00;3562;10.8;46
05.06.2022;11:15:00;5294;11.6;47
05.06.2022;11:25:00;2765;12.1;46
05.06.2022;11:35:00;1704;12.5;44
05.06.2022;11:45:00;1550;12.7;43
05.06.2022;11:55:00;2569;13.1;43
05.06.2022;12:05:00;6372;13.9;44
05.06.2022;12:15:00;1737;14.3;44
05.06.2022;12:25:00;4672;14.9;45
05.06.2022;12:35:00;4138;15.7;47
05.06.2022;12:45:00;2256;16.1;45
05.06.2022;12:55:00;1343;16.4;43
05.06.2022;13:05:00;664;16.5;42
05.06.2022;13:15:00;389;16.6;40
05.06.2022;13:25:00;373;16.7;40
05.06.2022;13:35:00;320;16.7;39
05.06.2022;13:45:00;256;16.8;39
05.06.2022;13:55:00;230;16.8;39
05.06.2022;14:05:00;189;16.8;38
05.06.2022;14:15:00;205;16.9;38
05.06.2022;14:25:00;331;16.9;38
05.06.2022;14:35:00;859;17.0;38
05.06.2022;14:45:00;1624;17.3;38
05.06.2022;14:55:00;1513;17.5;38
05.06.2022;15:05:00;1100;17.7;38
05.06.2022;15:15:00;1082;17.9;38
05.06.2022;15:25:00;1299;18.1;38
05.06.2022;15:35:00;1578;18.3;38
05.06.2022;15:45:00;1587;18.6;38
05.06.2022;15:55:00;1499;18.9;38
05.06.2022;16:05:00;1631;19.1;38
05.06.2022;16:15:00;1462;19.4;38
05.06.2022;16:25:00;1253;19.6;38
05.06.2022;16:35:00;1163;19.8;38
05.06.2022;16:45:00;925;19.9;38
05.06.2022;16:55:00;1373;20.1;37
05.06.2022;17:05:00;1672;20.4;37
05.06.2022;17:15:00;1698;20.7;38
05.06.2022;17:25:00;1310;20.9;38
05.06.2022;17:35:00;1129;21.1;37
05.06.2022;17:45:00;689;21.2;37
05.06.2022;17:55:00;374;21.3;37
05.06.2022;18:05:00;278;21.4;37
05.06.2022;18:15:00;686;21.4;37
05.06.2022;18:25:00;963;21.6;37
05.06.2022;18:35:00;677;21.7;37
05.06.2022;18:45:00;479;21.8;37
05.06.2022;18:55:00;1047;22.0;37
05.06.2022;19:05:00;261;22.0;37
05.06.2022;19:15:00;144;22.1;37
05.06.2022;19:25:00;145;22.1;37
05.06.2022;19:35:00;226;22.1;37
05.06.2022;19:45:00;184;22.1;37
05.06.2022;19:55:00;394;22.2;36
05.06.2022;20:05:00;517;22.3;36
05.06.2022;20:15:00;577;22.4;36
05.06.2022;20:25:00;669;22.5;36
05.06.2022;20:35:00;534;22.6;36
05.06.2022;20:45:00;288;22.6;36
05.06.2022;20:55:00;220;22.7;36
05.06.2022;21:05:00;163;22.7;36
05.06.2022;21:15:00;111;22.7;36
05.06.2022;21:25:00;98;22.7;36
06.06.2022;05:45:00;140;0;29
06.06.2022;05:55:00;153;0;31
06.06.2022;06:05:00;221;0;31
06.06.2022;06:15:00;317;0.1;32
06.06.2022;06:25:00;328;0.1;32
06.06.2022;06:35:00;354;0.2;32
06.06.2022;06:45:00;504;0.3;33
06.06.2022;06:55:00;440;0.3;33
06.06.2022;07:05:00;509;0.4;33
06.06.2022;07:15:00;639;0.5;33
06.06.2022;07:25:00;853;0.6;34
06.06.2022;07:35:00;1292;0.8;34
06.06.2022;07:45:00;1258;1.0;34
06.06.2022;07:55:00;1155;1.2;34
06.06.2022;08:05:00;1114;1.4;34
06.06.2022;08:15:00;1060;1.6;35
06.06.2022;08:25:00;1167;1.8;35
06.06.2022;08:35:00;1217;2.0;35
06.06.2022;08:45:00;1173;2.2;35
06.06.2022;08:55:00;1537;2.4;35
06.06.2022;09:05:00;1240;2.6;35
06.06.2022;09:15:00;1708;2.8;35
06.06.2022;09:25:00;1287;3.0;35
06.06.2022;09:35:00;1699;3.3;36
06.06.2022;09:45:00;2004;3.6;36
06.06.2022;09:55:00;2751;4.0;36
06.06.2022;10:05:00;3053;4.5;38
06.06.2022;10:15:00;2303;4.9;38
06.06.2022;10:25:00;2489;5.3;38
06.06.2022;10:35:00;4415;6.0;40
06.06.2022;10:45:00;5980;6.8;43
06.06.2022;10:55:00;2241;7.3;43
06.06.2022;11:05:00;6459;8.2;44
06.06.2022;11:15:00;6176;9.2;47
06.06.2022;11:25:00;5909;10.2;44
06.06.2022;11:35:00;7033;11.3;47
06.06.2022;11:45:00;3273;12.0;43
06.06.2022;11:55:00;6439;12.9;47
06.06.2022;12:05:00;6439;13.9;45
06.06.2022;12:15:00;6995;15.0;46
06.06.2022;12:25:00;7082;16.2;44
06.06.2022;12:35:00;5891;17.3;48
06.06.2022;12:45:00;7527;18.5;45
06.06.2022;12:55:00;7547;19.7;45
06.06.2022;13:05:00;7739;20.9;47
06.06.2022;13:15:00;5229;21.8;44
06.06.2022;13:25:00;4658;22.5;44
06.06.2022;13:35:00;8492;23.7;46
06.06.2022;13:45:00;6973;24.8;45
06.06.2022;13:55:00;6393;25.8;48
06.06.2022;14:05:00;4513;26.6;44
06.06.2022;14:15:00;5129;27.4;46
06.06.2022;14:25:00;5734;28.4;44
06.06.2022;14:35:00;3901;29.0;44
06.06.2022;14:45:00;3662;29.7;46
06.06.2022;14:55:00;3891;30.3;46
06.06.2022;15:05:00;3046;31.0;47
06.06.2022;15:15:00;5457;31.6;46
06.06.2022;15:25:00;5728;32.4;47
06.06.2022;15:35:00;2820;33.0;43
06.06.2022;15:45:00;5262;33.7;44
06.06.2022;15:55:00;4097;34.4;47
06.06.2022;16:05:00;5487;35.2;48
06.06.2022;16:15:00;3498;35.7;47
06.06.2022;16:25:00;2886;36.2;47
06.06.2022;16:35:00;2787;36.7;46
06.06.2022;16:45:00;2629;37.1;45
06.06.2022;16:55:00;2510;37.6;45
06.06.2022;17:05:00;2657;38.0;44
06.06.2022;17:15:00;2687;38.4;44
06.06.2022;17:25:00;2774;38.9;44
06.06.2022;17:35:00;2319;39.3;43
06.06.2022;17:45:00;1903;39.6;43
06.06.2022;17:55:00;1545;39.9;42
06.06.2022;18:05:00;1590;40.2;42
06.06.2022;18:15:00;1746;40.5;41
06.06.2022;18:25:00;1389;40.7;41
06.06.2022;18:35:00;1533;40.9;40
06.06.2022;18:45:00;1096;41.1;40
06.06.2022;18:55:00;524;41.3;39
06.06.2022;19:05:00;442;41.4;39
06.06.2022;19:15:00;775;41.4;39
06.06.2022;19:25:00;542;41.5;39
06.06.2022;19:35:00;898;41.7;38
06.06.2022;19:45:00;507;41.8;38
06.06.2022;19:55:00;517;41.9;38
06.06.2022;20:05:00;514;42.0;38
06.06.2022;20:15:00;375;42.0;38
06.06.2022;20:25:00;379;42.1;38
06.06.2022;20:35:00;317;42.1;37
06.06.2022;20:45:00;254;42.2;37
06.06.2022;20:55:00;219;42.2;37
06.06.2022;21:05:00;141;42.3;37
06.06.2022;21:15:00;106;42.3;37
06.06.2022;21:25:00;94;42.3;37
07.06.2022;06:15:00;117;0;30
07.06.2022;06:25:00;126;0;31
07.06.2022;06:35:00;172;0;31
07.06.2022;06:45:00;130;0;32
07.06.2022;06:55:00;158;0.1;32
07.06.2022;07:05:00;359;0.1;33
07.06.2022;07:15:00;557;0.2;33
07.06.2022;07:25:00;419;0.3;33
07.06.2022;07:35:00;682;0.4;33
07.06.2022;07:45:00;666;0.5;33
07.06.2022;07:55:00;986;0.6;34
07.06.2022;08:05:00;1243;0.8;34
07.06.2022;08:15:00;972;1.0;34
07.06.2022;08:25:00;1008;1.2;34
07.06.2022;08:35:00;1747;1.4;34
07.06.2022;08:45:00;2051;1.7;35
07.06.2022;08:55:00;1861;2.1;35
07.06.2022;09:05:00;1701;2.3;35
07.06.2022;09:15:00;1830;2.7;36
07.06.2022;09:25:00;3687;3.1;37
07.06.2022;09:35:00;2599;3.7;39
07.06.2022;09:45:00;1870;4.0;38
07.06.2022;09:55:00;1702;4.3;38
07.06.2022;10:05:00;2423;4.7;38
07.06.2022;10:15:00;3092;5.1;38
07.06.2022;10:25:00;2480;5.5;39
07.06.2022;10:35:00;4013;6.1;40
07.06.2022;10:45:00;3704;6.7;42
07.06.2022;10:55:00;3215;7.4;43
07.06.2022;11:05:00;3423;7.9;43
07.06.2022;11:15:00;3411;8.5;43
07.06.2022;11:25:00;5962;9.5;46
07.06.2022;11:35:00;7142;10.7;44
07.06.2022;11:45:00;4325;11.5;45
07.06.2022;11:55:00;4613;12.1;45
07.06.2022;12:05:00;5755;13.0;47
07.06.2022;12:15:00;3845;13.9;43
07.06.2022;12:25:00;4378;14.5;43
07.06.2022;12:35:00;2705;15.1;44
07.06.2022;12:45:00;3166;15.5;44
07.06.2022;12:55:00;2413;16.0;44
07.06.2022;13:05:00;1885;16.3;43
07.06.2022;13:15:00;1893;16.6;42
07.06.2022;13:25:00;2309;17.0;42
07.06.2022;13:35:00;2827;17.4;42
07.06.2022;13:45:00;3246;17.9;43
07.06.2022;13:55:00;3516;18.5;43
07.06.2022;14:05:00;5579;19.3;45
07.06.2022;14:15:00;5846;20.4;47
07.06.2022;14:25:00;5191;21.1;43
07.06.2022;14:35:00;3603;21.8;46
07.06.2022;14:45:00;2898;22.4;45
07.06.2022;14:55:00;1570;22.7;44
07.06.2022;15:05:00;1986;23.0;43
07.06.2022;15:15:00;2881;23.4;43
07.06.2022;15:25:00;8884;24.6;47
07.06.2022;15:35:00;6785;25.8;46
07.06.2022;15:45:00;3103;26.7;43
07.06.2022;15:55:00;4606;27.6;46
07.06.2022;16:05:00;2445;28.0;45
07.06.2022;16:15:00;1981;28.4;44
07.06.2022;16:25:00;2272;28.7;43
07.06.2022;16:35:00;2153;29.1;43
07.06.2022;16:45:00;1906;29.4;42
07.06.2022;16:55:00;1764;29.7;42
07.06.2022;17:05:00;1892;30.0;41
07.06.2022;17:15:00;2323;30.4;41
07.06.2022;17:25:00;2606;30.8;42
07.06.2022;17:35:00;2689;31.3;42
07.06.2022;17:45:00;2210;31.6;42
07.06.2022;17:55:00;1488;31.9;41
07.06.2022;18:05:00;1114;32.1;40
07.06.2022;18:15:00;2930;32.5;40
07.06.2022;18:25:00;2240;32.9;41
07.06.2022;18:35:00;1086;33.1;40
07.06.2022;18:45:00;2231;33.5;40
07.06.2022;18:55:00;1734;33.8;40
07.06.2022;19:05:00;1526;34.1;40
07.06.2022;19:15:00;931;34.3;39
07.06.2022;19:25:00;721;34.4;38
07.06.2022;19:35:00;947;34.5;38
07.06.2022;19:45:00;921;34.7;38
07.06.2022;19:55:00;546;34.8;38
07.06.2022;20:05:00;560;34.9;38
07.06.2022;20:15:00;524;35.0;38
07.06.2022;20:25:00;351;35.0;37
07.06.2022;20:35:00;314;35.1;37
07.06.2022;20:45:00;321;35.1;37
07.06.2022;20:55:00;235;35.2;37
07.06.2022;21:05:00;172;35.2;37
07.06.2022;21:15:00;116;35.2;37
07.06.2022;21:25:00;105;35.2;37
07.06.2022;21:35:00;92;35.2;37
08.06.2022;05:40:00;144;0;29
08.06.2022;05:50:00;183;0;30
08.06.2022;06:00:00;207;0;31
08.06.2022;06:10:00;187;0.1;32
08.06.2022;06:20:00;214;0.1;32
08.06.2022;06:30:00;301;0.1;32
08.06.2022;06:40:00;360;0.2;33
08.06.2022;06:50:00;395;0.3;33
08.06.2022;07:10:00;494;0.4;33
08.06.2022;07:20:00;537;0.5;33
08.06.2022;07:30:00;702;0.6;34
08.06.2022;07:40:00;1026;0.8;34
08.06.2022;07:50:00;1401;1.0;34
08.06.2022;08:00:00;1638;1.2;34
08.06.2022;08:10:00;1856;1.5;34
08.06.2022;08:20:00;2259;1.9;35
08.06.2022;08:30:00;2584;2.3;36
08.06.2022;08:40:00;2904;2.8;37
08.06.2022;08:50:00;3200;3.3;38
08.06.2022;09:00:00;3509;3.8;39
08.06.2022;09:10:00;3826;4.5;40
08.06.2022;09:20:00;4219;5.1;41
08.06.2022;09:30:00;4623;5.9;43
08.06.2022;09:40:00;4453;6.6;44
08.06.2022;09:50:00;4314;7.3;44
08.06.2022;10:00:00;3836;7.9;44
08.06.2022;10:10:00;3747;8.6;45
08.06.2022;10:20:00;4220;9.2;45
08.06.2022;10:30:00;6059;10.2;47
08.06.2022;10:40:00;4562;11.0;44
08.06.2022;10:50:00;5040;12.0;46
08.06.2022;11:00:00;3554;12.6;46
08.06.2022;11:10:00;3683;13.2;46
08.06.2022;11:20:00;4544;14.1;48
08.06.2022;11:30:00;4025;14.8;44
08.06.2022;11:40:00;3370;15.5;44
08.06.2022;11:50:00;6144;16.5;47
08.06.2022;12:00:00;6906;17.6;46
08.06.2022;12:10:00;7412;18.7;44
08.06.2022;12:20:00;6468;19.9;47
08.06.2022;12:30:00;6351;21.0;45
08.06.2022;12:40:00;6622;22.0;47
08.06.2022;12:50:00;7482;23.2;45
08.06.2022;13:00:00;6980;24.3;45
08.06.2022;13:10:00;7604;25.5;47
08.06.2022;13:20:00;7537;26.7;45
08.06.2022;13:30:00;7140;27.9;44
08.06.2022;13:40:00;6169;29.1;48
08.06.2022;13:50:00;5775;30.1;44
08.06.2022;14:00:00;3302;30.6;43
08.06.2022;14:10:00;6842;31.4;45
08.06.2022;14:20:00;5216;32.5;44
08.06.2022;14:30:00;4621;33.3;45
08.06.2022;14:40:00;3695;33.9;47
08.06.2022;14:50:00;3534;34.5;46
08.06.2022;15:00:00;3214;35.0;47
08.06.2022;15:10:00;2155;35.4;45
08.06.2022;15:20:00;1705;35.7;44
08.06.2022;15:30:00;1615;36.0;43
08.06.2022;15:40:00;1461;36.3;42
08.06.2022;15:50:00;1251;36.5;41
08.06.2022;16:00:00;945;36.6;40
08.06.2022;16:10:00;1159;36.8;40
08.06.2022;16:20:00;859;37.0;40
08.06.2022;16:30:00;797;37.1;39
08.06.2022;16:40:00;873;37.2;39
08.06.2022;16:50:00;996;37.4;39
08.06.2022;17:00:00;929;37.6;39
08.06.2022;17:10:00;649;37.7;38
08.06.2022;17:20:00;777;37.8;38
08.06.2022;17:30:00;1031;38.0;38
08.06.2022;17:40:00;1019;38.1;38
08.06.2022;17:50:00;1106;38.3;38
08.06.2022;18:00:00;1021;38.5;38
08.06.2022;18:10:00;1106;38.7;37
08.06.2022;18:20:00;1294;38.9;37
08.06.2022;18:30:00;1124;39.1;37
08.06.2022;18:40:00;1095;39.2;37
08.06.2022;18:50:00;1174;39.4;37
08.06.2022;19:00:00;986;39.6;37
08.06.2022;19:10:00;895;39.7;37
08.06.2022;19:20:00;1368;39.9;37
08.06.2022;19:30:00;1485;40.2;37
08.06.2022;19:40:00;1375;40.4;37
08.06.2022;19:50:00;1219;40.6;37
08.06.2022;20:00:00;1128;40.8;37
08.06.2022;20:10:00;586;40.9;37
08.06.2022;20:20:00;378;41.0;37
08.06.2022;20:30:00;322;41.1;37
08.06.2022;20:40:00;334;41.1;37
08.06.2022;20:50:00;237;41.2;37
08.06.2022;21:00:00;153;41.2;36
08.06.2022;21:10:00;124;41.2;36
08.06.2022;21:20:00;104;41.2;36
09.06.2022;06:00:00;76;0;30
09.06.2022;06:10:00;147;0;31
09.06.2022;06:20:00;205;0;31
09.06.2022;06:30:00;433;0.1;32
09.06.2022;06:40:00;835;0.2;32
09.06.2022;06:50:00;392;0.3;32
09.06.2022;07:00:00;170;0.3;33
09.06.2022;07:10:00;238;0.4;33
09.06.2022;07:20:00;749;0.5;33
09.06.2022;07:30:00;1249;0.6;33
09.06.2022;07:40:00;1142;0.8;33
09.06.2022;07:50:00;1591;1.1;34
09.06.2022;08:00:00;1855;1.4;34
09.06.2022;08:10:00;2647;1.7;34
09.06.2022;08:20:00;2068;2.2;36
09.06.2022;08:30:00;1616;2.4;35
09.06.2022;08:40:00;1380;2.7;35
09.06.2022;08:50:00;3850;3.1;36
09.06.2022;09:00:00;1127;3.5;37
09.06.2022;09:10:00;4168;4.1;38
09.06.2022;09:20:00;2563;4.6;39
09.06.2022;09:30:00;4921;5.3;41
09.06.2022;09:40:00;5459;6.2;43
09.06.2022;09:50:00;3950;7.0;44
09.06.2022;10:00:00;4401;7.6;44
09.06.2022;10:10:00;6221;8.5;46
09.06.2022;10:20:00;2115;9.0;45
09.06.2022;10:30:00;3239;9.6;44
09.06.2022;10:40:00;3018;10.2;45
09.06.2022;10:50:00;4467;11.1;45
09.06.2022;11:00:00;6858;12.0;45
09.06.2022;11:10:00;6784;13.1;45
09.06.2022;11:20:00;7551;14.3;47
09.06.2022;11:30:00;2983;15.2;43
09.06.2022;11:40:00;3101;15.9;44
09.06.2022;11:50:00;4379;16.7;45
09.06.2022;12:00:00;2809;17.4;43
09.06.2022;12:10:00;1031;17.6;41
09.06.2022;12:20:00;2144;17.9;41
09.06.2022;12:30:00;7715;19.1;47
09.06.2022;12:40:00;7388;20.3;44
09.06.2022;12:50:00;2965;21.2;43
09.06.2022;13:00:00;1758;21.5;41
09.06.2022;13:10:00;1708;21.8;41
09.06.2022;13:20:00;967;22.0;40
09.06.2022;13:30:00;2327;22.3;40
09.06.2022;13:40:00;5761;23.0;43
09.06.2022;13:50:00;6064;24.1;47
09.06.2022;14:00:00;7685;25.5;44
09.06.2022;14:10:00;6549;26.6;45
09.06.2022;14:20:00;4044;27.3;44
09.06.2022;14:30:00;614;27.5;42
09.06.2022;14:40:00;1487;27.7;41
09.06.2022;14:50:00;8370;28.7;45
09.06.2022;15:00:00;5661;29.8;43
09.06.2022;15:10:00;2312;30.3;42
09.06.2022;15:20:00;1381;30.6;42
09.06.2022;15:30:00;788;30.8;40
09.06.2022;15:40:00;382;30.8;40
09.06.2022;15:50:00;1057;31.0;39
09.06.2022;16:00:00;2316;31.3;39
09.06.2022;16:10:00;1904;31.7;40
09.06.2022;16:20:00;3164;32.1;40
09.06.2022;16:30:00;3990;32.8;43
09.06.2022;16:40:00;3141;33.4;43
09.06.2022;16:50:00;2619;33.9;43
09.06.2022;17:00:00;3981;34.4;43
09.06.2022;17:10:00;4855;35.1;44
09.06.2022;17:20:00;4301;35.8;46
09.06.2022;17:30:00;4026;36.5;47
09.06.2022;17:40:00;3874;37.2;47
09.06.2022;17:50:00;2372;37.5;45
09.06.2022;18:00:00;932;37.7;42
09.06.2022;18:10:00;593;37.8;41
09.06.2022;18:20:00;579;37.9;40
09.06.2022;18:30:00;571;38.0;39
09.06.2022;18:40:00;482;38.0;39
09.06.2022;18:50:00;354;38.1;39
09.06.2022;19:00:00;443;38.2;38
09.06.2022;19:10:00;383;38.2;38
09.06.2022;19:20:00;354;38.3;38
09.06.2022;19:30:00;331;38.4;38
09.06.2022;19:40:00;279;38.4;37
09.06.2022;19:50:00;274;38.5;37
09.06.2022;20:00:00;252;38.5;37
09.06.2022;20:10:00;203;38.5;37
09.06.2022;20:20:00;195;38.6;37
09.06.2022;20:30:00;205;38.6;37
09.06.2022;20:40:00;170;38.6;36
09.06.2022;20:50:00;154;38.7;36
09.06.2022;21:00:00;144;38.7;36
09.06.2022;21:10:00;147;38.7;36
09.06.2022;21:20:00;108;38.7;36
09.06.2022;21:30:00;93;38.7;36
10.06.2022;05:40:00;91;0;29
10.06.2022;05:50:00;161;0;30
10.06.2022;06:00:00;205;0;31
10.06.2022;06:10:00;246;0.1;31
10.06.2022;06:20:00;279;0.1;31
10.06.2022;06:30:00;308;0.1;32
10.06.2022;06:40:00;339;0.2;32
10.06.2022;06:50:00;370;0.3;32
10.06.2022;07:00:00;419;0.3;33
10.06.2022;07:10:00;497;0.4;33
10.06.2022;07:20:00;579;0.5;33
10.06.2022;07:30:00;690;0.6;33
10.06.2022;07:40:00;1017;0.8;33
10.06.2022;07:50:00;1423;1.0;33
10.06.2022;08:00:00;1668;1.2;34
10.06.2022;08:10:00;1945;1.6;34
10.06.2022;08:20:00;2258;1.9;35
10.06.2022;08:30:00;2586;2.3;35
10.06.2022;08:40:00;2901;2.8;36
10.06.2022;08:50:00;3208;3.3;37
10.06.2022;09:00:00;3515;3.9;39
10.06.2022;09:10:00;3806;4.5;40
10.06.2022;09:20:00;4079;5.1;41
10.06.2022;09:30:00;4324;5.8;42
10.06.2022;09:40:00;4596;6.6;43
10.06.2022;09:50:00;4819;7.4;45
10.06.2022;10:00:00;5010;8.2;46
10.06.2022;10:10:00;5221;9.1;47
10.06.2022;10:20:00;5427;9.9;48
10.06.2022;10:30:00;5655;10.9;44
10.06.2022;10:40:00;5908;11.8;46
10.06.2022;10:50:00;5933;12.8;47
10.06.2022;11:00:00;6409;13.8;45
10.06.2022;11:10:00;6506;14.9;47
10.06.2022;11:20:00;6652;16.0;46
10.06.2022;11:30:00;6725;17.1;44
10.06.2022;11:40:00;6783;18.2;47
10.06.2022;11:50:00;6870;19.4;44
10.06.2022;12:00:00;6919;20.5;47
10.06.2022;12:10:00;7027;21.7;46
10.06.2022;12:20:00;7187;22.8;44
10.06.2022;12:30:00;5333;23.9;47
10.06.2022;12:40:00;7757;25.0;47
10.06.2022;12:50:00;7675;26.3;45
10.06.2022;13:00:00;8022;27.6;44
10.06.2022;13:10:00;7352;28.7;47
10.06.2022;13:20:00;7457;29.9;44
10.06.2022;13:30:00;7346;31.1;45
10.06.2022;13:40:00;7230;32.3;47
10.06.2022;13:50:00;7219;33.5;45
10.06.2022;14:00:00;7274;34.7;45
10.06.2022;14:10:00;7247;35.9;47
10.06.2022;14:20:00;7156;37.1;45
10.06.2022;14:30:00;7073;38.3;45
10.06.2022;14:40:00;7029;39.4;47
10.06.2022;14:50:00;6986;40.6;44
10.06.2022;15:00:00;7044;41.8;45
10.06.2022;15:10:00;6977;42.9;47
10.06.2022;15:20:00;6879;44.0;44
10.06.2022;15:30:00;6741;45.2;47
10.06.2022;15:40:00;6724;46.3;46
10.06.2022;15:50:00;6511;47.4;44
10.06.2022;16:00:00;6351;48.4;48
10.06.2022;16:10:00;6202;49.4;44
10.06.2022;16:20:00;6099;50.5;47
10.06.2022;16:30:00;5859;51.4;45
10.06.2022;16:40:00;5551;52.4;47
10.06.2022;16:50:00;3796;53.1;44
10.06.2022;17:00:00;4793;53.9;46
10.06.2022;17:10:00;4336;54.7;48
10.06.2022;17:20:00;4055;55.3;49
10.06.2022;17:30:00;2310;55.8;43
10.06.2022;17:40:00;3729;56.4;44
10.06.2022;17:50:00;3483;57.0;45
10.06.2022;18:00:00;3238;57.5;46
10.06.2022;18:10:00;3076;58.1;46
10.06.2022;18:20:00;2883;58.5;46
10.06.2022;18:30:00;2619;59.0;45
10.06.2022;18:40:00;2367;59.4;45
10.06.2022;18:50:00;2165;59.8;44
10.06.2022;19:00:00;1863;60.1;43
10.06.2022;19:10:00;1555;60.3;43
10.06.2022;19:20:00;1297;60.6;42
10.06.2022;19:30:00;1079;60.8;41
10.06.2022;19:40:00;905;60.9;40
10.06.2022;19:50:00;713;61.0;40
10.06.2022;20:00:00;533;61.1;40
10.06.2022;20:10:00;393;61.2;39
10.06.2022;20:20:00;264;61.3;39
10.06.2022;20:30:00;231;61.3;39
10.06.2022;20:40:00;217;61.3;38
10.06.2022;20:50:00;192;61.4;38
10.06.2022;21:00:00;163;61.4;38
10.06.2022;21:10:00;135;61.4;38
10.06.2022;21:20:00;111;61.4;38
10.06.2022;21:30:00;95;61.5;37
10.06.2022;21:40:00;92;61.5;37
11.06.2022;05:35:00;6;0;29
11.06.2022;05:45:00;147;0;31
11.06.2022;05:55:00;180;0;31
11.06.2022;06:05:00;220;0;32
11.06.2022;06:15:00;254;0.1;32
11.06.2022;06:25:00;285;0.1;33
11.06.2022;06:35:00;315;0.2;33
11.06.2022;06:45:00;348;0.2;33
11.06.2022;06:55:00;383;0.3;33
11.06.2022;07:05:00;452;0.4;34
11.06.2022;07:15:00;534;0.4;34
11.06.2022;07:25:00;628;0.5;34
11.06.2022;07:35:00;741;0.7;34
11.06.2022;07:45:00;1282;0.9;34
11.06.2022;07:55:00;1519;1.1;34
11.06.2022;08:05:00;1785;1.4;35
11.06.2022;08:15:00;2079;1.7;35
11.06.2022;08:25:00;2396;2.1;36
11.06.2022;08:35:00;2730;2.5;37
11.06.2022;08:45:00;3023;3.0;38
11.06.2022;08:55:00;3320;3.5;39
11.06.2022;09:05:00;3608;4.1;40
11.06.2022;09:15:00;3881;4.8;41
11.06.2022;09:25:00;4123;5.4;42
11.06.2022;09:35:00;4365;6.1;43
11.06.2022;09:45:00;4605;6.9;45
11.06.2022;09:55:00;4818;7.7;46
11.06.2022;10:05:00;5022;8.5;47
11.06.2022;10:15:00;5223;9.3;48
11.06.2022;10:25:00;5398;10.2;44
11.06.2022;10:35:00;5593;11.1;45
11.06.2022;10:45:00;5761;12.1;48
11.06.2022;10:55:00;5885;13.0;44
11.06.2022;11:05:00;6059;14.0;47
11.06.2022;11:15:00;6198;15.1;44
11.06.2022;11:25:00;6328;16.1;48
11.06.2022;11:35:00;6429;17.2;44
11.06.2022;11:45:00;6557;18.2;47
11.06.2022;11:55:00;6646;19.3;46
11.06.2022;12:05:00;6691;20.4;44
11.06.2022;12:15:00;6769;21.5;47
11.06.2022;12:25:00;6814;22.7;44
11.06.2022;12:35:00;6909;23.8;46
11.06.2022;12:45:00;6967;24.9;46
11.06.2022;12:55:00;7039;26.1;44
11.06.2022;13:05:00;7055;27.3;47
11.06.2022;13:15:00;7026;28.4;45
11.06.2022;13:25:00;6996;29.6;44
11.06.2022;13:35:00;6972;30.7;47
11.06.2022;13:45:00;6987;31.9;45
11.06.2022;13:55:00;6985;33.0;45
11.06.2022;14:05:00;7005;34.2;47
11.06.2022;14:15:00;6960;35.3;44
11.06.2022;14:25:00;6879;36.5;46
11.06.2022;14:35:00;6800;37.6;46
11.06.2022;14:45:00;6704;38.7;44
11.06.2022;14:55:00;6651;39.8;47
11.06.2022;15:05:00;6566;40.9;45
11.06.2022;15:15:00;6454;42.0;44
11.06.2022;15:25:00;6338;43.0;47
11.06.2022;15:35:00;6260;44.1;44
11.06.2022;15:45:00;6167;45.1;47
11.06.2022;15:55:00;6057;46.1;45
11.06.2022;16:05:00;5915;47.1;47
11.06.2022;16:15:00;5777;48.0;45
11.06.2022;16:25:00;5567;49.0;47
11.06.2022;16:35:00;5444;49.9;45
11.06.2022;16:45:00;5124;50.7;48
11.06.2022;16:55:00;4672;51.5;44
11.06.2022;17:05:00;4300;52.2;45
11.06.2022;17:15:00;4047;52.9;47
11.06.2022;17:25:00;3854;53.6;48
11.06.2022;17:35:00;3657;54.2;48
11.06.2022;17:45:00;3481;54.8;48
11.06.2022;17:55:00;3276;55.3;48
11.06.2022;18:05:00;3068;55.8;48
11.06.2022;18:15:00;2889;56.3;47
11.06.2022;18:25:00;2666;56.8;46
11.06.2022;18:35:00;2453;57.2;46
11.06.2022;18:45:00;2228;57.5;45
11.06.2022;18:55:00;2004;57.9;44
11.06.2022;19:05:00;1667;58.2;43
11.06.2022;19:15:00;1368;58.4;43
11.06.2022;19:25:00;1126;58.6;42
11.06.2022;19:35:00;961;58.8;41
11.06.2022;19:45:00;798;58.9;40
11.06.2022;19:55:00;613;59.0;40
11.06.2022;20:05:00;449;59.1;40
11.06.2022;20:15:00;323;59.2;40
11.06.2022;20:25:00;238;59.2;39
11.06.2022;20:35:00;230;59.2;39
11.06.2022;20:45:00;201;59.3;39
11.06.2022;20:55:00;177;59.3;38
11.06.2022;21:05:00;150;59.3;38
11.06.2022;21:15:00;126;59.4;38
11.06.2022;21:25:00;106;59.4;38
11.06.2022;21:35:00;92;59.4;38
11.06.2022;21:45:00;89;59.4;38
12.06.2022;05:45:00;142;0;31
12.06.2022;05:55:00;170;0;31
12.06.2022;06:05:00;208;0;32
12.06.2022;06:15:00;241;0.1;32
12.06.2022;06:25:00;268;0.1;33
12.06.2022;06:35:00;292;0.2;33
12.06.2022;06:45:00;318;0.2;33
12.06.2022;06:55:00;346;0.3;33
12.06.2022;07:05:00;408;0.3;34
12.06.2022;07:15:00;486;0.4;34
12.06.2022;07:25:00;574;0.5;34
12.06.2022;07:35:00;683;0.6;34
12.06.2022;07:45:00;1272;0.8;34
12.06.2022;07:55:00;1511;1.0;34
12.06.2022;08:05:00;1795;1.3;35
12.06.2022;08:15:00;2122;1.6;35
12.06.2022;08:25:00;2470;2.0;36
12.06.2022;08:35:00;2780;2.5;37
12.06.2022;08:45:00;3083;3.0;38
12.06.2022;08:55:00;3440;3.5;39
12.06.2022;09:05:00;3650;4.1;40
12.06.2022;09:15:00;3864;4.7;41
12.06.2022;09:25:00;4085;5.4;42
12.06.2022;09:35:00;4298;6.1;43
12.06.2022;09:45:00;4598;6.9;45
12.06.2022;09:55:00;4793;7.6;46
12.06.2022;10:05:00;4962;8.5;47
12.06.2022;10:15:00;5151;9.3;48
12.06.2022;10:25:00;5305;10.2;44
12.06.2022;10:35:00;5473;11.1;45
12.06.2022;10:45:00;5668;12.0;48
12.06.2022;10:55:00;5815;12.9;44
12.06.2022;11:05:00;5973;13.9;47
12.06.2022;11:15:00;6070;14.9;44
12.06.2022;11:25:00;6202;15.9;47
12.06.2022;11:35:00;6319;17.0;44
12.06.2022;11:45:00;6405;18.0;48
12.06.2022;11:55:00;6487;19.1;44
12.06.2022;12:05:00;6518;20.2;46
12.06.2022;12:15:00;6589;21.3;46
12.06.2022;12:25:00;6673;22.4;44
12.06.2022;12:35:00;6749;23.5;47
12.06.2022;12:45:00;6794;24.6;45
12.06.2022;12:55:00;6834;25.7;45
12.06.2022;13:05:00;6777;26.8;47
12.06.2022;13:15:00;6758;27.9;44
12.06.2022;13:25:00;6736;29.1;46
12.06.2022;13:35:00;6755;30.2;46
12.06.2022;13:45:00;6779;31.3;44
12.06.2022;13:55:00;6762;32.4;47
12.06.2022;14:05:00;6765;33.5;45
12.06.2022;14:15:00;6749;34.6;44
12.06.2022;14:25:00;6707;35.7;47
12.06.2022;14:35:00;6642;36.8;45
12.06.2022;14:45:00;6472;37.8;46
12.06.2022;14:55:00;6713;39.0;46
12.06.2022;15:05:00;6649;40.1;44
12.06.2022;15:15:00;6897;41.2;47
12.06.2022;15:25:00;6146;42.3;45
12.06.2022;15:35:00;6012;43.1;47
12.06.2022;15:45:00;6460;44.2;45
12.06.2022;15:55:00;6192;45.2;46
12.06.2022;16:05:00;5925;46.2;46
12.06.2022;16:15:00;5392;47.2;44
12.06.2022;16:25:00;5331;48.1;46
12.06.2022;16:35:00;5333;49.0;46
12.06.2022;16:45:00;5059;49.8;45
12.06.2022;16:55:00;4650;50.6;47
12.06.2022;17:05:00;4298;51.4;47
12.06.2022;17:15:00;4030;52.0;44
12.06.2022;17:25:00;3818;52.7;46
12.06.2022;17:35:00;3591;53.3;47
12.06.2022;17:45:00;3378;53.8;47
12.06.2022;17:55:00;3168;54.4;47
12.06.2022;18:05:00;3025;54.9;47
12.06.2022;18:15:00;2832;55.3;47
12.06.2022;18:25:00;2603;55.8;46
12.06.2022;18:35:00;2392;56.2;45
12.06.2022;18:45:00;2142;56.5;45
12.06.2022;18:55:00;1911;56.9;44
12.06.2022;19:05:00;934;57.1;43
12.06.2022;19:15:00;1393;57.3;42
12.06.2022;19:25:00;1101;57.5;42
12.06.2022;19:35:00;935;57.7;41
12.06.2022;19:45:00;786;57.8;40
12.06.2022;19:55:00;646;57.9;40
12.06.2022;20:05:00;472;58.0;40
12.06.2022;20:15:00;292;58.1;39
12.06.2022;20:25:00;250;58.1;39
12.06.2022;20:35:00;208;58.1;39
12.06.2022;20:45:00;188;58.2;39
12.06.2022;20:55:00;160;58.2;38
12.06.2022;21:05:00;133;58.2;38
12.06.2022;21:15:00;109;58.2;38
12.06.2022;21:25:00;94;58.3;38
12.06.2022;21:35:00;90;58.3;38
13.06.2022;06:10:00;18;0;31
13.06.2022;06:20:00;163;0;31
13.06.2022;06:30:00;198;0;32
13.06.2022;06:40:00;169;0;32
13.06.2022;06:50:00;180;0.1;32
13.06.2022;07:00:00;118;0.1;33
13.06.2022;07:10:00;271;0.1;33
13.06.2022;07:20:00;592;0.2;33
13.06.2022;07:30:00;343;0.3;33
13.06.2022;07:40:00;420;0.4;34
13.06.2022;07:50:00;676;0.5;34
13.06.2022;08:00:00;551;0.6;34
13.06.2022;08:10:00;1069;0.7;34
13.06.2022;08:20:00;1590;1.0;34
13.06.2022;08:30:00;1172;1.2;35
13.06.2022;08:40:00;1324;1.4;35
13.06.2022;08:50:00;2069;1.7;35
13.06.2022;09:00:00;469;1.8;35
13.06.2022;09:10:00;705;1.9;35
13.06.2022;09:20:00;1041;2.0;35
13.06.2022;09:30:00;1119;2.2;36
13.06.2022;09:40:00;2317;2.5;36
13.06.2022;09:50:00;4180;3.1;37
13.06.2022;10:00:00;1219;3.3;37
13.06.2022;10:10:00;2854;3.7;37
13.06.2022;10:20:00;1395;4.1;38
13.06.2022;10:30:00;2378;4.4;38
13.06.2022;10:40:00;1478;4.7;38
13.06.2022;10:50:00;989;4.9;37
13.06.2022;11:00:00;2986;5.2;37
13.06.2022;11:10:00;1541;5.7;39
13.06.2022;11:20:00;1372;5.9;38
13.06.2022;11:30:00;1561;6.2;38
13.06.2022;11:40:00;960;6.4;38
13.06.2022;11:50:00;6499;7.0;39
13.06.2022;12:00:00;1413;7.5;40
13.06.2022;12:10:00;1054;7.6;39
13.06.2022;12:20:00;5471;8.2;40
13.06.2022;12:30:00;6982;9.4;47
13.06.2022;12:40:00;7059;10.6;44
13.06.2022;12:50:00;4717;11.6;47
13.06.2022;13:00:00;6933;12.6;46
13.06.2022;13:10:00;2955;13.3;44
13.06.2022;13:20:00;8146;14.5;47
13.06.2022;13:30:00;7524;15.7;45
13.06.2022;13:40:00;5916;16.7;45
13.06.2022;13:50:00;7374;17.9;47
13.06.2022;14:00:00;7427;19.1;44
13.06.2022;14:10:00;7425;20.3;45
13.06.2022;14:20:00;6334;21.4;47
13.06.2022;14:30:00;7789;22.5;44
13.06.2022;14:40:00;5538;23.6;45
13.06.2022;14:50:00;5136;24.2;43
13.06.2022;15:00:00;5286;25.2;47
13.06.2022;15:10:00;3267;26.0;43
13.06.2022;15:20:00;7346;27.2;47
13.06.2022;15:30:00;3750;28.0;44
13.06.2022;15:40:00;4387;28.7;45
13.06.2022;15:50:00;5487;29.6;44
