Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.06.2022;16:00:00;4025;30.4;45
13.06.2022;16:10:00;5277;31.4;48
13.06.2022;16:20:00;5505;32.3;43
13.06.2022;16:30:00;5691;33.3;48
13.06.2022;16:40:00;3120;33.9;43
13.06.2022;16:50:00;5092;34.5;45
13.06.2022;17:00:00;3516;35.2;47
13.06.2022;17:10:00;4123;35.9;47
13.06.2022;17:20:00;3849;36.5;47
13.06.2022;17:30:00;3855;37.2;48
13.06.2022;17:40:00;3776;37.8;48
13.06.2022;17:50:00;1790;38.2;47
13.06.2022;18:00:00;600;38.3;44
13.06.2022;18:10:00;1987;38.5;43
13.06.2022;18:20:00;905;38.8;43
13.06.2022;18:30:00;911;39.0;42
13.06.2022;18:40:00;761;39.1;41
13.06.2022;18:50:00;764;39.2;40
13.06.2022;19:00:00;801;39.4;40
13.06.2022;19:10:00;699;39.5;40
13.06.2022;19:20:00;1225;39.7;39
13.06.2022;19:30:00;990;39.9;39
13.06.2022;19:40:00;888;40.0;39
13.06.2022;19:50:00;856;40.1;39
13.06.2022;20:00:00;653;40.3;39
13.06.2022;20:10:00;472;40.3;39
13.06.2022;20:20:00;381;40.4;38
13.06.2022;20:30:00;382;40.5;38
13.06.2022;20:40:00;364;40.5;38
13.06.2022;20:50:00;274;40.6;38
13.06.2022;21:00:00;187;40.6;38
13.06.2022;21:10:00;149;40.6;38
13.06.2022;21:20:00;122;40.7;37
13.06.2022;21:30:00;101;40.7;37
14.06.2022;05:45:00;144;0;30
14.06.2022;05:55:00;177;0;31
14.06.2022;06:05:00;218;0;32
14.06.2022;06:15:00;249;0.1;32
14.06.2022;06:25:00;278;0.1;32
14.06.2022;06:35:00;306;0.2;33
14.06.2022;06:45:00;334;0.2;33
14.06.2022;06:55:00;364;0.3;33
14.06.2022;07:05:00;427;0.3;33
14.06.2022;07:15:00;509;0.4;34
14.06.2022;07:25:00;602;0.5;34
14.06.2022;07:35:00;714;0.6;34
14.06.2022;07:45:00;1283;0.8;34
14.06.2022;07:55:00;1510;1.1;34
14.06.2022;08:05:00;1789;1.3;34
14.06.2022;08:15:00;2092;1.7;35
14.06.2022;08:25:00;2412;2.1;36
14.06.2022;08:35:00;2737;2.5;37
14.06.2022;08:45:00;3039;3.0;38
14.06.2022;08:55:00;3330;3.5;39
14.06.2022;09:05:00;3610;4.1;40
14.06.2022;09:15:00;3891;4.7;41
14.06.2022;09:25:00;4156;5.4;42
14.06.2022;09:35:00;4411;6.1;43
14.06.2022;09:45:00;4657;6.9;45
14.06.2022;09:55:00;4894;7.7;46
14.06.2022;10:05:00;5091;8.5;47
14.06.2022;10:15:00;5282;9.4;48
14.06.2022;10:25:00;5484;10.3;44
14.06.2022;10:35:00;5619;11.2;47
14.06.2022;10:45:00;5805;12.1;46
14.06.2022;10:55:00;5984;13.1;45
14.06.2022;11:05:00;6156;14.1;47
14.06.2022;11:15:00;6295;15.2;45
14.06.2022;11:25:00;6416;16.2;47
14.06.2022;11:35:00;6527;17.3;46
14.06.2022;11:45:00;6597;18.4;45
14.06.2022;11:55:00;6686;19.5;47
14.06.2022;12:05:00;6738;20.6;44
14.06.2022;12:15:00;6820;21.7;47
14.06.2022;12:25:00;6851;22.8;46
14.06.2022;12:35:00;6894;24.0;44
14.06.2022;12:45:00;6970;25.1;47
14.06.2022;12:55:00;6990;26.3;45
14.06.2022;13:05:00;7095;27.4;45
14.06.2022;13:15:00;7107;28.6;47
14.06.2022;13:25:00;7055;29.8;44
14.06.2022;13:35:00;6995;30.9;45
14.06.2022;13:45:00;7033;32.1;47
14.06.2022;13:55:00;7089;33.3;44
14.06.2022;14:05:00;6993;34.4;46
14.06.2022;14:15:00;6971;35.6;46
14.06.2022;14:25:00;6922;36.7;44
14.06.2022;14:35:00;6894;37.9;47
14.06.2022;14:45:00;6840;39.0;46
14.06.2022;14:55:00;6758;40.1;44
14.06.2022;15:05:00;6675;41.2;47
14.06.2022;15:15:00;6586;42.3;44
14.06.2022;15:25:00;6480;43.4;46
14.06.2022;15:35:00;6284;44.4;46
14.06.2022;15:45:00;6250;45.4;44
14.06.2022;15:55:00;6158;46.5;47
14.06.2022;16:05:00;5973;47.5;44
14.06.2022;16:15:00;6057;48.5;47
14.06.2022;16:25:00;5259;49.4;44
14.06.2022;16:35:00;4851;50.2;46
14.06.2022;16:45:00;5107;51.0;47
14.06.2022;16:55:00;4695;51.8;44
14.06.2022;17:05:00;4577;52.6;47
14.06.2022;17:15:00;4047;53.3;48
14.06.2022;17:25:00;3949;53.9;49
14.06.2022;17:35:00;3937;54.6;45
14.06.2022;17:45:00;3424;55.2;44
14.06.2022;17:55:00;2100;55.5;44
14.06.2022;18:05:00;3277;56.0;45
14.06.2022;18:15:00;2870;56.5;45
14.06.2022;18:25:00;2577;57.0;45
14.06.2022;18:35:00;1986;57.3;44
14.06.2022;18:45:00;1542;57.6;43
14.06.2022;18:55:00;1194;57.8;42
14.06.2022;19:05:00;1562;58.0;42
14.06.2022;19:15:00;1335;58.3;42
14.06.2022;19:25:00;975;58.5;41
14.06.2022;19:35:00;913;58.6;40
14.06.2022;19:45:00;756;58.7;40
14.06.2022;19:55:00;649;58.9;40
14.06.2022;20:05:00;550;58.9;40
14.06.2022;20:15:00;468;59.0;39
14.06.2022;20:25:00;440;59.1;39
14.06.2022;20:35:00;376;59.2;39
14.06.2022;20:45:00;290;59.2;39
14.06.2022;20:55:00;238;59.3;38
14.06.2022;21:05:00;187;59.3;38
14.06.2022;21:15:00;147;59.3;38
14.06.2022;21:25:00;107;59.3;38
15.06.2022;05:45:00;141;0;30
15.06.2022;05:55:00;228;0;31
15.06.2022;06:05:00;268;0;32
15.06.2022;06:15:00;412;0.1;32
15.06.2022;06:25:00;410;0.2;33
15.06.2022;06:35:00;397;0.2;33
15.06.2022;06:45:00;552;0.3;33
15.06.2022;06:55:00;436;0.4;33
15.06.2022;07:05:00;595;0.5;34
15.06.2022;07:15:00;884;0.6;34
15.06.2022;07:25:00;922;0.8;34
15.06.2022;07:35:00;842;0.9;34
15.06.2022;07:45:00;1292;1.1;34
15.06.2022;07:55:00;1635;1.4;35
15.06.2022;08:05:00;2156;1.6;35
15.06.2022;08:15:00;2296;2.0;35
15.06.2022;08:25:00;1512;2.3;36
15.06.2022;08:35:00;1930;2.6;36
15.06.2022;08:45:00;1941;2.9;36
15.06.2022;08:55:00;2036;3.3;37
15.06.2022;09:05:00;1413;3.6;37
15.06.2022;09:15:00;3053;4.1;38
15.06.2022;09:25:00;3940;4.7;40
15.06.2022;09:35:00;4166;5.4;42
15.06.2022;09:45:00;4303;6.1;43
15.06.2022;09:55:00;4654;6.8;44
15.06.2022;10:05:00;4986;7.7;46
15.06.2022;10:15:00;5086;8.5;47
15.06.2022;10:25:00;4879;9.3;47
15.06.2022;10:35:00;4872;10.0;48
15.06.2022;10:45:00;5841;11.0;44
15.06.2022;10:55:00;3508;11.6;45
15.06.2022;11:05:00;3987;12.4;47
15.06.2022;11:15:00;3724;13.1;47
15.06.2022;11:25:00;3991;13.7;47
15.06.2022;11:35:00;5373;14.6;44
15.06.2022;11:45:00;5981;15.6;47
15.06.2022;11:55:00;5507;16.5;44
15.06.2022;12:05:00;7085;17.7;47
15.06.2022;12:15:00;7017;18.8;45
15.06.2022;12:25:00;7309;20.0;45
15.06.2022;12:35:00;7244;21.2;47
15.06.2022;12:45:00;6244;22.3;44
15.06.2022;12:55:00;5441;23.3;47
15.06.2022;13:05:00;3837;24.0;43
15.06.2022;13:15:00;6214;25.0;48
15.06.2022;13:25:00;6855;26.1;44
15.06.2022;13:35:00;5296;27.1;47
15.06.2022;13:45:00;7199;28.2;44
15.06.2022;13:55:00;6153;29.2;46
15.06.2022;14:05:00;6425;30.4;44
15.06.2022;14:15:00;6719;31.5;47
15.06.2022;14:25:00;6563;32.6;45
15.06.2022;14:35:00;6508;33.6;44
15.06.2022;14:45:00;6453;34.7;47
15.06.2022;14:55:00;6350;35.8;44
15.06.2022;15:05:00;6312;36.8;47
15.06.2022;15:15:00;6190;37.8;45
15.06.2022;15:25:00;6122;38.9;45
15.06.2022;15:35:00;5987;39.8;46
15.06.2022;15:45:00;5834;40.8;44
15.06.2022;15:55:00;5703;41.8;46
15.06.2022;16:05:00;5652;42.7;44
15.06.2022;16:15:00;5564;43.6;46
15.06.2022;16:25:00;5330;44.5;46
15.06.2022;16:35:00;4975;45.4;45
15.06.2022;16:45:00;4763;46.1;48
15.06.2022;16:55:00;4407;46.9;45
15.06.2022;17:05:00;4077;47.6;45
15.06.2022;17:15:00;3795;48.2;46
15.06.2022;17:25:00;3596;48.8;47
15.06.2022;17:35:00;3438;49.4;47
15.06.2022;17:45:00;3230;49.9;48
15.06.2022;17:55:00;3041;50.4;47
15.06.2022;18:05:00;2940;50.9;47
15.06.2022;18:15:00;2247;51.3;46
15.06.2022;18:25:00;2065;51.6;45
15.06.2022;18:35:00;833;51.8;44
15.06.2022;18:45:00;975;52.0;42
15.06.2022;18:55:00;996;52.2;42
15.06.2022;19:05:00;844;52.3;41
15.06.2022;19:15:00;719;52.5;41
15.06.2022;19:25:00;563;52.6;40
15.06.2022;19:35:00;751;52.7;40
15.06.2022;19:55:00;609;52.9;40
15.06.2022;20:15:00;651;53.1;39
15.06.2022;20:25:00;458;53.2;39
15.06.2022;20:35:00;373;53.2;39
15.06.2022;20:45:00;293;53.3;39
15.06.2022;20:55:00;240;53.3;39
15.06.2022;21:05:00;185;53.4;38
15.06.2022;21:15:00;121;53.4;38
15.06.2022;21:25:00;103;53.4;38
15.06.2022;21:35:00;87;53.4;38
16.06.2022;05:40:00;119;0;31
16.06.2022;05:50:00;104;0;32
16.06.2022;06:00:00;115;0;32
16.06.2022;06:10:00;135;0;33
16.06.2022;06:20:00;174;0.1;33
16.06.2022;06:30:00;266;0.1;33
16.06.2022;06:40:00;351;0.1;34
16.06.2022;06:50:00;649;0.2;34
16.06.2022;07:00:00;567;0.3;34
16.06.2022;07:10:00;496;0.4;34
16.06.2022;07:20:00;611;0.5;34
16.06.2022;07:30:00;1184;0.7;35
16.06.2022;07:40:00;1033;0.9;35
16.06.2022;07:50:00;496;1.0;35
16.06.2022;08:00:00;683;1.1;35
16.06.2022;08:10:00;2161;1.3;35
16.06.2022;08:20:00;1587;1.7;36
16.06.2022;08:30:00;2373;2.0;36
16.06.2022;08:40:00;1389;2.2;36
16.06.2022;08:50:00;2870;2.6;37
16.06.2022;09:00:00;2397;2.9;37
16.06.2022;09:10:00;3947;3.5;39
16.06.2022;09:20:00;3437;4.0;39
16.06.2022;09:30:00;2557;4.5;40
16.06.2022;09:40:00;2888;5.0;41
16.06.2022;09:50:00;4580;5.8;43
16.06.2022;10:00:00;4908;6.5;45
16.06.2022;10:10:00;4781;7.3;46
16.06.2022;10:20:00;4623;8.1;47
16.06.2022;10:30:00;4788;8.9;47
16.06.2022;10:40:00;3189;9.6;43
16.06.2022;11:00:00;6012;11.3;48
16.06.2022;11:10:00;6312;12.2;44
16.06.2022;11:20:00;5964;13.3;48
16.06.2022;11:30:00;6227;14.3;45
16.06.2022;11:40:00;6237;15.3;47
16.06.2022;11:50:00;6541;16.4;46
16.06.2022;12:00:00;6475;17.5;44
16.06.2022;12:10:00;6673;18.6;47
16.06.2022;12:20:00;6796;19.7;44
16.06.2022;12:30:00;6803;20.8;47
16.06.2022;12:40:00;6868;21.9;46
16.06.2022;12:50:00;7202;23.1;44
16.06.2022;13:00:00;4038;24.0;47
16.06.2022;13:10:00;8135;25.0;46
16.06.2022;13:20:00;6440;26.2;46
16.06.2022;13:30:00;5056;26.9;48
16.06.2022;13:40:00;7428;28.1;44
16.06.2022;13:50:00;6231;28.9;46
16.06.2022;14:00:00;5376;29.9;44
16.06.2022;14:10:00;7041;30.8;47
16.06.2022;14:20:00;7401;32.1;44
16.06.2022;14:30:00;5176;32.9;47
16.06.2022;14:40:00;3980;33.8;44
16.06.2022;14:50:00;6947;35.0;47
16.06.2022;15:00:00;6939;36.1;45
16.06.2022;15:10:00;6837;37.2;44
16.06.2022;15:20:00;6724;38.3;47
16.06.2022;15:30:00;5572;39.3;44
16.06.2022;15:40:00;5622;40.0;47
16.06.2022;15:50:00;6072;41.1;44
16.06.2022;16:00:00;4742;41.5;44
16.06.2022;16:10:00;2795;42.1;46
16.06.2022;16:20:00;6510;42.8;47
16.06.2022;16:30:00;5292;43.7;44
16.06.2022;16:40:00;4569;44.2;44
16.06.2022;16:50:00;4936;45.0;47
16.06.2022;17:00:00;4375;45.7;47
16.06.2022;17:10:00;3844;46.4;44
16.06.2022;17:20:00;3839;47.0;46
16.06.2022;17:30:00;3875;47.7;47
16.06.2022;17:40:00;3227;48.2;47
16.06.2022;17:50:00;3825;48.7;46
16.06.2022;18:00:00;3446;49.2;47
16.06.2022;18:10:00;3149;49.8;47
16.06.2022;18:20:00;2771;50.2;47
16.06.2022;18:30:00;2759;50.7;47
16.06.2022;18:40:00;2096;51.1;46
16.06.2022;18:50:00;2089;51.3;45
16.06.2022;19:00:00;1955;51.7;44
16.06.2022;19:10:00;1646;51.9;44
16.06.2022;19:20:00;1417;52.2;43
16.06.2022;19:30:00;1056;52.3;42
16.06.2022;19:40:00;746;52.5;41
16.06.2022;19:50:00;871;52.6;41
16.06.2022;20:00:00;946;52.8;41
16.06.2022;20:10:00;601;52.9;40
16.06.2022;20:20:00;397;53.0;40
16.06.2022;20:30:00;301;53.0;40
16.06.2022;20:40:00;290;53.1;40
16.06.2022;20:50:00;176;53.1;39
16.06.2022;21:00:00;166;53.1;39
16.06.2022;21:10:00;148;53.2;39
16.06.2022;21:20:00;134;53.2;39
16.06.2022;21:30:00;102;53.2;39
17.06.2022;05:35:00;90;0;30
17.06.2022;05:45:00;160;0;31
17.06.2022;05:55:00;205;0;32
17.06.2022;06:05:00;228;0.1;33
17.06.2022;06:15:00;308;0.1;33
17.06.2022;06:25:00;372;0.2;33
17.06.2022;06:35:00;491;0.2;34
17.06.2022;06:45:00;609;0.3;34
17.06.2022;06:55:00;680;0.4;34
17.06.2022;07:05:00;651;0.5;34
17.06.2022;07:15:00;622;0.6;35
17.06.2022;07:25:00;763;0.8;35
17.06.2022;07:35:00;891;0.9;35
17.06.2022;07:45:00;1275;1.1;35
17.06.2022;07:55:00;1574;1.3;35
17.06.2022;08:05:00;1729;1.6;35
17.06.2022;08:15:00;1994;1.9;36
17.06.2022;08:25:00;2254;2.3;37
17.06.2022;08:35:00;2738;2.7;37
17.06.2022;08:45:00;2919;3.2;38
17.06.2022;08:55:00;3115;3.7;39
17.06.2022;09:05:00;3397;4.3;40
17.06.2022;09:15:00;3783;4.9;41
17.06.2022;09:25:00;4190;5.5;43
17.06.2022;09:35:00;4295;6.2;44
17.06.2022;09:45:00;4101;6.9;45
17.06.2022;09:55:00;4148;7.6;45
17.06.2022;10:05:00;4487;8.3;46
17.06.2022;10:15:00;5005;9.1;48
17.06.2022;10:25:00;4938;9.9;48
17.06.2022;10:35:00;5198;10.8;44
17.06.2022;10:45:00;5450;11.7;47
17.06.2022;10:55:00;5619;12.6;45
17.06.2022;11:05:00;5612;13.5;45
17.06.2022;11:15:00;5651;14.4;48
17.06.2022;11:25:00;5952;15.4;45
17.06.2022;11:35:00;6103;16.4;47
17.06.2022;11:45:00;5872;17.3;45
17.06.2022;11:55:00;6315;18.4;47
17.06.2022;12:05:00;6391;19.4;45
17.06.2022;12:15:00;6033;20.4;46
17.06.2022;12:25:00;6406;21.5;46
17.06.2022;12:35:00;6380;22.5;44
17.06.2022;12:45:00;6459;23.6;47
17.06.2022;12:55:00;6521;24.6;45
17.06.2022;13:05:00;6462;25.7;46
17.06.2022;13:15:00;6499;26.8;46
17.06.2022;13:25:00;6670;27.9;44
17.06.2022;13:35:00;6549;29.0;47
17.06.2022;13:45:00;6778;30.1;45
17.06.2022;13:55:00;6626;31.2;44
17.06.2022;14:05:00;6588;32.3;47
17.06.2022;14:15:00;6383;33.3;44
17.06.2022;14:25:00;6477;34.4;46
17.06.2022;14:35:00;6366;35.5;46
17.06.2022;14:45:00;6261;36.5;44
17.06.2022;14:55:00;6404;37.5;47
17.06.2022;15:05:00;6271;38.6;44
17.06.2022;15:15:00;6300;39.6;47
17.06.2022;15:25:00;6099;40.6;46
17.06.2022;15:35:00;5894;41.6;45
17.06.2022;15:45:00;5921;42.5;46
17.06.2022;15:55:00;5698;43.5;44
17.06.2022;16:05:00;5652;44.4;46
17.06.2022;16:15:00;5320;45.3;45
17.06.2022;16:25:00;5371;46.2;46
17.06.2022;16:35:00;4754;47.0;48
17.06.2022;16:45:00;4914;47.8;44
17.06.2022;16:55:00;4366;48.6;47
17.06.2022;17:05:00;3174;49.1;47
17.06.2022;17:15:00;4010;49.7;48
17.06.2022;17:25:00;3540;50.3;49
17.06.2022;17:35:00;3442;50.9;49
17.06.2022;17:45:00;3292;51.5;48
17.06.2022;17:55:00;3097;52.0;48
17.06.2022;18:05:00;2931;52.5;48
17.06.2022;18:15:00;2780;52.9;47
17.06.2022;18:25:00;2537;53.4;47
17.06.2022;18:35:00;2290;53.8;46
17.06.2022;18:45:00;2030;54.1;45
17.06.2022;18:55:00;1967;54.4;45
17.06.2022;19:05:00;1640;54.7;44
17.06.2022;19:15:00;1352;55.0;43
17.06.2022;19:25:00;1095;55.1;42
17.06.2022;19:35:00;873;55.3;42
17.06.2022;19:45:00;779;55.4;41
17.06.2022;19:55:00;623;55.5;41
17.06.2022;20:05:00;477;55.6;41
17.06.2022;20:15:00;375;55.7;40
17.06.2022;20:25:00;349;55.8;40
17.06.2022;20:35:00;302;55.8;40
17.06.2022;20:45:00;256;55.8;40
17.06.2022;20:55:00;211;55.9;39
17.06.2022;21:05:00;161;55.9;39
17.06.2022;21:15:00;122;55.9;39
17.06.2022;21:25:00;102;56.0;39
17.06.2022;21:35:00;97;56.0;39
18.06.2022;05:40:00;136;0;31
18.06.2022;05:50:00;185;0;32
18.06.2022;06:00:00;235;0;33
18.06.2022;06:10:00;283;0.1;33
18.06.2022;06:20:00;321;0.1;33
18.06.2022;06:30:00;370;0.2;34
18.06.2022;06:40:00;424;0.2;34
18.06.2022;06:50:00;469;0.3;34
18.06.2022;07:00:00;521;0.4;35
18.06.2022;07:10:00;587;0.5;35
18.06.2022;07:20:00;671;0.6;35
18.06.2022;07:30:00;783;0.7;35
18.06.2022;07:40:00;985;0.9;35
18.06.2022;07:50:00;1315;1.1;35
18.06.2022;08:00:00;1552;1.3;36
18.06.2022;08:10:00;1792;1.6;36
18.06.2022;08:20:00;2062;2.0;36
18.06.2022;08:30:00;2358;2.3;37
18.06.2022;08:40:00;2637;2.7;38
18.06.2022;08:50:00;2910;3.2;39
18.06.2022;09:00:00;3176;3.7;40
18.06.2022;09:10:00;3449;4.3;41
18.06.2022;09:20:00;3699;4.9;42
18.06.2022;09:30:00;3942;5.5;43
18.06.2022;09:40:00;4171;6.2;44
18.06.2022;09:50:00;4390;6.9;45
18.06.2022;10:00:00;4616;7.7;46
18.06.2022;10:10:00;4797;8.5;47
18.06.2022;10:20:00;4962;9.3;48
18.06.2022;10:30:00;5103;10.1;44
18.06.2022;10:40:00;5264;11.0;46
18.06.2022;10:50:00;5416;11.9;47
18.06.2022;11:00:00;5579;12.8;45
18.06.2022;11:10:00;5709;13.7;48
18.06.2022;11:20:00;5837;14.7;44
18.06.2022;11:30:00;5950;15.6;47
18.06.2022;11:40:00;5990;16.6;44
18.06.2022;11:50:00;6109;17.6;48
18.06.2022;12:00:00;6099;18.6;44
18.06.2022;12:10:00;6230;19.7;47
18.06.2022;12:20:00;6199;20.7;45
18.06.2022;12:30:00;6159;21.7;45
18.06.2022;12:40:00;6373;22.7;47
18.06.2022;12:50:00;6350;23.8;44
18.06.2022;13:00:00;6383;24.8;47
18.06.2022;13:10:00;6426;25.9;45
18.06.2022;13:20:00;6251;26.9;45
18.06.2022;13:30:00;6316;28.0;47
18.06.2022;13:40:00;6381;29.0;44
18.06.2022;13:50:00;6411;30.1;47
18.06.2022;14:00:00;6362;31.1;45
18.06.2022;14:10:00;6363;32.2;45
18.06.2022;14:20:00;6328;33.2;47
18.06.2022;14:30:00;6272;34.3;44
18.06.2022;14:40:00;6262;35.3;47
18.06.2022;14:50:00;6199;36.3;45
18.06.2022;15:00:00;6098;37.3;45
18.06.2022;15:10:00;6048;38.3;46
18.06.2022;15:20:00;5967;39.3;44
18.06.2022;15:30:00;5879;40.3;47
18.06.2022;15:40:00;5779;41.2;44
18.06.2022;15:50:00;5661;42.2;47
18.06.2022;16:00:00;5506;43.1;44
18.06.2022;16:10:00;5356;44.0;47
18.06.2022;16:20:00;5175;44.9;44
18.06.2022;16:30:00;4963;45.7;46
18.06.2022;16:40:00;4815;46.5;48
18.06.2022;16:50:00;4477;47.2;44
18.06.2022;17:00:00;4106;47.9;46
18.06.2022;17:10:00;3749;48.6;47
18.06.2022;17:20:00;3520;49.2;48
18.06.2022;17:30:00;3369;49.7;48
18.06.2022;17:40:00;3207;50.3;48
18.06.2022;17:50:00;3037;50.8;48
18.06.2022;18:00:00;2865;51.2;48
18.06.2022;18:10:00;2681;51.7;47
18.06.2022;18:20:00;2489;52.1;47
18.06.2022;18:30:00;2279;52.5;46
18.06.2022;18:40:00;2058;52.9;45
18.06.2022;18:50:00;1894;53.2;45
18.06.2022;19:00:00;1699;53.5;44
18.06.2022;19:10:00;1391;53.7;43
18.06.2022;19:20:00;1179;53.9;43
18.06.2022;19:30:00;970;54.1;42
18.06.2022;19:40:00;827;54.2;41
18.06.2022;19:50:00;688;54.3;41
18.06.2022;20:00:00;538;54.4;41
18.06.2022;20:10:00;407;54.5;40
18.06.2022;20:20:00;330;54.6;40
18.06.2022;20:30:00;312;54.6;40
18.06.2022;20:40:00;266;54.7;40
18.06.2022;20:50:00;222;54.7;40
18.06.2022;21:00:00;181;54.7;39
18.06.2022;21:10:00;144;54.8;39
18.06.2022;21:20:00;119;54.8;39
18.06.2022;21:30:00;98;54.8;39
19.06.2022;05:45:00;149;0;32
19.06.2022;05:55:00;198;0;32
19.06.2022;06:05:00;230;0;33
19.06.2022;06:15:00;269;0.1;33
19.06.2022;06:25:00;330;0.1;34
19.06.2022;06:35:00;393;0.2;34
19.06.2022;06:45:00;444;0.3;34
19.06.2022;06:55:00;496;0.3;34
19.06.2022;07:05:00;565;0.4;35
19.06.2022;07:15:00;649;0.5;35
19.06.2022;07:25:00;756;0.7;35
19.06.2022;07:35:00;870;0.8;35
19.06.2022;07:45:00;1192;1.0;35
19.06.2022;07:55:00;1423;1.2;36
19.06.2022;08:05:00;1321;1.4;36
19.06.2022;08:15:00;1944;1.7;36
19.06.2022;08:25:00;2748;2.1;37
19.06.2022;08:35:00;3091;2.6;38
19.06.2022;08:45:00;3212;3.2;39
19.06.2022;08:55:00;3880;3.8;40
19.06.2022;09:05:00;2372;4.2;41
19.06.2022;09:15:00;2268;4.6;41
19.06.2022;09:25:00;2302;4.9;40
19.06.2022;09:35:00;4262;5.5;42
19.06.2022;09:45:00;4427;6.1;43
19.06.2022;09:55:00;4335;6.8;44
19.06.2022;10:05:00;4509;7.6;46
19.06.2022;10:15:00;4704;8.3;47
19.06.2022;10:25:00;4795;9.1;48
19.06.2022;10:35:00;4897;9.9;47
19.06.2022;10:45:00;5131;10.8;44
19.06.2022;10:55:00;5196;11.6;47
19.06.2022;11:05:00;5399;12.5;44
19.06.2022;11:15:00;5540;13.4;46
19.06.2022;11:25:00;5668;14.3;46
19.06.2022;11:35:00;5800;15.3;45
19.06.2022;11:45:00;5911;16.3;47
19.06.2022;11:55:00;5959;17.3;45
19.06.2022;12:05:00;6028;18.2;46
19.06.2022;12:15:00;6134;19.3;46
19.06.2022;12:25:00;6146;20.3;44
19.06.2022;12:35:00;6158;21.3;47
19.06.2022;12:45:00;6246;22.3;44
19.06.2022;12:55:00;6337;23.4;47
19.06.2022;13:05:00;6341;24.4;45
19.06.2022;13:15:00;6412;25.5;45
19.06.2022;13:25:00;6358;26.5;47
19.06.2022;13:35:00;6328;27.6;44
19.06.2022;13:45:00;6316;28.6;47
19.06.2022;13:55:00;6330;29.6;45
19.06.2022;14:05:00;6273;30.7;45
19.06.2022;14:15:00;6217;31.7;47
19.06.2022;14:25:00;6169;32.7;44
19.06.2022;14:35:00;6189;33.7;48
19.06.2022;14:45:00;6125;34.8;44
19.06.2022;14:55:00;6026;35.8;47
19.06.2022;15:05:00;5967;36.7;45
19.06.2022;15:15:00;5909;37.7;46
19.06.2022;15:25:00;5786;38.7;46
19.06.2022;15:35:00;5755;39.6;45
19.06.2022;15:45:00;5694;40.6;46
19.06.2022;15:55:00;5552;41.5;46
19.06.2022;16:05:00;5401;42.4;45
19.06.2022;16:15:00;5277;43.3;47
19.06.2022;16:25:00;5132;44.1;45
19.06.2022;16:35:00;4909;45.0;48
19.06.2022;16:45:00;4662;45.7;44
19.06.2022;16:55:00;4273;46.5;46
19.06.2022;17:05:00;3926;47.1;48
19.06.2022;17:15:00;3685;47.7;48
19.06.2022;17:25:00;3409;48.3;49
19.06.2022;17:35:00;3267;48.8;49
19.06.2022;17:45:00;3127;49.4;48
19.06.2022;17:55:00;2995;49.9;48
19.06.2022;18:05:00;2814;50.3;48
19.06.2022;18:15:00;2603;50.8;47
19.06.2022;18:25:00;2395;51.2;47
19.06.2022;18:35:00;2194;51.6;46
19.06.2022;18:45:00;1988;51.9;45
19.06.2022;18:55:00;1810;52.2;45
19.06.2022;19:05:00;1557;52.5;44
19.06.2022;19:15:00;1302;52.7;43
19.06.2022;19:25:00;1106;52.9;43
19.06.2022;19:35:00;941;53.1;42
19.06.2022;19:45:00;805;53.2;41
19.06.2022;19:55:00;671;53.3;41
19.06.2022;20:05:00;562;53.4;41
19.06.2022;20:15:00;515;53.5;41
19.06.2022;20:25:00;436;53.6;40
19.06.2022;20:35:00;378;53.6;40
19.06.2022;20:45:00;330;53.7;40
19.06.2022;20:55:00;254;53.7;40
19.06.2022;21:05:00;211;53.8;40
19.06.2022;21:15:00;158;53.8;39
19.06.2022;21:25:00;150;53.8;39
19.06.2022;21:35:00;130;53.8;39
19.06.2022;21:45:00;94;53.9;39
20.06.2022;05:40:00;140;0;31
20.06.2022;05:50:00;278;0;32
20.06.2022;06:00:00;415;0.1;33
20.06.2022;06:10:00;328;0.1;33
20.06.2022;06:20:00;205;0.2;34
20.06.2022;06:30:00;208;0.2;34
20.06.2022;06:40:00;314;0.2;34
20.06.2022;06:50:00;444;0.3;35
20.06.2022;07:00:00;424;0.4;35
20.06.2022;07:10:00;471;0.5;35
20.06.2022;07:20:00;639;0.5;35
20.06.2022;07:30:00;839;0.7;35
20.06.2022;07:40:00;807;0.8;36
20.06.2022;07:50:00;951;1.0;36
20.06.2022;08:00:00;1527;1.2;36
20.06.2022;08:10:00;1926;1.5;36
20.06.2022;08:20:00;2218;1.8;36
20.06.2022;08:30:00;1256;2.1;37
20.06.2022;08:40:00;2536;2.5;38
20.06.2022;08:50:00;2414;2.9;39
20.06.2022;09:00:00;2788;3.4;39
20.06.2022;09:10:00;3305;3.9;40
20.06.2022;09:20:00;3433;4.5;41
20.06.2022;09:30:00;3134;5.0;42
20.06.2022;09:40:00;4288;5.7;44
20.06.2022;09:50:00;4016;6.4;45
20.06.2022;10:00:00;4047;7.1;45
20.06.2022;10:10:00;3034;7.5;44
20.06.2022;10:20:00;5076;8.3;47
20.06.2022;10:30:00;5159;9.2;48
20.06.2022;10:40:00;5584;10.1;44
20.06.2022;10:50:00;5661;10.9;47
20.06.2022;11:00:00;5669;11.8;45
20.06.2022;11:10:00;5840;12.8;46
20.06.2022;11:20:00;6026;13.8;45
20.06.2022;11:30:00;5900;14.8;46
20.06.2022;11:40:00;6289;15.8;44
20.06.2022;11:50:00;6135;16.8;47
20.06.2022;12:00:00;6373;17.8;44
20.06.2022;12:10:00;5298;18.8;47
20.06.2022;12:20:00;5387;19.5;45
20.06.2022;12:30:00;6483;20.6;45
20.06.2022;12:40:00;6546;21.7;47
20.06.2022;12:50:00;6668;22.8;44
20.06.2022;13:00:00;6726;23.9;47
20.06.2022;13:10:00;6721;25.0;45
20.06.2022;13:20:00;6639;26.1;44
20.06.2022;13:30:00;6862;27.2;47
20.06.2022;13:40:00;6822;28.3;44
20.06.2022;13:50:00;6778;29.5;46
20.06.2022;14:00:00;6804;30.6;47
20.06.2022;14:10:00;6659;31.7;44
20.06.2022;14:20:00;6580;32.8;47
20.06.2022;14:30:00;6638;33.8;45
20.06.2022;14:40:00;6730;34.8;46
20.06.2022;14:50:00;6619;35.9;46
20.06.2022;15:00:00;6496;37.0;44
20.06.2022;15:10:00;6247;38.1;48
20.06.2022;15:20:00;6353;39.1;44
20.06.2022;15:30:00;6266;40.1;46
20.06.2022;15:40:00;6111;41.1;46
20.06.2022;15:50:00;5959;42.1;44
20.06.2022;16:00:00;5820;43.1;47
20.06.2022;16:10:00;5645;44.0;44
20.06.2022;16:20:00;5457;44.9;47
20.06.2022;16:30:00;3646;45.7;43
20.06.2022;16:40:00;5006;46.4;45
20.06.2022;16:50:00;4705;47.2;48
20.06.2022;17:00:00;4261;47.9;44
20.06.2022;17:10:00;3916;48.5;45
20.06.2022;17:20:00;3132;49.1;47
20.06.2022;17:30:00;3519;49.7;48
20.06.2022;17:40:00;3372;50.3;48
20.06.2022;17:50:00;3144;50.8;48
20.06.2022;18:00:00;2908;51.3;48
20.06.2022;18:10:00;2821;51.7;48
20.06.2022;18:20:00;2601;52.2;47
20.06.2022;18:30:00;2507;52.6;47
20.06.2022;18:40:00;2231;53.0;46
20.06.2022;18:50:00;2305;53.4;46
20.06.2022;19:00:00;1940;53.7;45
20.06.2022;19:10:00;1640;54.0;45
20.06.2022;19:20:00;1282;54.2;44
20.06.2022;19:30:00;1070;54.4;43
20.06.2022;19:40:00;886;54.5;42
20.06.2022;19:50:00;767;54.7;42
20.06.2022;20:00:00;570;54.8;41
20.06.2022;20:10:00;474;54.8;41
20.06.2022;20:20:00;566;54.9;41
20.06.2022;20:30:00;485;55.0;41
20.06.2022;20:40:00;421;55.1;40
20.06.2022;20:50:00;336;55.2;40
20.06.2022;21:00:00;272;55.2;40
20.06.2022;21:10:00;194;55.2;40
20.06.2022;21:20:00;121;55.3;40
20.06.2022;21:30:00;99;55.3;40
20.06.2022;21:40:00;93;55.3;39
21.06.2022;05:45:00;146;0;32
21.06.2022;05:55:00;183;0;33
21.06.2022;06:05:00;237;0;33
21.06.2022;06:15:00;385;0.1;34
21.06.2022;06:25:00;454;0.2;34
21.06.2022;06:35:00;394;0.2;34
21.06.2022;06:45:00;308;0.3;35
21.06.2022;06:55:00;439;0.4;35
21.06.2022;07:05:00;583;0.4;35
21.06.2022;07:15:00;747;0.6;35
21.06.2022;07:25:00;878;0.7;35
21.06.2022;07:35:00;904;0.9;36
21.06.2022;07:45:00;536;0.9;36
21.06.2022;07:55:00;1189;1.1;36
21.06.2022;08:05:00;1478;1.4;36
21.06.2022;08:15:00;885;1.6;36
21.06.2022;08:25:00;1554;1.7;36
21.06.2022;08:35:00;1729;2.0;37
21.06.2022;08:45:00;2303;2.4;37
21.06.2022;08:55:00;2517;2.8;38
21.06.2022;09:05:00;3541;3.2;38
21.06.2022;09:15:00;2337;3.7;40
21.06.2022;09:25:00;1607;4.0;39
21.06.2022;09:35:00;4034;4.5;41
21.06.2022;09:45:00;3366;5.2;42
21.06.2022;09:55:00;3949;5.8;44
21.06.2022;10:05:00;4026;6.6;45
21.06.2022;10:15:00;1396;7.0;44
21.06.2022;10:25:00;4307;7.5;44
21.06.2022;10:35:00;5169;8.3;46
21.06.2022;10:45:00;5069;9.1;48
21.06.2022;10:55:00;5411;10.0;44
21.06.2022;11:05:00;4103;10.8;46
21.06.2022;11:15:00;4437;11.5;47
21.06.2022;11:25:00;5156;12.4;44
21.06.2022;11:35:00;2563;12.9;44
21.06.2022;11:45:00;3418;13.4;45
21.06.2022;11:55:00;5779;14.3;47
21.06.2022;12:05:00;4352;15.1;43
21.06.2022;12:15:00;3824;15.7;45
21.06.2022;12:25:00;6491;16.7;47
21.06.2022;12:35:00;6344;17.7;45
21.06.2022;12:45:00;6237;18.8;44
21.06.2022;12:55:00;6305;19.8;47
21.06.2022;13:05:00;6535;20.9;44
21.06.2022;13:15:00;6455;21.9;47
21.06.2022;13:25:00;6519;23.0;46
21.06.2022;13:35:00;6109;24.1;44
21.06.2022;13:45:00;4149;25.0;47
21.06.2022;13:55:00;2768;25.5;47
21.06.2022;14:05:00;2499;25.8;46
21.06.2022;14:15:00;6518;26.9;44
21.06.2022;14:25:00;4202;27.7;45
21.06.2022;14:35:00;4090;28.6;44
21.06.2022;14:45:00;6136;29.7;48
21.06.2022;14:55:00;5920;30.6;44
21.06.2022;15:05:00;5756;31.6;48
21.06.2022;15:15:00;5816;32.6;44
21.06.2022;15:25:00;5814;33.5;47
21.06.2022;15:35:00;5609;34.4;45
21.06.2022;15:45:00;5547;35.4;47
21.06.2022;15:55:00;5439;36.3;44
21.06.2022;16:05:00;5298;37.2;48
21.06.2022;16:15:00;5182;38.0;44
21.06.2022;16:25:00;5027;38.8;47
21.06.2022;16:35:00;4826;39.7;44
21.06.2022;16:45:00;4606;40.4;45
21.06.2022;16:55:00;4265;41.1;48
21.06.2022;17:05:00;3977;41.8;48
21.06.2022;17:15:00;3738;42.4;44
21.06.2022;17:25:00;2949;43.0;45
21.06.2022;17:35:00;2293;43.4;45
21.06.2022;17:45:00;2577;43.8;45
21.06.2022;17:55:00;3121;44.2;45
21.06.2022;18:05:00;1980;44.6;45
21.06.2022;18:15:00;1477;44.9;44
21.06.2022;18:25:00;1380;45.1;43
21.06.2022;18:35:00;1302;45.3;43
21.06.2022;18:45:00;1273;45.5;42
21.06.2022;18:55:00;1082;45.7;42
21.06.2022;19:05:00;953;45.9;41
21.06.2022;19:15:00;908;46.0;41
21.06.2022;19:25:00;688;46.1;41
21.06.2022;19:35:00;537;46.2;41
21.06.2022;19:45:00;454;46.3;40
21.06.2022;19:55:00;186;46.4;40
21.06.2022;20:05:00;122;46.4;40
21.06.2022;20:15:00;109;46.4;40
21.06.2022;20:25:00;115;46.4;40
21.06.2022;20:35:00;236;46.4;39
21.06.2022;20:45:00;142;46.5;39
21.06.2022;20:55:00;182;46.5;39
21.06.2022;21:05:00;161;46.5;39
21.06.2022;21:15:00;109;46.5;39
21.06.2022;21:25:00;95;46.6;39
21.06.2022;21:35:00;0;46.6;0
22.06.2022;06:05:00;138;0;31
22.06.2022;06:15:00;186;0;32
22.06.2022;06:25:00;245;0;33
22.06.2022;06:35:00;309;0.1;33
22.06.2022;06:45:00;297;0.1;34
22.06.2022;06:55:00;308;0.2;34
22.06.2022;07:05:00;357;0.2;34
22.06.2022;07:15:00;462;0.3;35
22.06.2022;07:25:00;287;0.4;35
22.06.2022;07:35:00;375;0.4;35
22.06.2022;07:45:00;549;0.5;35
22.06.2022;07:55:00;534;0.6;35
22.06.2022;08:05:00;648;0.7;35
22.06.2022;08:15:00;881;0.8;36
22.06.2022;08:25:00;893;1.0;36
22.06.2022;08:35:00;809;1.1;36
22.06.2022;08:45:00;823;1.2;36
22.06.2022;08:55:00;1692;1.5;36
22.06.2022;09:05:00;1786;1.8;36
22.06.2022;09:15:00;2200;2.1;37
22.06.2022;09:25:00;2097;2.5;37
22.06.2022;09:35:00;1469;2.7;38
22.06.2022;09:45:00;912;2.9;37
22.06.2022;09:55:00;672;3.0;37
22.06.2022;10:05:00;737;3.2;37
22.06.2022;10:15:00;731;3.3;37
22.06.2022;10:25:00;645;3.4;37
22.06.2022;10:35:00;473;3.5;37
22.06.2022;10:45:00;474;3.6;37
22.06.2022;10:55:00;599;3.7;37
22.06.2022;11:05:00;618;3.8;37
22.06.2022;11:15:00;999;3.9;37
22.06.2022;11:25:00;1645;4.1;37
22.06.2022;11:35:00;2172;4.5;37
22.06.2022;11:45:00;1983;4.8;38
22.06.2022;11:55:00;2314;5.2;38
22.06.2022;12:05:00;2348;5.6;39
22.06.2022;12:15:00;1442;5.8;39
22.06.2022;12:25:00;1686;6.1;39
22.06.2022;12:35:00;2048;6.4;39
22.06.2022;12:45:00;3441;6.9;40
22.06.2022;12:55:00;3167;7.5;42
22.06.2022;13:05:00;1382;7.7;41
22.06.2022;13:15:00;1455;8.0;40
22.06.2022;13:25:00;3449;8.4;40
22.06.2022;13:35:00;5424;9.2;43
22.06.2022;13:45:00;3404;9.9;45
22.06.2022;13:55:00;3558;10.4;44
22.06.2022;14:05:00;2800;10.9;45
22.06.2022;14:15:00;4415;11.5;45
22.06.2022;14:25:00;4431;12.3;47
22.06.2022;14:35:00;6571;13.6;44
22.06.2022;14:45:00;4339;14.3;44
22.06.2022;14:55:00;7094;15.4;46
22.06.2022;15:05:00;6798;16.5;46
22.06.2022;15:15:00;3439;17.4;43
22.06.2022;15:25:00;3142;18.1;45
22.06.2022;15:35:00;4571;18.7;45
22.06.2022;15:45:00;3955;19.5;47
22.06.2022;15:55:00;4234;20.1;46
22.06.2022;16:05:00;3050;20.6;43
22.06.2022;16:15:00;4449;21.3;46
22.06.2022;16:25:00;5935;22.1;47
22.06.2022;16:35:00;4917;22.9;44
22.06.2022;16:45:00;5065;23.7;47
22.06.2022;16:55:00;2929;24.5;44
22.06.2022;17:05:00;4493;25.0;43
22.06.2022;17:15:00;2354;25.5;45
22.06.2022;17:25:00;2652;25.9;44
22.06.2022;17:35:00;2404;26.3;44
22.06.2022;17:45:00;2649;26.7;44
22.06.2022;17:55:00;2618;27.2;45
22.06.2022;18:05:00;2921;27.6;45
22.06.2022;18:15:00;2814;28.1;45
22.06.2022;18:25:00;1977;28.5;45
22.06.2022;18:35:00;1438;28.7;44
22.06.2022;18:45:00;1265;29.0;43
22.06.2022;18:55:00;1137;29.2;42
22.06.2022;19:05:00;1073;29.4;41
22.06.2022;19:15:00;807;29.5;41
22.06.2022;19:25:00;790;29.6;41
22.06.2022;19:35:00;376;29.7;40
22.06.2022;19:45:00;132;29.7;40
22.06.2022;19:55:00;107;29.8;40
22.06.2022;20:05:00;94;29.8;40
22.06.2022;20:15:00;94;29.8;39
23.06.2022;05:45:00;96;0;31
23.06.2022;05:55:00;148;0;32
23.06.2022;06:15:00;245;0;33
23.06.2022;06:25:00;276;0.1;33
23.06.2022;06:35:00;296;0.1;34
23.06.2022;06:45:00;318;0.2;34
23.06.2022;06:55:00;372;0.3;34
23.06.2022;07:05:00;429;0.3;34
23.06.2022;07:15:00;508;0.4;35
23.06.2022;07:25:00;598;0.5;35
23.06.2022;07:35:00;699;0.6;35
23.06.2022;07:45:00;1145;0.8;35
23.06.2022;07:55:00;1400;1.0;35
23.06.2022;08:05:00;1733;1.2;35
23.06.2022;08:15:00;997;1.4;36
23.06.2022;08:25:00;1020;1.6;36
23.06.2022;08:35:00;1356;1.8;36
23.06.2022;08:45:00;1950;2.0;36
23.06.2022;08:55:00;2903;2.5;37
23.06.2022;09:05:00;2955;2.9;38
23.06.2022;09:15:00;3654;3.5;39
23.06.2022;09:25:00;3905;4.1;41
23.06.2022;09:35:00;4132;4.8;42
23.06.2022;09:45:00;4349;5.5;44
23.06.2022;09:55:00;4575;6.3;45
23.06.2022;10:05:00;4789;7.0;46
23.06.2022;10:15:00;5011;7.9;48
23.06.2022;10:25:00;5202;8.7;46
23.06.2022;10:35:00;5371;9.6;45
23.06.2022;10:45:00;5555;10.5;48
23.06.2022;10:55:00;5725;11.4;44
23.06.2022;11:05:00;5849;12.4;47
23.06.2022;11:15:00;5943;13.4;44
23.06.2022;11:25:00;6087;14.4;47
23.06.2022;11:35:00;6180;15.4;44
23.06.2022;11:45:00;6286;16.4;48
23.06.2022;11:55:00;6381;17.5;44
23.06.2022;12:05:00;6478;18.5;47
23.06.2022;12:15:00;6565;19.6;46
23.06.2022;12:25:00;6651;20.7;44
23.06.2022;12:35:00;6715;21.8;47
23.06.2022;12:45:00;6713;22.9;45
23.06.2022;12:55:00;6760;24.0;45
23.06.2022;13:05:00;6778;25.1;47
23.06.2022;13:15:00;6818;26.3;44
23.06.2022;13:25:00;6795;27.4;46
23.06.2022;13:35:00;6763;28.5;46
23.06.2022;13:45:00;6751;29.6;44
23.06.2022;13:55:00;6743;30.7;47
23.06.2022;14:05:00;6720;31.8;45
23.06.2022;14:15:00;6772;33.0;44
23.06.2022;14:25:00;6731;34.1;47
23.06.2022;14:35:00;6647;35.2;44
23.06.2022;14:45:00;6609;36.3;45
23.06.2022;14:55:00;6625;37.4;47
23.06.2022;15:05:00;6557;38.4;44
23.06.2022;15:15:00;6442;39.5;47
23.06.2022;15:25:00;6342;40.6;46
23.06.2022;15:35:00;6236;41.6;44
23.06.2022;15:45:00;6110;42.6;47
23.06.2022;15:55:00;6072;43.6;44
23.06.2022;16:05:00;5763;44.6;48
23.06.2022;16:15:00;5951;45.5;45
23.06.2022;16:25:00;3577;46.3;48
23.06.2022;16:35:00;5725;47.2;45
23.06.2022;16:45:00;2717;47.8;44
23.06.2022;16:55:00;1977;48.2;44
23.06.2022;17:05:00;2076;48.6;44
23.06.2022;17:15:00;1721;48.9;44
23.06.2022;17:25:00;1517;49.1;43
23.06.2022;17:35:00;2797;49.5;44
23.06.2022;17:45:00;1784;49.9;44
23.06.2022;17:55:00;2150;50.2;44
23.06.2022;18:05:00;3736;50.9;45
23.06.2022;18:15:00;2395;51.3;45
23.06.2022;18:25:00;1107;51.5;44
23.06.2022;18:35:00;1296;51.7;43
23.06.2022;18:45:00;949;51.9;42
23.06.2022;18:55:00;741;52.0;41
23.06.2022;19:05:00;785;52.1;41
23.06.2022;19:15:00;1655;52.4;41
23.06.2022;19:25:00;910;52.6;41
23.06.2022;19:35:00;721;52.7;41
23.06.2022;19:45:00;764;52.8;40
23.06.2022;19:55:00;618;52.9;40
23.06.2022;20:05:00;478;53.0;40
23.06.2022;20:15:00;360;53.1;40
23.06.2022;20:25:00;277;53.1;40
23.06.2022;20:35:00;164;53.1;39
23.06.2022;20:45:00;147;53.2;39
23.06.2022;20:55:00;102;53.2;39
23.06.2022;21:05:00;95;53.2;39
24.06.2022;05:50:00;124;0;31
24.06.2022;06:10:00;180;0;33
24.06.2022;06:20:00;260;0.1;33
24.06.2022;06:30:00;338;0.1;34
24.06.2022;06:40:00;354;0.2;34
24.06.2022;06:50:00;402;0.2;34
24.06.2022;07:00:00;573;0.3;34
24.06.2022;07:10:00;685;0.4;35
24.06.2022;07:20:00;630;0.5;35
24.06.2022;07:30:00;557;0.6;35
24.06.2022;07:40:00;1073;0.8;35
24.06.2022;07:50:00;1233;1.0;35
24.06.2022;08:00:00;1589;1.3;36
24.06.2022;08:10:00;2778;1.6;36
24.06.2022;08:20:00;2141;2.0;37
24.06.2022;08:30:00;3107;2.4;38
24.06.2022;08:40:00;2750;2.9;39
24.06.2022;08:50:00;2699;3.4;40
24.06.2022;09:00:00;3330;3.9;40
24.06.2022;09:10:00;4775;4.6;42
24.06.2022;09:20:00;3926;5.3;44
24.06.2022;09:30:00;3365;5.8;44
24.06.2022;09:40:00;1975;6.2;43
24.06.2022;09:50:00;2399;6.6;42
24.06.2022;10:00:00;3204;7.1;43
24.06.2022;10:10:00;3555;7.6;43
24.06.2022;10:20:00;2817;8.1;44
24.06.2022;10:30:00;1835;8.5;43
24.06.2022;10:40:00;2102;8.8;42
24.06.2022;10:50:00;2237;9.2;42
24.06.2022;11:00:00;2417;9.5;42
24.06.2022;11:10:00;2688;10.0;42
24.06.2022;11:20:00;2519;10.4;42
24.06.2022;11:30:00;3401;10.9;43
24.06.2022;11:40:00;2373;11.4;43
24.06.2022;11:50:00;2003;11.7;42
24.06.2022;12:00:00;1663;12.0;42
24.06.2022;12:10:00;1983;12.3;41
24.06.2022;12:20:00;2406;12.7;42
24.06.2022;12:30:00;786;12.9;41
24.06.2022;12:40:00;280;13.0;40
24.06.2022;12:50:00;192;13.0;40
24.06.2022;13:00:00;352;13.0;39
24.06.2022;13:10:00;831;13.1;39
24.06.2022;13:20:00;724;13.3;39
24.06.2022;13:30:00;813;13.4;39
24.06.2022;13:40:00;896;13.6;39
24.06.2022;13:50:00;651;13.7;39
24.06.2022;14:00:00;690;13.8;38
24.06.2022;14:10:00;910;13.9;38
24.06.2022;14:20:00;2063;14.2;38
24.06.2022;14:30:00;3067;14.7;39
24.06.2022;14:40:00;1877;15.0;40
24.06.2022;14:50:00;1615;15.3;40
24.06.2022;15:00:00;1678;15.6;40
24.06.2022;15:10:00;1146;15.8;39
24.06.2022;15:20:00;1000;16.0;39
24.06.2022;15:30:00;1071;16.2;39
24.06.2022;15:40:00;602;16.3;38
24.06.2022;15:50:00;522;16.4;38
24.06.2022;16:00:00;430;16.4;38
24.06.2022;16:10:00;525;16.5;38
24.06.2022;16:20:00;578;16.6;38
24.06.2022;16:30:00;783;16.7;38
24.06.2022;16:40:00;712;16.8;38
24.06.2022;16:50:00;574;17.0;38
24.06.2022;17:00:00;540;17.0;38
24.06.2022;17:10:00;689;17.1;38
24.06.2022;17:20:00;883;17.3;38
24.06.2022;17:30:00;863;17.4;38
24.06.2022;17:40:00;980;17.6;38
24.06.2022;17:50:00;914;17.7;38
24.06.2022;18:00:00;791;17.9;38
24.06.2022;18:10:00;664;18.0;38
24.06.2022;18:20:00;696;18.1;38
24.06.2022;18:30:00;646;18.2;37
24.06.2022;18:40:00;606;18.3;37
24.06.2022;18:50:00;568;18.4;37
24.06.2022;19:00:00;448;18.5;37
24.06.2022;19:10:00;767;18.6;37
24.06.2022;19:20:00;514;18.7;37
24.06.2022;19:30:00;463;18.8;37
24.06.2022;19:40:00;456;18.9;37
24.06.2022;19:50:00;466;18.9;37
24.06.2022;20:00:00;431;19.0;37
24.06.2022;20:10:00;360;19.1;37
24.06.2022;20:20:00;318;19.1;37
24.06.2022;20:30:00;241;19.2;37
24.06.2022;20:40:00;199;19.2;37
24.06.2022;20:50:00;190;19.2;37
24.06.2022;21:00:00;173;19.3;37
24.06.2022;21:10:00;174;19.3;37
24.06.2022;21:20:00;136;19.3;37
24.06.2022;21:30:00;103;19.3;37
24.06.2022;21:40:00;93;19.3;37
25.06.2022;05:50:00;145;0;31
25.06.2022;06:00:00;196;0;32
25.06.2022;06:10:00;216;0;33
25.06.2022;06:20:00;240;0.1;33
25.06.2022;06:30:00;266;0.1;33
25.06.2022;06:50:00;308;0.2;34
25.06.2022;07:00:00;343;0.3;34
25.06.2022;07:10:00;415;0.3;34
25.06.2022;07:20:00;493;0.4;35
25.06.2022;07:30:00;595;0.5;35
25.06.2022;07:40:00;793;0.6;35
25.06.2022;07:50:00;1286;0.8;35
25.06.2022;08:00:00;1586;1.1;35
25.06.2022;08:10:00;1859;1.4;36
25.06.2022;08:20:00;2167;1.7;36
25.06.2022;08:30:00;2495;2.1;37
25.06.2022;08:40:00;2811;2.6;38
25.06.2022;08:50:00;3097;3.1;39
25.06.2022;09:00:00;3380;3.6;40
25.06.2022;09:10:00;3660;4.2;41
25.06.2022;09:20:00;3934;4.8;42
25.06.2022;09:30:00;4186;5.5;43
25.06.2022;09:40:00;4443;6.2;45
25.06.2022;09:50:00;4686;7.0;46
25.06.2022;10:00:00;4921;7.8;47
25.06.2022;10:10:00;5114;8.6;48
25.06.2022;10:20:00;5335;9.5;44
25.06.2022;10:30:00;5527;10.4;46
25.06.2022;10:40:00;5673;11.3;46
25.06.2022;10:50:00;5829;12.3;45
25.06.2022;11:00:00;5989;13.3;47
25.06.2022;11:10:00;6135;14.3;45
25.06.2022;11:20:00;6309;15.3;46
25.06.2022;11:30:00;6430;16.4;46
25.06.2022;11:40:00;6486;17.4;44
25.06.2022;11:50:00;6597;18.5;47
25.06.2022;12:00:00;6756;19.6;44
25.06.2022;12:10:00;6833;20.8;47
25.06.2022;12:20:00;6889;21.9;46
25.06.2022;12:30:00;6941;23.0;44
25.06.2022;12:40:00;7025;24.2;47
25.06.2022;12:50:00;7080;25.4;45
25.06.2022;13:00:00;7072;26.5;45
25.06.2022;13:10:00;7083;27.7;47
25.06.2022;13:20:00;7073;28.9;44
25.06.2022;13:30:00;7076;30.0;46
25.06.2022;13:40:00;7087;31.2;46
25.06.2022;13:50:00;7093;32.4;44
25.06.2022;14:00:00;7101;33.5;47
25.06.2022;14:10:00;7066;34.7;46
25.06.2022;14:20:00;7048;35.9;44
25.06.2022;14:30:00;6951;37.0;47
25.06.2022;14:40:00;6908;38.2;45
25.06.2022;14:50:00;6837;39.3;44
25.06.2022;15:00:00;6749;40.4;47
25.06.2022;15:10:00;6680;41.5;45
25.06.2022;15:30:00;6493;43.7;47
25.06.2022;15:40:00;6378;44.7;44
25.06.2022;15:50:00;6261;45.8;47
25.06.2022;16:00:00;6128;46.8;45
25.06.2022;16:10:00;5941;47.8;45
25.06.2022;16:20:00;5798;48.8;46
25.06.2022;16:30:00;5590;49.7;45
25.06.2022;16:40:00;5307;50.6;46
25.06.2022;16:50:00;5012;51.4;47
25.06.2022;17:00:00;4605;52.2;44
25.06.2022;17:10:00;4247;52.9;47
25.06.2022;17:20:00;3949;53.6;48
25.06.2022;17:30:00;3783;54.2;49
25.06.2022;17:40:00;3615;54.8;44
25.06.2022;17:50:00;3446;55.4;45
25.06.2022;18:00:00;1663;55.7;44
25.06.2022;18:10:00;1850;55.9;44
25.06.2022;18:20:00;1346;56.1;43
25.06.2022;18:30:00;3204;56.6;44
25.06.2022;18:40:00;2495;57.1;45
25.06.2022;18:50:00;1642;57.4;44
25.06.2022;19:00:00;1822;57.7;44
25.06.2022;19:10:00;1681;58.0;43
25.06.2022;19:20:00;1255;58.2;43
25.06.2022;19:30:00;1106;58.4;42
25.06.2022;19:40:00;917;58.6;41
25.06.2022;19:50:00;514;58.7;41
25.06.2022;20:00:00;643;58.8;41
25.06.2022;20:10:00;485;58.9;40
25.06.2022;20:20:00;366;59.0;40
25.06.2022;20:30:00;271;59.0;40
25.06.2022;20:40:00;231;59.0;40
25.06.2022;20:50:00;210;59.1;40
25.06.2022;21:00:00;180;59.1;39
25.06.2022;21:10:00;142;59.1;39
25.06.2022;21:20:00;113;59.2;39
25.06.2022;21:30:00;97;59.2;39
25.06.2022;21:40:00;93;59.2;39
26.06.2022;05:50:00;66;0;31
26.06.2022;06:00:00;176;0;32
26.06.2022;06:10:00;215;0;33
26.06.2022;06:20:00;225;0.1;33
26.06.2022;06:30:00;246;0.1;34
26.06.2022;06:50:00;456;0.2;34
26.06.2022;07:10:00;431;0.3;35
26.06.2022;07:20:00;501;0.4;35
26.06.2022;07:30:00;635;0.5;35
26.06.2022;07:40:00;739;0.6;35
26.06.2022;07:50:00;1252;0.8;35
26.06.2022;08:00:00;1503;1.1;36
26.06.2022;08:10:00;1778;1.4;36
26.06.2022;08:20:00;2071;1.7;36
26.06.2022;08:30:00;2380;2.1;37
26.06.2022;08:40:00;2670;2.5;38
26.06.2022;08:50:00;2944;3.0;39
26.06.2022;09:00:00;3216;3.5;40
26.06.2022;09:10:00;3470;4.0;41
26.06.2022;09:20:00;3726;4.6;42
26.06.2022;09:30:00;4019;5.3;43
26.06.2022;09:40:00;4467;6.0;44
26.06.2022;09:50:00;4604;6.8;46
26.06.2022;10:00:00;5133;7.7;47
26.06.2022;10:10:00;4617;8.4;48
26.06.2022;10:20:00;4888;9.3;44
26.06.2022;10:30:00;3682;9.9;44
26.06.2022;10:40:00;4488;10.6;45
26.06.2022;10:50:00;4564;11.3;47
26.06.2022;11:00:00;5945;12.2;44
26.06.2022;11:10:00;5223;13.2;46
26.06.2022;11:20:00;5971;14.2;44
26.06.2022;11:30:00;6171;15.2;47
26.06.2022;11:40:00;6254;16.2;44
26.06.2022;11:50:00;6336;17.2;48
26.06.2022;12:00:00;6371;18.3;44
26.06.2022;12:10:00;6499;19.4;47
26.06.2022;12:20:00;6584;20.4;46
26.06.2022;12:30:00;6733;21.5;44
26.06.2022;12:40:00;6753;22.7;47
26.06.2022;12:50:00;6773;23.8;45
26.06.2022;13:00:00;6759;24.9;45
26.06.2022;13:10:00;6807;26.0;47
26.06.2022;13:20:00;6760;27.1;44
26.06.2022;13:30:00;6786;28.2;46
26.06.2022;13:40:00;6835;29.4;47
26.06.2022;13:50:00;6838;30.5;44
26.06.2022;14:00:00;6755;31.6;46
26.06.2022;14:10:00;6778;32.7;46
26.06.2022;14:20:00;6806;33.9;44
26.06.2022;14:30:00;6703;35.0;47
26.06.2022;14:40:00;6654;36.1;45
26.06.2022;14:50:00;6627;37.2;44
26.06.2022;15:00:00;6537;38.2;47
26.06.2022;15:10:00;6492;39.3;45
26.06.2022;15:20:00;6410;40.4;45
26.06.2022;15:30:00;6300;41.4;46
26.06.2022;15:40:00;6171;42.4;44
26.06.2022;15:50:00;6030;43.4;48
26.06.2022;16:00:00;5924;44.4;44
26.06.2022;16:10:00;5772;45.4;48
26.06.2022;16:20:00;5628;46.3;44
26.06.2022;16:30:00;5436;47.2;48
26.06.2022;16:40:00;5120;48.1;44
26.06.2022;16:50:00;4887;48.9;47
26.06.2022;17:00:00;4473;49.7;44
26.06.2022;17:10:00;4139;50.4;45
26.06.2022;17:20:00;3827;51.0;47
26.06.2022;17:30:00;3651;51.6;48
26.06.2022;17:40:00;3457;52.2;48
26.06.2022;17:50:00;3275;52.7;49
26.06.2022;18:00:00;3108;53.3;48
26.06.2022;18:10:00;2918;53.8;48
26.06.2022;18:20:00;2728;54.2;48
26.06.2022;18:30:00;2514;54.6;47
26.06.2022;18:40:00;2298;55.0;46
26.06.2022;18:50:00;2099;55.4;46
26.06.2022;19:00:00;1903;55.7;45
26.06.2022;19:10:00;1583;56.0;44
26.06.2022;19:20:00;1288;56.2;43
26.06.2022;19:30:00;1045;56.3;42
26.06.2022;19:40:00;887;56.5;42
26.06.2022;19:50:00;734;56.6;41
26.06.2022;20:00:00;571;56.7;41
26.06.2022;20:10:00;419;56.8;41
26.06.2022;20:20:00;302;56.9;40
26.06.2022;20:30:00;215;56.9;40
26.06.2022;20:40:00;221;56.9;40
26.06.2022;20:50:00;194;57.0;40
26.06.2022;21:00:00;155;57.0;40
26.06.2022;21:10:00;121;57.0;39
26.06.2022;21:20:00;104;57.0;39
26.06.2022;21:30:00;94;57.0;39
26.06.2022;21:40:00;91;57.1;39
27.06.2022;05:50:00;141;0;31
27.06.2022;06:00:00;200;0;32
27.06.2022;06:10:00;283;0;33
27.06.2022;06:20:00;322;0.1;33
27.06.2022;06:30:00;344;0.1;34
27.06.2022;06:40:00;389;0.2;34
27.06.2022;06:50:00;495;0.3;34
27.06.2022;07:10:00;659;0.5;35
27.06.2022;07:20:00;647;0.6;35
27.06.2022;07:40:00;989;0.9;35
27.06.2022;07:50:00;911;1.0;35
27.06.2022;08:00:00;994;1.2;36
27.06.2022;08:10:00;1706;1.5;36
27.06.2022;08:20:00;2137;1.8;36
27.06.2022;08:30:00;1885;2.1;36
27.06.2022;08:40:00;2585;2.5;37
27.06.2022;08:50:00;2859;3.0;38
27.06.2022;09:00:00;3136;3.5;39
27.06.2022;09:10:00;3421;4.0;40
27.06.2022;09:20:00;3756;4.6;42
27.06.2022;09:30:00;3983;5.3;43
27.06.2022;09:40:00;4997;6.0;44
27.06.2022;09:50:00;4308;6.6;44
27.06.2022;10:00:00;2480;7.3;45
27.06.2022;10:10:00;1275;7.6;43
27.06.2022;10:20:00;1430;7.8;42
27.06.2022;10:30:00;1338;8.0;41
27.06.2022;10:40:00;1509;8.3;41
27.06.2022;10:50:00;2075;8.6;41
27.06.2022;11:00:00;2209;9.0;41
27.06.2022;11:10:00;2390;9.3;41
27.06.2022;11:20:00;2234;9.7;41
27.06.2022;11:30:00;1914;10.0;41
27.06.2022;11:40:00;2604;10.4;41
27.06.2022;11:50:00;3070;10.9;42
27.06.2022;12:00:00;2731;11.4;42
27.06.2022;12:10:00;3839;12.0;43
27.06.2022;12:20:00;3191;12.5;44
27.06.2022;12:30:00;2744;12.9;44
27.06.2022;12:40:00;3433;13.5;44
27.06.2022;12:50:00;2076;13.9;44
27.06.2022;13:00:00;3012;14.4;44
27.06.2022;13:10:00;2539;14.8;43
27.06.2022;13:20:00;2419;15.2;43
27.06.2022;13:30:00;7824;16.3;47
27.06.2022;13:40:00;6639;17.5;45
27.06.2022;13:50:00;3219;18.2;47
27.06.2022;14:00:00;7116;19.3;45
27.06.2022;14:10:00;7308;20.3;46
27.06.2022;14:20:00;7093;21.5;44
27.06.2022;14:30:00;7641;22.6;44
27.06.2022;14:40:00;7503;23.8;47
27.06.2022;14:50:00;6056;24.8;44
27.06.2022;15:00:00;7518;26.1;45
27.06.2022;15:10:00;8257;27.4;47
27.06.2022;15:20:00;4796;28.4;44
27.06.2022;15:30:00;2902;29.1;46
27.06.2022;15:40:00;2660;29.5;45
27.06.2022;15:50:00;2384;29.9;45
27.06.2022;16:00:00;2744;30.3;45
27.06.2022;16:10:00;3624;30.9;45
27.06.2022;16:20:00;6297;31.8;46
27.06.2022;16:30:00;5778;32.8;45
27.06.2022;16:40:00;5188;33.7;48
27.06.2022;16:50:00;5051;34.5;44
27.06.2022;17:00:00;4251;35.3;47
27.06.2022;17:10:00;2489;35.7;46
27.06.2022;17:20:00;1665;36.0;45
27.06.2022;17:30:00;1081;36.2;43
27.06.2022;17:40:00;868;36.4;42
27.06.2022;17:50:00;508;36.5;41
27.06.2022;18:00:00;262;36.5;41
27.06.2022;18:10:00;229;36.6;41
27.06.2022;18:20:00;271;36.6;40
27.06.2022;18:30:00;256;36.6;40
27.06.2022;18:40:00;217;36.7;40
27.06.2022;18:50:00;192;36.7;40
27.06.2022;19:00:00;259;36.8;39
27.06.2022;19:10:00;140;36.8;39
27.06.2022;19:20:00;140;36.8;39
27.06.2022;19:30:00;202;36.8;39
27.06.2022;19:40:00;232;36.9;39
27.06.2022;19:50:00;201;36.9;38
27.06.2022;20:00:00;421;37.0;38
27.06.2022;20:10:00;305;37.0;38
27.06.2022;20:20:00;227;37.1;38
27.06.2022;20:30:00;185;37.1;38
27.06.2022;20:40:00;127;37.1;38
27.06.2022;20:50:00;102;37.1;38
27.06.2022;21:00:00;92;37.2;38
28.06.2022;05:55:00;140;0;30
28.06.2022;06:05:00;177;0;31
28.06.2022;06:15:00;175;0;32
28.06.2022;06:25:00;291;0.1;33
28.06.2022;06:35:00;362;0.1;33
28.06.2022;06:45:00;309;0.2;33
28.06.2022;06:55:00;200;0.2;34
28.06.2022;07:05:00;291;0.3;34
28.06.2022;07:15:00;414;0.3;34
28.06.2022;07:25:00;390;0.4;34
28.06.2022;07:35:00;682;0.5;35
28.06.2022;07:45:00;912;0.6;35
28.06.2022;07:55:00;1134;0.8;35
28.06.2022;08:05:00;1588;1.0;35
28.06.2022;08:15:00;1542;1.3;35
28.06.2022;08:25:00;1527;1.6;36
28.06.2022;08:35:00;1140;1.8;36
28.06.2022;08:45:00;2622;2.2;36
28.06.2022;08:55:00;3259;2.6;37
28.06.2022;09:05:00;2753;3.1;38
28.06.2022;09:15:00;2877;3.6;39
28.06.2022;09:25:00;1512;3.8;39
28.06.2022;09:35:00;2579;4.2;39
28.06.2022;09:45:00;2653;4.7;40
28.06.2022;09:55:00;2704;5.1;40
28.06.2022;10:05:00;1758;5.5;40
28.06.2022;10:15:00;983;5.7;39
28.06.2022;10:25:00;1731;5.9;39
28.06.2022;10:35:00;1217;6.1;38
28.06.2022;10:45:00;764;6.3;38
28.06.2022;10:55:00;778;6.4;38
28.06.2022;11:05:00;853;6.5;38
28.06.2022;11:15:00;641;6.6;38
28.06.2022;11:25:00;1155;6.8;38
28.06.2022;11:35:00;1272;7.0;38
28.06.2022;11:45:00;1990;7.4;38
28.06.2022;11:55:00;1271;7.6;38
28.06.2022;12:05:00;1697;7.8;38
28.06.2022;12:15:00;1176;8.1;38
28.06.2022;12:25:00;1290;8.3;38
28.06.2022;12:35:00;1207;8.5;38
28.06.2022;12:45:00;1061;8.6;38
28.06.2022;12:55:00;664;8.8;38
28.06.2022;13:05:00;592;8.9;38
28.06.2022;13:15:00;666;9.0;38
28.06.2022;13:25:00;534;9.1;37
28.06.2022;13:35:00;1036;9.2;37
28.06.2022;13:45:00;855;9.4;37
28.06.2022;13:55:00;795;9.5;37
28.06.2022;14:05:00;791;9.6;37
28.06.2022;14:15:00;910;9.8;37
28.06.2022;14:25:00;945;10.0;37
28.06.2022;14:35:00;1474;10.2;37
28.06.2022;14:45:00;1312;10.4;37
28.06.2022;14:55:00;803;10.6;37
28.06.2022;15:05:00;735;10.7;37
28.06.2022;15:15:00;1159;10.9;37
28.06.2022;15:25:00;1190;11.0;37
28.06.2022;15:35:00;897;11.2;37
28.06.2022;15:45:00;949;11.4;37
28.06.2022;15:55:00;811;11.5;37
28.06.2022;16:05:00;1375;11.7;37
28.06.2022;16:15:00;1165;11.9;37
28.06.2022;16:25:00;2183;12.2;37
28.06.2022;16:35:00;2368;12.6;38
28.06.2022;16:45:00;2636;13.1;39
28.06.2022;16:55:00;2032;13.4;39
28.06.2022;17:05:00;1907;13.7;39
28.06.2022;17:15:00;1632;14.0;39
28.06.2022;17:25:00;739;14.2;38
28.06.2022;17:35:00;2177;14.4;38
28.06.2022;17:45:00;2099;14.8;39
28.06.2022;17:55:00;1296;15.0;39
28.06.2022;18:05:00;1274;15.2;38
28.06.2022;18:15:00;1285;15.5;38
28.06.2022;18:25:00;871;15.6;38
28.06.2022;18:35:00;711;15.8;38
28.06.2022;18:45:00;709;15.9;38
28.06.2022;18:55:00;587;16.0;38
28.06.2022;19:05:00;613;16.1;38
28.06.2022;19:15:00;504;16.2;38
28.06.2022;19:25:00;537;16.3;38
28.06.2022;19:35:00;538;16.3;38
28.06.2022;19:45:00;569;16.4;37
28.06.2022;19:55:00;600;16.5;37
28.06.2022;20:05:00;512;16.6;37
28.06.2022;20:15:00;364;16.7;37
28.06.2022;20:25:00;266;16.7;37
28.06.2022;20:35:00;231;16.8;37
28.06.2022;20:45:00;276;16.8;37
28.06.2022;20:55:00;247;16.9;37
