Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.06.2022;21:05:00;170;16.9;37
28.06.2022;21:15:00;127;16.9;37
28.06.2022;21:25:00;101;16.9;37
28.06.2022;21:35:00;92;16.9;37
29.06.2022;05:50:00;138;0;30
29.06.2022;06:00:00;175;0;31
29.06.2022;06:10:00;221;0;32
29.06.2022;06:20:00;238;0.1;32
29.06.2022;06:30:00;283;0.1;33
29.06.2022;06:40:00;322;0.2;33
29.06.2022;06:50:00;377;0.2;33
29.06.2022;07:00:00;454;0.3;34
29.06.2022;07:10:00;532;0.4;34
29.06.2022;07:40:00;853;0.7;34
29.06.2022;07:50:00;974;0.9;35
29.06.2022;08:20:00;1466;1.5;35
29.06.2022;08:30:00;1910;1.8;35
29.06.2022;08:40:00;2155;2.1;36
29.06.2022;08:50:00;1834;2.4;36
29.06.2022;09:00:00;1693;2.7;37
29.06.2022;09:10:00;3067;3.2;37
29.06.2022;09:20:00;3928;3.8;39
29.06.2022;09:30:00;4148;4.5;41
29.06.2022;09:40:00;4692;5.2;43
29.06.2022;09:50:00;4170;6.0;44
29.06.2022;10:00:00;4377;6.5;43
29.06.2022;10:10:00;4887;7.3;45
29.06.2022;10:20:00;4898;8.0;45
29.06.2022;10:30:00;2710;8.7;47
29.06.2022;10:40:00;6224;9.5;48
29.06.2022;10:50:00;4903;10.4;43
29.06.2022;11:00:00;2413;10.9;44
29.06.2022;11:10:00;4152;11.6;45
29.06.2022;11:20:00;3231;12.2;46
29.06.2022;11:30:00;2534;12.6;45
29.06.2022;11:40:00;4109;13.3;46
29.06.2022;11:50:00;5721;14.2;48
29.06.2022;12:00:00;5455;15.2;44
29.06.2022;12:10:00;3007;15.8;45
29.06.2022;12:20:00;7434;16.5;46
29.06.2022;12:30:00;7221;17.6;45
29.06.2022;12:40:00;2940;18.2;46
29.06.2022;12:50:00;2072;18.6;45
29.06.2022;13:00:00;2388;18.9;44
29.06.2022;13:10:00;7520;20.1;45
29.06.2022;13:20:00;7587;21.4;47
29.06.2022;13:30:00;6421;22.2;44
29.06.2022;13:40:00;7531;23.4;45
29.06.2022;13:50:00;4238;24.3;44
29.06.2022;14:00:00;4994;25.4;44
29.06.2022;14:10:00;4202;26.1;46
29.06.2022;14:20:00;6781;27.0;46
29.06.2022;14:30:00;3877;27.8;43
29.06.2022;14:40:00;6298;28.9;46
29.06.2022;14:50:00;7877;30.1;47
29.06.2022;15:00:00;2743;30.9;43
29.06.2022;15:10:00;6993;31.8;46
29.06.2022;15:20:00;4190;32.8;43
29.06.2022;15:30:00;3882;33.3;43
29.06.2022;15:40:00;5765;34.2;46
29.06.2022;15:50:00;6512;35.3;44
29.06.2022;16:00:00;5481;36.2;47
29.06.2022;16:10:00;6101;37.2;46
29.06.2022;16:20:00;5925;38.1;44
29.06.2022;16:30:00;5723;39.1;47
29.06.2022;16:40:00;5225;39.9;45
29.06.2022;16:50:00;4959;40.8;45
29.06.2022;17:00:00;4646;41.5;48
29.06.2022;17:10:00;4224;42.3;44
29.06.2022;17:20:00;3912;42.9;45
29.06.2022;17:30:00;3776;43.5;46
29.06.2022;17:40:00;1921;44.0;46
29.06.2022;17:50:00;823;44.2;44
29.06.2022;18:00:00;3285;44.6;44
29.06.2022;18:10:00;2952;45.1;45
29.06.2022;18:20:00;2726;45.5;45
29.06.2022;18:30:00;2576;46.0;45
29.06.2022;18:40:00;2340;46.3;44
29.06.2022;18:50:00;2098;46.6;44
29.06.2022;19:00:00;1896;46.9;43
29.06.2022;19:10:00;1578;47.2;43
29.06.2022;19:20:00;1319;47.4;42
29.06.2022;19:30:00;1064;47.6;41
29.06.2022;19:40:00;901;47.8;41
29.06.2022;19:50:00;761;47.9;40
29.06.2022;20:00:00;597;48.0;40
29.06.2022;20:10:00;440;48.1;40
29.06.2022;20:20:00;324;48.2;40
29.06.2022;20:30:00;257;48.2;39
29.06.2022;20:40:00;248;48.2;39
29.06.2022;20:50:00;218;48.3;39
29.06.2022;21:00:00;186;48.3;39
29.06.2022;21:10:00;156;48.3;39
29.06.2022;21:20:00;57;48.4;39
29.06.2022;21:30:00;0;48.4;38
30.06.2022;05:45:00;131;0;30
30.06.2022;05:55:00;164;0;31
30.06.2022;06:05:00;208;0;32
30.06.2022;06:15:00;243;0.1;33
30.06.2022;06:25:00;278;0.1;33
30.06.2022;06:35:00;315;0.2;33
30.06.2022;06:45:00;347;0.2;34
30.06.2022;06:55:00;388;0.3;34
30.06.2022;07:05:00;440;0.3;34
30.06.2022;07:15:00;506;0.4;34
30.06.2022;07:25:00;581;0.5;34
30.06.2022;07:45:00;1019;0.8;35
30.06.2022;07:55:00;1312;1.0;35
30.06.2022;08:15:00;1821;1.5;35
30.06.2022;08:25:00;2110;1.8;36
30.06.2022;08:35:00;2428;2.2;37
30.06.2022;08:45:00;2699;2.7;38
30.06.2022;08:55:00;2999;3.1;39
30.06.2022;09:05:00;3257;3.7;40
30.06.2022;09:15:00;3507;4.2;41
30.06.2022;09:25:00;3771;4.9;42
30.06.2022;09:35:00;3998;5.5;43
30.06.2022;09:45:00;4243;6.2;44
30.06.2022;09:55:00;4475;6.9;45
30.06.2022;10:05:00;4692;7.7;46
30.06.2022;10:15:00;4891;8.5;47
30.06.2022;10:25:00;5087;9.3;48
30.06.2022;10:35:00;5255;10.2;44
30.06.2022;10:45:00;5436;11.1;47
30.06.2022;10:55:00;5511;12.0;46
30.06.2022;11:05:00;5654;12.9;45
30.06.2022;11:15:00;5868;13.9;48
30.06.2022;11:25:00;6029;14.8;45
30.06.2022;11:35:00;6129;15.9;47
30.06.2022;11:45:00;6232;16.9;45
30.06.2022;11:55:00;6363;17.9;45
30.06.2022;12:05:00;6515;19.0;47
30.06.2022;12:15:00;6538;20.1;44
30.06.2022;12:25:00;7003;21.2;47
30.06.2022;12:35:00;4867;22.1;44
30.06.2022;12:45:00;4580;22.9;47
30.06.2022;12:55:00;4993;23.7;48
30.06.2022;13:05:00;4859;24.5;44
30.06.2022;13:15:00;2805;25.1;45
30.06.2022;13:25:00;2182;25.5;45
30.06.2022;13:35:00;1423;25.8;44
30.06.2022;13:45:00;879;25.9;42
30.06.2022;13:55:00;1101;26.1;42
30.06.2022;14:05:00;1577;26.3;42
30.06.2022;14:15:00;1242;26.5;41
30.06.2022;14:25:00;4552;27.1;43
30.06.2022;14:35:00;5895;28.3;45
30.06.2022;14:45:00;1643;28.6;42
30.06.2022;14:55:00;1646;28.8;42
30.06.2022;15:05:00;2837;29.2;42
30.06.2022;15:15:00;4285;30.0;45
30.06.2022;15:25:00;2329;30.4;44
30.06.2022;15:35:00;4435;31.0;44
30.06.2022;15:45:00;2109;31.4;45
30.06.2022;15:55:00;2055;31.8;44
30.06.2022;16:05:00;5019;32.4;45
30.06.2022;16:15:00;2977;32.9;46
30.06.2022;16:25:00;6021;33.7;47
30.06.2022;16:35:00;5406;34.6;44
30.06.2022;16:45:00;5004;35.5;46
30.06.2022;16:55:00;4719;36.2;48
30.06.2022;17:05:00;1448;36.4;45
30.06.2022;17:15:00;4135;37.1;47
30.06.2022;17:25:00;3842;37.7;48
30.06.2022;17:35:00;3715;38.4;48
30.06.2022;17:45:00;2343;38.8;47
30.06.2022;17:55:00;870;39.0;44
30.06.2022;18:05:00;1243;39.2;43
30.06.2022;18:15:00;985;39.4;42
30.06.2022;18:25:00;629;39.5;41
30.06.2022;18:35:00;565;39.6;41
30.06.2022;18:45:00;460;39.6;41
30.06.2022;18:55:00;420;39.7;40
30.06.2022;19:05:00;542;39.8;40
30.06.2022;19:15:00;425;39.9;40
30.06.2022;19:25:00;378;39.9;40
30.06.2022;19:35:00;251;40.0;39
30.06.2022;19:45:00;253;40.0;39
30.06.2022;19:55:00;331;40.1;39
30.06.2022;20:05:00;319;40.1;39
30.06.2022;20:15:00;304;40.2;39
30.06.2022;20:25:00;189;40.2;39
30.06.2022;20:35:00;125;40.2;38
30.06.2022;20:45:00;133;40.3;38
30.06.2022;20:55:00;124;40.3;38
30.06.2022;21:05:00;99;40.3;38
01.07.2022;06:25:00;40;0;30
01.07.2022;06:35:00;123;0;31
01.07.2022;06:45:00;157;0;32
01.07.2022;06:55:00;180;0;32
01.07.2022;07:05:00;256;0.1;33
01.07.2022;07:15:00;463;0.1;33
01.07.2022;07:25:00;358;0.2;33
01.07.2022;07:35:00;459;0.3;34
01.07.2022;07:45:00;342;0.3;34
01.07.2022;07:55:00;377;0.4;34
01.07.2022;08:05:00;307;0.4;34
01.07.2022;08:15:00;347;0.5;35
01.07.2022;08:25:00;303;0.5;35
01.07.2022;08:35:00;267;0.6;35
01.07.2022;08:45:00;322;0.6;35
01.07.2022;08:55:00;534;0.7;35
01.07.2022;09:05:00;794;0.8;35
01.07.2022;09:15:00;1128;1.0;35
01.07.2022;09:25:00;842;1.1;35
01.07.2022;09:35:00;849;1.3;35
01.07.2022;09:45:00;1126;1.5;36
01.07.2022;09:55:00;964;1.6;36
01.07.2022;10:05:00;1015;1.8;36
01.07.2022;10:15:00;807;2.0;36
01.07.2022;10:25:00;698;2.1;36
01.07.2022;10:35:00;563;2.2;36
01.07.2022;10:45:00;551;2.3;36
01.07.2022;10:55:00;773;2.4;36
01.07.2022;11:05:00;553;2.5;36
01.07.2022;11:15:00;395;2.6;36
01.07.2022;11:25:00;1076;2.7;36
01.07.2022;11:35:00;1038;2.9;36
01.07.2022;11:45:00;1024;3.0;36
01.07.2022;12:00:00;1316;3.4;36
01.07.2022;12:10:00;1403;3.6;36
01.07.2022;12:20:00;1659;3.9;37
01.07.2022;12:30:00;1289;4.1;37
01.07.2022;12:40:00;1133;4.3;37
01.07.2022;12:50:00;1160;4.5;37
01.07.2022;13:00:00;1804;4.8;37
01.07.2022;13:10:00;1406;5.0;37
01.07.2022;13:20:00;1211;5.2;37
01.07.2022;13:30:00;1138;5.4;37
01.07.2022;13:40:00;3267;5.9;37
01.07.2022;13:50:00;4040;6.5;40
01.07.2022;14:00:00;4163;7.2;42
01.07.2022;14:10:00;4432;8.0;44
01.07.2022;14:20:00;4437;8.7;45
01.07.2022;14:30:00;4005;9.4;45
01.07.2022;14:40:00;3210;9.9;45
01.07.2022;14:50:00;4170;10.6;45
01.07.2022;15:00:00;4837;11.4;47
01.07.2022;15:10:00;4020;12.1;47
01.07.2022;15:20:00;5038;12.9;48
01.07.2022;15:30:00;5033;13.7;45
01.07.2022;15:40:00;2298;14.2;43
01.07.2022;15:50:00;7630;15.4;47
01.07.2022;16:00:00;6797;16.6;46
01.07.2022;16:10:00;4846;17.4;47
01.07.2022;16:20:00;3360;18.0;48
01.07.2022;16:30:00;5766;18.8;47
01.07.2022;16:40:00;3885;19.4;43
01.07.2022;16:50:00;4283;20.2;46
01.07.2022;17:00:00;3584;20.8;46
01.07.2022;17:10:00;2970;21.3;46
01.07.2022;17:20:00;2392;21.7;45
01.07.2022;17:30:00;2039;22.1;44
01.07.2022;17:40:00;1974;22.4;44
01.07.2022;17:50:00;1959;22.7;43
01.07.2022;18:00:00;1866;23.0;43
01.07.2022;18:10:00;1812;23.3;42
01.07.2022;18:20:00;1926;23.6;42
01.07.2022;18:30:00;2946;24.0;42
01.07.2022;18:40:00;1804;24.4;42
01.07.2022;18:50:00;1424;24.7;41
01.07.2022;19:00:00;1302;24.9;41
01.07.2022;19:10:00;1278;25.1;40
01.07.2022;19:20:00;944;25.3;40
01.07.2022;19:30:00;1088;25.4;40
01.07.2022;19:40:00;1051;25.6;39
01.07.2022;19:50:00;854;25.8;39
01.07.2022;20:00:00;681;25.9;39
01.07.2022;20:10:00;606;26.0;39
01.07.2022;20:20:00;562;26.1;39
01.07.2022;20:30:00;367;26.2;38
01.07.2022;20:40:00;312;26.2;38
01.07.2022;20:50:00;286;26.3;38
01.07.2022;21:00:00;231;26.3;38
01.07.2022;21:10:00;188;26.3;38
01.07.2022;21:20:00;133;26.4;38
01.07.2022;21:30:00;104;26.4;38
01.07.2022;21:40:00;95;26.4;38
02.07.2022;05:45:00;56;0;30
02.07.2022;05:55:00;174;0;31
02.07.2022;06:05:00;202;0;32
02.07.2022;06:15:00;265;0.1;33
02.07.2022;06:25:00;310;0.1;33
02.07.2022;06:35:00;369;0.2;33
02.07.2022;06:45:00;407;0.2;34
02.07.2022;06:55:00;479;0.3;34
02.07.2022;07:05:00;479;0.4;34
02.07.2022;07:15:00;617;0.5;34
02.07.2022;07:25:00;661;0.6;34
02.07.2022;07:35:00;902;0.7;35
02.07.2022;07:45:00;989;0.9;35
02.07.2022;07:55:00;1167;1.1;35
02.07.2022;08:05:00;1324;1.3;35
02.07.2022;08:15:00;1575;1.5;35
02.07.2022;08:25:00;1462;1.8;36
02.07.2022;08:35:00;1516;2.0;36
02.07.2022;08:45:00;1676;2.3;36
02.07.2022;08:55:00;1733;2.6;36
02.07.2022;09:05:00;1956;2.9;37
02.07.2022;09:15:00;2341;3.2;37
02.07.2022;09:25:00;1864;3.6;38
02.07.2022;09:35:00;2424;3.9;38
02.07.2022;09:45:00;4332;4.6;40
02.07.2022;09:55:00;2450;5.0;40
02.07.2022;10:05:00;3679;5.7;42
02.07.2022;10:15:00;4761;6.5;44
02.07.2022;10:25:00;5592;7.3;46
02.07.2022;10:35:00;5286;8.2;47
02.07.2022;10:45:00;5966;9.2;44
02.07.2022;10:55:00;6030;10.2;46
02.07.2022;11:05:00;6145;11.2;45
02.07.2022;11:15:00;6234;12.3;46
02.07.2022;11:25:00;6335;13.3;44
02.07.2022;11:35:00;6488;14.4;47
02.07.2022;11:45:00;6585;15.4;44
02.07.2022;11:55:00;6673;16.5;47
02.07.2022;12:05:00;6739;17.7;46
02.07.2022;12:15:00;6869;18.8;44
02.07.2022;12:25:00;6948;19.9;47
02.07.2022;12:35:00;6978;21.1;45
02.07.2022;12:45:00;7052;22.2;45
02.07.2022;12:55:00;7080;23.4;47
02.07.2022;13:05:00;7171;24.6;44
02.07.2022;13:15:00;7197;25.8;46
02.07.2022;13:25:00;7229;27.0;47
02.07.2022;13:35:00;7169;28.1;44
02.07.2022;13:45:00;7215;29.3;46
02.07.2022;13:55:00;7194;30.5;46
02.07.2022;14:05:00;7168;31.7;44
02.07.2022;14:15:00;7103;32.9;47
02.07.2022;14:25:00;7072;34.0;46
02.07.2022;14:35:00;7047;35.2;44
02.07.2022;14:45:00;6948;36.4;47
02.07.2022;14:55:00;6955;37.5;45
02.07.2022;15:05:00;6816;38.6;44
02.07.2022;15:15:00;6736;39.8;47
02.07.2022;15:25:00;6603;40.9;45
02.07.2022;15:35:00;6466;41.9;45
02.07.2022;15:45:00;6399;43.0;47
02.07.2022;15:55:00;6201;44.0;44
02.07.2022;16:05:00;6066;45.0;48
02.07.2022;16:15:00;5940;46.0;45
02.07.2022;16:25:00;5800;47.0;47
02.07.2022;16:35:00;5538;47.9;45
02.07.2022;16:45:00;5273;48.8;48
02.07.2022;16:55:00;4877;49.6;44
02.07.2022;17:05:00;4478;50.4;46
02.07.2022;17:15:00;4166;51.0;48
02.07.2022;17:25:00;3886;51.7;49
02.07.2022;17:35:00;3728;52.3;48
02.07.2022;17:45:00;3554;52.9;44
02.07.2022;17:55:00;3356;53.5;45
02.07.2022;18:05:00;3171;54.0;46
02.07.2022;18:15:00;2966;54.5;46
02.07.2022;18:25:00;2755;55.0;46
02.07.2022;18:35:00;2528;55.4;46
02.07.2022;18:45:00;2317;55.8;45
02.07.2022;18:55:00;2091;56.1;45
02.07.2022;19:05:00;1796;56.5;44
02.07.2022;19:15:00;1500;56.7;43
02.07.2022;19:25:00;1234;56.9;42
02.07.2022;19:35:00;1021;57.1;42
02.07.2022;19:45:00;861;57.3;41
02.07.2022;19:55:00;677;57.4;41
02.07.2022;20:05:00;514;57.5;40
02.07.2022;20:15:00;377;57.5;40
02.07.2022;20:25:00;257;57.6;40
02.07.2022;20:35:00;225;57.6;40
02.07.2022;20:45:00;218;57.7;39
02.07.2022;20:55:00;192;57.7;39
02.07.2022;21:05:00;167;57.7;39
02.07.2022;21:15:00;141;57.7;39
02.07.2022;21:25:00;117;57.8;39
02.07.2022;21:35:00;98;57.8;38
03.07.2022;05:45:00;83;0;31
03.07.2022;05:55:00;154;0;32
03.07.2022;06:05:00;194;0;32
03.07.2022;06:15:00;225;0;33
03.07.2022;06:25:00;254;0.1;33
03.07.2022;06:35:00;281;0.1;33
03.07.2022;06:45:00;309;0.2;34
03.07.2022;06:55:00;336;0.2;34
03.07.2022;07:05:00;378;0.3;34
03.07.2022;07:15:00;449;0.4;34
03.07.2022;07:25:00;524;0.5;35
03.07.2022;07:35:00;621;0.5;35
03.07.2022;07:45:00;947;0.7;35
03.07.2022;07:55:00;1296;0.9;35
03.07.2022;08:05:00;1556;1.1;35
03.07.2022;08:15:00;1817;1.4;35
03.07.2022;08:25:00;2117;1.8;36
03.07.2022;08:35:00;2434;2.1;37
03.07.2022;08:45:00;2717;2.6;37
03.07.2022;08:55:00;2992;3.1;39
03.07.2022;09:05:00;3256;3.6;40
03.07.2022;09:15:00;3535;4.2;41
03.07.2022;09:25:00;3779;4.8;42
03.07.2022;09:35:00;4040;5.4;43
03.07.2022;09:45:00;4272;6.1;44
03.07.2022;09:55:00;4496;6.9;45
03.07.2022;10:05:00;4726;7.6;46
03.07.2022;10:15:00;4940;8.4;47
03.07.2022;10:25:00;5105;9.3;48
03.07.2022;10:35:00;5298;10.1;44
03.07.2022;10:45:00;5428;11.0;47
03.07.2022;10:55:00;5562;11.9;45
03.07.2022;11:05:00;5698;12.9;45
03.07.2022;11:15:00;5812;13.8;48
03.07.2022;11:25:00;5949;14.8;45
03.07.2022;11:35:00;6053;15.8;48
03.07.2022;11:45:00;6149;16.8;45
03.07.2022;11:55:00;6227;17.8;47
03.07.2022;12:05:00;6317;18.9;45
03.07.2022;12:15:00;6356;19.9;45
03.07.2022;12:25:00;6440;21.0;47
03.07.2022;12:35:00;6572;22.0;44
03.07.2022;12:45:00;6597;23.1;47
03.07.2022;12:55:00;6692;24.2;46
03.07.2022;13:05:00;6799;25.4;44
03.07.2022;13:15:00;6756;26.4;47
03.07.2022;13:25:00;6686;27.6;45
03.07.2022;13:35:00;6819;28.7;45
03.07.2022;13:45:00;6747;29.8;47
03.07.2022;13:55:00;6749;30.9;44
03.07.2022;14:05:00;6806;32.0;46
03.07.2022;14:15:00;6816;33.2;46
03.07.2022;14:25:00;6790;34.3;44
03.07.2022;14:35:00;6772;35.4;47
03.07.2022;14:45:00;6637;36.5;46
03.07.2022;14:55:00;6573;37.6;44
03.07.2022;15:05:00;6551;38.7;47
03.07.2022;15:15:00;6381;39.7;45
03.07.2022;15:25:00;6231;40.8;46
03.07.2022;15:35:00;6107;41.8;46
03.07.2022;15:45:00;5972;42.8;44
03.07.2022;15:55:00;5845;43.7;47
03.07.2022;16:05:00;5767;44.7;44
03.07.2022;16:15:00;5613;45.6;47
03.07.2022;16:25:00;5461;46.5;44
03.07.2022;16:35:00;5237;47.4;47
03.07.2022;16:45:00;4780;48.2;45
03.07.2022;16:55:00;4629;49.0;46
03.07.2022;17:05:00;4557;49.8;48
03.07.2022;17:15:00;3823;50.4;44
03.07.2022;17:25:00;1655;50.8;44
03.07.2022;17:35:00;2007;51.2;44
03.07.2022;17:45:00;1909;51.5;43
03.07.2022;17:55:00;1338;51.7;43
03.07.2022;18:05:00;1672;51.9;42
03.07.2022;18:15:00;2006;52.3;43
03.07.2022;18:25:00;1839;52.6;42
03.07.2022;18:35:00;1645;52.9;42
03.07.2022;18:45:00;1672;53.2;42
03.07.2022;18:55:00;1272;53.4;41
03.07.2022;19:05:00;1140;53.6;41
03.07.2022;19:15:00;1405;53.8;41
03.07.2022;19:25:00;879;54.0;40
03.07.2022;19:35:00;1028;54.2;40
03.07.2022;19:45:00;788;54.3;40
03.07.2022;19:55:00;408;54.4;40
03.07.2022;20:05:00;371;54.5;40
03.07.2022;20:15:00;337;54.5;39
03.07.2022;20:25:00;274;54.6;39
03.07.2022;20:35:00;244;54.6;39
03.07.2022;20:45:00;235;54.7;39
03.07.2022;20:55:00;199;54.7;39
03.07.2022;21:05:00;163;54.7;39
03.07.2022;21:15:00;130;54.7;38
03.07.2022;21:25:00;105;54.8;38
03.07.2022;21:35:00;97;54.8;38
04.07.2022;06:15:00;138;0;29
04.07.2022;06:25:00;195;0;31
04.07.2022;06:35:00;292;0;32
04.07.2022;06:45:00;293;0.1;33
04.07.2022;06:55:00;224;0.1;33
04.07.2022;07:05:00;234;0.2;33
04.07.2022;07:15:00;261;0.2;34
04.07.2022;07:25:00;179;0.2;34
04.07.2022;07:35:00;208;0.3;34
04.07.2022;07:45:00;282;0.3;34
04.07.2022;07:55:00;376;0.4;35
04.07.2022;08:05:00;358;0.4;35
04.07.2022;08:15:00;617;0.5;35
04.07.2022;08:25:00;1202;0.7;35
04.07.2022;08:35:00;456;0.8;35
04.07.2022;08:45:00;732;0.9;35
04.07.2022;08:55:00;994;1.1;35
04.07.2022;09:05:00;778;1.2;36
04.07.2022;09:15:00;1663;1.4;36
04.07.2022;09:25:00;1987;1.7;36
04.07.2022;09:35:00;2089;2.1;36
04.07.2022;09:45:00;2498;2.5;37
04.07.2022;09:55:00;4988;3.1;39
04.07.2022;10:05:00;2462;3.5;40
04.07.2022;10:15:00;3425;4.0;39
04.07.2022;10:25:00;5083;4.9;44
04.07.2022;10:35:00;3228;5.4;43
04.07.2022;10:45:00;2258;5.7;42
04.07.2022;10:55:00;2098;6.1;41
04.07.2022;11:05:00;2558;6.5;41
04.07.2022;11:15:00;3416;7.1;43
04.07.2022;11:25:00;2681;7.6;43
04.07.2022;11:35:00;6641;8.5;45
04.07.2022;11:45:00;5004;9.4;43
04.07.2022;11:55:00;5512;10.4;46
04.07.2022;12:05:00;3558;11.2;43
04.07.2022;12:15:00;5688;12.0;46
04.07.2022;12:25:00;6837;13.1;45
04.07.2022;12:35:00;5445;13.9;44
04.07.2022;12:45:00;5466;14.8;47
04.07.2022;12:55:00;7129;16.0;44
04.07.2022;13:05:00;4074;16.8;46
04.07.2022;13:15:00;3523;17.4;47
04.07.2022;13:25:00;4008;18.2;48
04.07.2022;13:35:00;2669;18.7;47
04.07.2022;13:45:00;2415;19.1;46
04.07.2022;13:55:00;6072;19.8;47
04.07.2022;14:05:00;3464;20.3;43
04.07.2022;14:15:00;5759;21.2;47
04.07.2022;14:25:00;6823;22.3;44
04.07.2022;14:35:00;2996;22.9;45
04.07.2022;14:45:00;2735;23.4;45
04.07.2022;14:55:00;3892;23.9;45
04.07.2022;15:05:00;6683;24.9;47
04.07.2022;15:15:00;7319;25.9;46
04.07.2022;15:25:00;6544;27.0;44
04.07.2022;15:35:00;4058;27.8;46
04.07.2022;15:45:00;2888;28.3;46
04.07.2022;15:55:00;2535;28.7;45
04.07.2022;16:05:00;1430;29.0;44
04.07.2022;16:15:00;1286;29.2;43
04.07.2022;16:25:00;633;29.4;42
04.07.2022;16:35:00;365;29.4;41
04.07.2022;16:45:00;256;29.5;41
04.07.2022;16:55:00;206;29.5;40
04.07.2022;17:05:00;194;29.6;40
04.07.2022;17:15:00;193;29.6;40
04.07.2022;17:25:00;193;29.6;40
04.07.2022;17:35:00;199;29.6;39
04.07.2022;17:45:00;185;29.7;39
04.07.2022;17:55:00;232;29.7;39
04.07.2022;18:05:00;283;29.8;39
04.07.2022;18:15:00;481;29.8;38
04.07.2022;18:25:00;1142;30.0;38
04.07.2022;18:35:00;1809;30.2;38
04.07.2022;18:45:00;2289;30.6;38
04.07.2022;18:55:00;1740;30.9;39
04.07.2022;19:05:00;1414;31.2;39
04.07.2022;19:15:00;782;31.3;38
04.07.2022;19:25:00;388;31.4;38
04.07.2022;19:35:00;366;31.5;38
04.07.2022;19:45:00;713;31.6;38
04.07.2022;19:55:00;636;31.7;38
04.07.2022;20:05:00;634;31.8;38
04.07.2022;20:15:00;357;31.9;38
04.07.2022;20:25:00;256;31.9;38
04.07.2022;20:35:00;210;32.0;38
04.07.2022;20:45:00;179;32.0;38
04.07.2022;20:55:00;174;32.0;38
04.07.2022;21:05:00;159;32.0;37
04.07.2022;21:15:00;131;32.1;37
04.07.2022;21:25:00;112;32.1;37
04.07.2022;21:35:00;97;32.1;37
04.07.2022;21:45:00;95;32.1;37
05.07.2022;06:10:00;135;0;31
05.07.2022;06:20:00;150;0;32
05.07.2022;06:30:00;119;0;32
05.07.2022;06:40:00;155;0;33
05.07.2022;06:50:00;273;0.1;33
05.07.2022;07:00:00;364;0.1;33
05.07.2022;07:10:00;414;0.2;34
05.07.2022;07:20:00;625;0.3;34
05.07.2022;07:30:00;947;0.4;34
05.07.2022;07:40:00;1553;0.7;34
05.07.2022;07:50:00;1792;0.9;35
05.07.2022;08:00:00;2183;1.2;35
05.07.2022;08:10:00;1329;1.5;35
05.07.2022;08:20:00;1658;1.7;35
05.07.2022;08:30:00;2012;2.0;36
05.07.2022;08:40:00;2920;2.5;37
05.07.2022;08:50:00;2487;2.9;38
05.07.2022;09:00:00;3268;3.4;38
05.07.2022;09:10:00;3791;4.0;40
05.07.2022;09:20:00;3195;4.6;41
05.07.2022;09:30:00;2659;5.0;41
05.07.2022;09:40:00;3419;5.5;41
05.07.2022;09:50:00;4869;6.3;43
05.07.2022;10:00:00;5419;7.2;46
05.07.2022;10:10:00;4464;8.0;47
05.07.2022;10:20:00;1479;8.3;45
05.07.2022;10:30:00;1646;8.6;43
05.07.2022;10:40:00;4123;9.3;45
05.07.2022;10:50:00;6381;10.2;47
05.07.2022;11:00:00;3651;11.0;43
05.07.2022;11:10:00;1806;11.4;43
05.07.2022;11:20:00;4027;11.9;43
05.07.2022;11:30:00;6137;12.8;46
05.07.2022;11:40:00;6879;13.9;44
05.07.2022;11:50:00;5114;14.9;47
05.07.2022;12:00:00;4662;15.8;43
05.07.2022;12:10:00;2275;16.3;43
05.07.2022;12:20:00;1362;16.5;42
05.07.2022;12:30:00;2116;16.9;43
05.07.2022;12:40:00;2293;17.4;43
05.07.2022;12:50:00;2538;17.8;43
05.07.2022;13:00:00;1169;18.3;43
05.07.2022;13:10:00;7565;19.2;47
05.07.2022;13:20:00;5051;20.1;44
05.07.2022;13:30:00;5387;21.1;48
05.07.2022;13:40:00;6779;22.2;44
05.07.2022;13:50:00;3111;23.0;47
05.07.2022;14:00:00;1592;23.4;45
05.07.2022;14:10:00;2500;23.8;45
05.07.2022;14:20:00;5964;24.7;48
05.07.2022;14:30:00;7611;25.8;47
05.07.2022;14:40:00;7125;26.9;44
05.07.2022;14:50:00;4680;27.8;47
05.07.2022;15:00:00;7133;29.0;44
05.07.2022;15:10:00;3170;29.6;45
05.07.2022;15:20:00;6057;30.2;46
05.07.2022;15:30:00;1905;30.5;45
05.07.2022;15:40:00;7633;31.3;47
05.07.2022;15:50:00;5958;32.2;44
05.07.2022;16:00:00;6730;33.0;46
05.07.2022;16:10:00;6282;33.9;46
05.07.2022;16:20:00;6465;34.9;47
05.07.2022;16:30:00;5168;35.8;44
05.07.2022;16:40:00;5732;36.8;47
05.07.2022;16:50:00;3569;37.5;43
05.07.2022;17:00:00;1161;37.7;42
05.07.2022;17:10:00;1399;37.9;42
05.07.2022;17:20:00;3728;38.6;44
05.07.2022;17:30:00;2160;39.0;44
05.07.2022;17:40:00;4063;39.6;45
05.07.2022;17:50:00;3237;40.1;45
05.07.2022;18:00:00;3382;40.7;46
05.07.2022;18:10:00;3143;41.2;46
05.07.2022;18:20:00;2031;41.6;45
05.07.2022;18:30:00;2032;42.0;45
05.07.2022;18:40:00;491;42.1;43
05.07.2022;18:50:00;540;42.2;42
05.07.2022;19:00:00;598;42.3;41
05.07.2022;19:10:00;465;42.4;41
05.07.2022;19:20:00;383;42.4;40
05.07.2022;19:30:00;389;42.5;40
05.07.2022;19:40:00;404;42.6;40
05.07.2022;19:50:00;651;42.7;40
05.07.2022;20:00:00;553;42.8;39
05.07.2022;20:10:00;499;42.8;39
05.07.2022;20:20:00;435;42.9;39
05.07.2022;20:30:00;504;43.0;39
05.07.2022;20:40:00;425;43.1;39
05.07.2022;20:50:00;412;43.1;39
05.07.2022;21:00:00;306;43.2;38
05.07.2022;21:10:00;195;43.2;38
05.07.2022;21:20:00;131;43.2;38
05.07.2022;21:30:00;101;43.3;38
05.07.2022;21:40:00;92;43.3;38
06.07.2022;05:50:00;137;0;31
06.07.2022;06:00:00;168;0;32
06.07.2022;06:10:00;211;0;32
06.07.2022;06:20:00;245;0.1;33
06.07.2022;06:30:00;279;0.1;33
06.07.2022;06:40:00;312;0.2;33
06.07.2022;06:50:00;340;0.2;34
06.07.2022;07:00:00;373;0.3;34
06.07.2022;07:10:00;431;0.3;34
06.07.2022;07:20:00;511;0.4;34
06.07.2022;07:30:00;600;0.5;34
06.07.2022;07:40:00;701;0.6;35
06.07.2022;07:50:00;1180;0.8;35
06.07.2022;08:00:00;1415;1.0;35
06.07.2022;08:10:00;1679;1.3;35
06.07.2022;08:20:00;1959;1.6;35
06.07.2022;08:30:00;2252;2.0;36
06.07.2022;08:40:00;2572;2.4;37
06.07.2022;08:50:00;2854;2.8;38
06.07.2022;09:00:00;3110;3.3;39
06.07.2022;09:10:00;3377;3.9;40
06.07.2022;09:20:00;3633;4.5;41
06.07.2022;09:30:00;3893;5.1;42
06.07.2022;09:40:00;4362;5.8;43
06.07.2022;09:50:00;4696;6.5;44
06.07.2022;10:00:00;3507;7.0;44
06.07.2022;10:10:00;5090;7.9;46
06.07.2022;10:20:00;5249;8.7;48
06.07.2022;10:30:00;3224;9.4;43
06.07.2022;10:40:00;4150;10.0;44
06.07.2022;10:50:00;5966;10.9;47
06.07.2022;11:00:00;4936;11.7;48
06.07.2022;11:10:00;6049;12.6;45
06.07.2022;11:20:00;5958;13.6;46
06.07.2022;11:30:00;5598;14.5;44
06.07.2022;11:40:00;6311;15.5;47
06.07.2022;11:50:00;6095;16.6;44
06.07.2022;12:00:00;6251;17.6;48
06.07.2022;12:10:00;6401;18.6;44
06.07.2022;12:20:00;6455;19.7;47
06.07.2022;12:30:00;6532;20.8;46
06.07.2022;12:40:00;6711;21.9;44
06.07.2022;12:50:00;6789;23.0;47
06.07.2022;13:00:00;6831;24.1;45
06.07.2022;13:10:00;6847;25.2;45
06.07.2022;13:20:00;6867;26.4;47
06.07.2022;13:30:00;6801;27.5;44
06.07.2022;13:40:00;6952;28.6;46
06.07.2022;13:50:00;6955;29.8;46
06.07.2022;14:00:00;6927;30.9;44
06.07.2022;14:10:00;6943;32.1;47
06.07.2022;14:20:00;7007;33.2;46
06.07.2022;14:30:00;6919;34.4;44
06.07.2022;14:40:00;6867;35.5;47
06.07.2022;14:50:00;7103;36.7;45
06.07.2022;15:00:00;6843;37.8;44
06.07.2022;15:10:00;6615;38.9;47
06.07.2022;15:20:00;6805;40.0;45
06.07.2022;15:30:00;4637;40.8;47
06.07.2022;15:40:00;6823;41.7;45
06.07.2022;15:50:00;6295;42.4;44
06.07.2022;16:00:00;4491;43.0;45
06.07.2022;16:10:00;4034;43.8;44
06.07.2022;16:20:00;2089;44.2;43
06.07.2022;16:30:00;5318;45.1;46
06.07.2022;16:40:00;3765;45.9;44
06.07.2022;16:50:00;1658;46.3;43
06.07.2022;17:00:00;5280;47.1;46
06.07.2022;17:10:00;4483;47.8;48
06.07.2022;17:20:00;3365;48.5;48
06.07.2022;17:30:00;3253;49.1;44
06.07.2022;17:45:00;1874;49.7;44
06.07.2022;18:15:00;2900;51.2;45
06.07.2022;18:25:00;1837;51.6;45
06.07.2022;18:35:00;584;51.7;43
06.07.2022;18:45:00;2500;52.1;43
06.07.2022;18:55:00;2552;52.5;44
06.07.2022;19:05:00;947;52.7;43
06.07.2022;19:15:00;1419;53.0;42
06.07.2022;19:25:00;672;53.1;41
06.07.2022;19:35:00;621;53.2;41
06.07.2022;19:45:00;561;53.3;40
06.07.2022;19:55:00;311;53.4;40
06.07.2022;20:05:00;265;53.4;40
06.07.2022;20:15:00;231;53.5;40
06.07.2022;20:25:00;296;53.5;39
06.07.2022;20:35:00;443;53.6;39
06.07.2022;20:45:00;492;53.7;39
06.07.2022;20:55:00;264;53.7;39
06.07.2022;21:05:00;189;53.7;39
06.07.2022;21:15:00;137;53.8;39
06.07.2022;21:25:00;105;53.8;38
06.07.2022;21:35:00;93;53.8;38
06.07.2022;21:45:00;92;53.8;38
07.07.2022;06:00:00;144;0;31
07.07.2022;06:10:00;192;0;32
07.07.2022;06:20:00;259;0;32
07.07.2022;06:30:00;303;0.1;33
07.07.2022;06:40:00;306;0.1;33
07.07.2022;06:50:00;314;0.2;33
07.07.2022;07:00:00;298;0.2;34
07.07.2022;07:10:00;483;0.3;34
07.07.2022;07:20:00;479;0.4;34
07.07.2022;07:30:00;584;0.5;34
07.07.2022;07:40:00;498;0.6;35
07.07.2022;07:50:00;1184;0.7;35
07.07.2022;08:00:00;1402;1.0;35
07.07.2022;08:10:00;1672;1.2;35
07.07.2022;08:20:00;1942;1.5;35
07.07.2022;08:30:00;2240;1.9;36
07.07.2022;08:40:00;2567;2.3;37
07.07.2022;08:50:00;2855;2.7;38
07.07.2022;09:00:00;3140;3.3;39
07.07.2022;09:10:00;3409;3.8;40
07.07.2022;09:20:00;3695;4.4;41
07.07.2022;09:30:00;4009;5.0;42
07.07.2022;09:40:00;4332;5.7;43
07.07.2022;09:50:00;4318;6.5;44
07.07.2022;10:00:00;4531;7.2;45
07.07.2022;10:10:00;4640;7.9;46
07.07.2022;10:20:00;4396;8.7;47
07.07.2022;10:30:00;4548;9.4;48
07.07.2022;10:40:00;4278;10.2;45
07.07.2022;10:50:00;5167;11.0;45
07.07.2022;11:00:00;4352;11.9;48
07.07.2022;11:10:00;4117;12.7;43
07.07.2022;11:20:00;4797;13.5;45
07.07.2022;11:30:00;3335;14.2;46
07.07.2022;11:40:00;2956;14.7;46
07.07.2022;11:50:00;2757;15.2;45
07.07.2022;12:00:00;2415;15.6;45
07.07.2022;12:10:00;2541;16.0;44
07.07.2022;12:20:00;2212;16.4;44
07.07.2022;12:30:00;2848;16.8;43
07.07.2022;12:40:00;3441;17.5;45
07.07.2022;12:50:00;3245;18.0;45
07.07.2022;13:00:00;4110;18.6;45
07.07.2022;13:10:00;5028;19.4;47
07.07.2022;13:20:00;7406;20.4;45
07.07.2022;13:30:00;7013;21.6;47
07.07.2022;13:40:00;7188;22.8;44
07.07.2022;13:50:00;6561;23.9;46
07.07.2022;14:00:00;7584;25.0;47
07.07.2022;14:10:00;5339;25.9;46
07.07.2022;14:20:00;2213;26.3;45
07.07.2022;14:30:00;2627;26.8;45
07.07.2022;14:40:00;5252;27.6;47
07.07.2022;14:50:00;1558;27.9;45
07.07.2022;15:00:00;3835;28.4;45
07.07.2022;15:10:00;4043;29.1;46
07.07.2022;15:20:00;964;29.3;42
07.07.2022;15:30:00;378;29.3;41
07.07.2022;15:40:00;397;29.4;41
07.07.2022;15:50:00;955;29.5;40
07.07.2022;16:00:00;951;29.7;40
07.07.2022;16:10:00;666;29.8;40
07.07.2022;16:20:00;829;30.0;40
07.07.2022;16:30:00;1292;30.1;39
07.07.2022;16:40:00;1675;30.4;39
07.07.2022;16:50:00;2010;30.7;39
07.07.2022;17:00:00;2202;31.1;40
07.07.2022;17:10:00;2192;31.5;40
07.07.2022;17:20:00;3484;31.9;41
07.07.2022;17:30:00;1939;32.4;42
07.07.2022;17:40:00;2027;32.7;41
07.07.2022;17:50:00;1654;33.0;41
07.07.2022;18:00:00;1838;33.3;41
07.07.2022;18:10:00;1613;33.5;40
07.07.2022;18:20:00;1148;33.7;40
07.07.2022;18:30:00;897;33.9;39
07.07.2022;18:40:00;832;34.0;39
07.07.2022;18:50:00;765;34.2;39
07.07.2022;19:00:00;804;34.3;39
07.07.2022;19:10:00;709;34.4;39
07.07.2022;19:20:00;661;34.5;38
07.07.2022;19:30:00;749;34.6;38
07.07.2022;19:40:00;907;34.8;38
07.07.2022;19:50:00;596;34.9;38
07.07.2022;20:00:00;473;35.0;38
07.07.2022;20:10:00;470;35.1;38
07.07.2022;20:20:00;422;35.1;38
07.07.2022;20:30:00;392;35.2;38
07.07.2022;20:40:00;393;35.3;38
07.07.2022;20:50:00;261;35.3;38
07.07.2022;21:00:00;198;35.3;37
07.07.2022;21:10:00;169;35.4;37
07.07.2022;21:20:00;148;35.4;37
07.07.2022;21:30:00;112;35.4;37
08.07.2022;05:55:00;78;0;30
08.07.2022;06:05:00;189;0;31
08.07.2022;06:15:00;258;0;32
08.07.2022;06:25:00;304;0.1;32
08.07.2022;06:35:00;335;0.1;33
08.07.2022;06:45:00;420;0.2;33
08.07.2022;06:55:00;441;0.3;33
08.07.2022;07:05:00;647;0.4;34
08.07.2022;07:15:00;603;0.5;34
08.07.2022;07:25:00;792;0.6;34
08.07.2022;07:35:00;600;0.7;34
08.07.2022;07:45:00;1366;0.9;34
08.07.2022;07:55:00;1187;1.1;35
08.07.2022;08:05:00;977;1.3;35
08.07.2022;08:15:00;1477;1.5;35
08.07.2022;08:25:00;1344;1.7;35
08.07.2022;08:35:00;1799;2.0;35
08.07.2022;08:45:00;1978;2.4;36
08.07.2022;08:55:00;1912;2.7;37
08.07.2022;09:05:00;1679;3.0;37
08.07.2022;09:15:00;1798;3.3;37
08.07.2022;09:25:00;3856;3.8;38
08.07.2022;09:35:00;4210;4.4;40
08.07.2022;09:45:00;4489;5.2;42
08.07.2022;09:55:00;4690;5.9;44
08.07.2022;10:05:00;4938;6.7;45
08.07.2022;10:15:00;5123;7.6;47
08.07.2022;10:25:00;5344;8.5;48
08.07.2022;10:35:00;5495;9.4;44
08.07.2022;10:45:00;5638;10.3;46
08.07.2022;10:55:00;5802;11.2;47
08.07.2022;11:05:00;6089;12.2;45
08.07.2022;11:15:00;6312;13.3;47
08.07.2022;11:25:00;6638;14.3;46
08.07.2022;11:35:00;6770;15.5;44
08.07.2022;11:45:00;6675;16.6;47
08.07.2022;11:55:00;6692;17.7;44
08.07.2022;12:05:00;3428;18.5;45
08.07.2022;12:15:00;1276;19.0;43
08.07.2022;12:25:00;6148;19.9;46
08.07.2022;12:35:00;7175;21.1;44
08.07.2022;12:45:00;7398;22.3;47
08.07.2022;12:55:00;6492;23.3;44
08.07.2022;13:05:00;6379;24.5;44
08.07.2022;13:15:00;5319;25.6;45
08.07.2022;13:25:00;6620;26.8;47
08.07.2022;13:35:00;5225;27.4;44
08.07.2022;13:45:00;7336;28.7;45
08.07.2022;13:55:00;7200;29.8;47
08.07.2022;14:05:00;7186;31.0;44
08.07.2022;14:15:00;7169;32.2;46
08.07.2022;14:25:00;4646;33.2;46
08.07.2022;14:35:00;2425;33.5;44
08.07.2022;14:45:00;6651;34.6;44
08.07.2022;14:55:00;7193;35.6;47
08.07.2022;15:05:00;7003;36.8;44
08.07.2022;15:15:00;4337;37.8;45
08.07.2022;15:25:00;6777;38.9;47
08.07.2022;15:35:00;6423;39.9;44
08.07.2022;15:45:00;6242;41.0;47
08.07.2022;15:55:00;6142;42.0;45
08.07.2022;16:05:00;5994;43.0;45
08.07.2022;16:15:00;5790;44.0;46
08.07.2022;16:25:00;5748;44.9;45
08.07.2022;16:35:00;5454;45.8;46
08.07.2022;16:45:00;5106;46.7;48
08.07.2022;16:55:00;4759;47.5;44
08.07.2022;17:05:00;4363;48.2;46
08.07.2022;17:15:00;4072;48.9;48
08.07.2022;17:25:00;3784;49.5;48
08.07.2022;17:35:00;3610;50.1;48
08.07.2022;17:45:00;3447;50.7;48
08.07.2022;17:55:00;3286;51.3;48
08.07.2022;18:05:00;3057;51.8;48
08.07.2022;18:15:00;2847;52.3;47
08.07.2022;18:25:00;2672;52.7;47
08.07.2022;18:35:00;2487;53.1;46
08.07.2022;18:45:00;2253;53.5;46
08.07.2022;18:55:00;1454;53.8;44
08.07.2022;19:05:00;1730;54.1;44
08.07.2022;19:15:00;1444;54.3;43
08.07.2022;19:25:00;1185;54.5;42
08.07.2022;19:35:00;1018;54.7;41
08.07.2022;19:45:00;845;54.8;41
08.07.2022;19:55:00;648;55.0;41
08.07.2022;20:05:00;496;55.0;40
08.07.2022;20:15:00;362;55.1;40
08.07.2022;20:25:00;248;55.2;40
08.07.2022;20:35:00;227;55.2;39
08.07.2022;20:45:00;208;55.2;39
08.07.2022;20:55:00;182;55.3;39
08.07.2022;21:05:00;154;55.3;39
08.07.2022;21:15:00;129;55.3;39
08.07.2022;21:25:00;107;55.3;38
08.07.2022;21:35:00;95;55.3;38
09.07.2022;05:55:00;104;0;31
09.07.2022;06:05:00;166;0;32
09.07.2022;06:15:00;213;0;32
09.07.2022;06:25:00;245;0.1;33
09.07.2022;06:35:00;275;0.1;33
09.07.2022;06:45:00;302;0.1;33
09.07.2022;06:55:00;328;0.2;34
09.07.2022;07:05:00;366;0.3;34
09.07.2022;07:15:00;437;0.3;34
09.07.2022;07:25:00;516;0.4;34
09.07.2022;07:35:00;608;0.5;35
09.07.2022;07:45:00;770;0.6;35
09.07.2022;07:55:00;1298;0.8;35
09.07.2022;08:05:00;1523;1.1;35
09.07.2022;08:15:00;1802;1.4;35
09.07.2022;08:25:00;2101;1.7;36
09.07.2022;08:35:00;2422;2.1;36
09.07.2022;08:45:00;2749;2.5;37
09.07.2022;08:55:00;3040;3.0;38
09.07.2022;09:05:00;3330;3.5;40
09.07.2022;09:15:00;3561;4.1;41
09.07.2022;09:25:00;3838;4.7;42
09.07.2022;09:35:00;4106;5.4;43
09.07.2022;09:45:00;4308;6.1;44
09.07.2022;09:55:00;4670;6.9;45
09.07.2022;10:05:00;4614;7.6;46
09.07.2022;10:15:00;5041;8.5;47
09.07.2022;10:25:00;5218;9.3;48
09.07.2022;10:35:00;5195;10.2;44
09.07.2022;10:45:00;5318;11.0;47
09.07.2022;10:55:00;5590;11.9;47
09.07.2022;11:05:00;5816;12.9;45
09.07.2022;11:15:00;5979;13.9;48
09.07.2022;11:25:00;6032;14.8;44
09.07.2022;11:35:00;6295;15.9;47
09.07.2022;11:45:00;6252;16.9;45
09.07.2022;11:55:00;6065;17.9;46
09.07.2022;12:05:00;6302;19.0;46
09.07.2022;12:15:00;6549;20.0;44
09.07.2022;12:25:00;6243;21.1;47
09.07.2022;12:35:00;6911;22.2;44
09.07.2022;12:45:00;6769;23.3;46
09.07.2022;12:55:00;6775;24.4;46
09.07.2022;13:05:00;6810;25.6;44
09.07.2022;13:15:00;6801;26.7;47
09.07.2022;13:25:00;6932;27.8;45
09.07.2022;13:35:00;6941;29.0;44
09.07.2022;13:45:00;7036;30.1;47
09.07.2022;13:55:00;6598;31.2;45
09.07.2022;14:05:00;7001;32.4;45
09.07.2022;14:15:00;6969;33.5;47
09.07.2022;14:25:00;6732;34.7;44
09.07.2022;14:35:00;6843;35.8;46
09.07.2022;14:45:00;6857;36.9;46
09.07.2022;14:55:00;6736;38.0;44
09.07.2022;15:05:00;6708;39.1;47
09.07.2022;15:15:00;6189;40.2;45
09.07.2022;15:25:00;6526;41.3;45
09.07.2022;15:35:00;6318;42.3;47
09.07.2022;15:45:00;6175;43.3;44
09.07.2022;15:55:00;6045;44.3;48
09.07.2022;16:05:00;5898;45.3;44
09.07.2022;16:15:00;5760;46.3;48
09.07.2022;16:25:00;5537;47.2;44
09.07.2022;16:35:00;5379;48.1;48
09.07.2022;16:45:00;4727;48.9;44
09.07.2022;16:55:00;4808;49.7;46
09.07.2022;17:05:00;4275;50.4;48
09.07.2022;17:15:00;4068;51.1;46
09.07.2022;17:25:00;3925;51.7;44
09.07.2022;17:35:00;2909;52.2;45
09.07.2022;17:45:00;2577;52.7;45
09.07.2022;17:55:00;3074;53.2;46
09.07.2022;18:05:00;2959;53.6;46
09.07.2022;18:15:00;2505;54.0;45
09.07.2022;18:25:00;2140;54.5;45
09.07.2022;18:35:00;2615;54.9;45
09.07.2022;18:45:00;2245;55.2;44
09.07.2022;18:55:00;2333;55.6;44
09.07.2022;19:05:00;1381;55.9;43
09.07.2022;19:15:00;1459;56.1;43
09.07.2022;19:25:00;876;56.3;42
09.07.2022;19:35:00;987;56.5;41
09.07.2022;19:45:00;594;56.6;41
09.07.2022;19:55:00;551;56.7;40
09.07.2022;20:05:00;414;56.7;40
09.07.2022;20:15:00;392;56.8;40
09.07.2022;20:25:00;384;56.9;40
09.07.2022;20:35:00;337;56.9;39
09.07.2022;20:45:00;262;57.0;39
09.07.2022;20:55:00;196;57.0;39
09.07.2022;21:05:00;150;57.0;39
09.07.2022;21:15:00;115;57.0;39
09.07.2022;21:25:00;99;57.1;38
09.07.2022;21:35:00;94;57.1;38
09.07.2022;21:45:00;93;57.1;38
10.07.2022;06:15:00;161;0;32
10.07.2022;06:25:00;197;0;32
10.07.2022;06:35:00;317;0.1;33
10.07.2022;06:45:00;266;0.1;33
10.07.2022;06:55:00;293;0.1;33
10.07.2022;07:05:00;285;0.2;34
10.07.2022;07:15:00;412;0.3;34
10.07.2022;07:25:00;602;0.3;34
10.07.2022;07:35:00;538;0.4;34
10.07.2022;07:45:00;724;0.5;34
10.07.2022;07:55:00;927;0.7;35
10.07.2022;08:05:00;909;0.8;35
10.07.2022;08:15:00;1178;1.0;35
10.07.2022;08:25:00;1322;1.2;35
10.07.2022;08:35:00;1206;1.4;35
10.07.2022;08:45:00;1305;1.6;36
10.07.2022;08:55:00;1471;1.9;36
10.07.2022;09:05:00;1782;2.1;36
10.07.2022;09:15:00;2655;2.6;37
10.07.2022;09:25:00;3912;3.1;38
10.07.2022;09:35:00;2718;3.7;40
10.07.2022;09:45:00;2742;4.2;40
10.07.2022;09:55:00;2691;4.6;40
10.07.2022;10:05:00;3297;5.2;41
10.07.2022;10:15:00;4720;5.9;43
10.07.2022;10:25:00;2352;6.4;42
10.07.2022;10:35:00;2419;6.8;42
10.07.2022;10:45:00;3846;7.3;42
10.07.2022;10:55:00;6342;8.3;46
10.07.2022;11:05:00;3323;8.9;46
10.07.2022;11:15:00;4334;9.6;47
10.07.2022;11:25:00;2320;10.1;45
10.07.2022;11:35:00;3240;10.6;45
10.07.2022;11:45:00;2666;11.0;44
10.07.2022;11:55:00;3085;11.5;44
10.07.2022;12:05:00;6027;12.4;47
10.07.2022;12:15:00;2811;13.3;42
10.07.2022;12:25:00;5201;13.9;43
10.07.2022;12:35:00;6828;15.0;47
10.07.2022;12:45:00;2331;15.7;44
10.07.2022;12:55:00;7432;16.6;47
10.07.2022;13:05:00;7088;17.8;44
10.07.2022;13:15:00;7536;19.0;47
10.07.2022;13:25:00;1909;19.4;42
10.07.2022;13:35:00;6122;20.4;46
10.07.2022;13:45:00;4587;21.4;43
10.07.2022;13:55:00;7725;22.6;47
10.07.2022;14:05:00;7502;23.8;45
10.07.2022;14:15:00;7301;25.0;44
10.07.2022;14:25:00;7287;26.2;47
10.07.2022;14:35:00;7401;27.3;45
10.07.2022;14:45:00;5455;28.2;47
10.07.2022;14:55:00;7179;29.4;45
10.07.2022;15:05:00;7191;30.6;45
10.07.2022;15:15:00;6732;31.7;47
10.07.2022;15:25:00;5600;32.7;44
10.07.2022;15:35:00;6824;33.5;47
10.07.2022;15:45:00;5511;34.5;44
10.07.2022;15:55:00;6404;35.5;47
10.07.2022;16:05:00;6742;36.6;44
10.07.2022;16:15:00;3405;37.3;47
10.07.2022;16:25:00;2613;37.7;46
10.07.2022;16:35:00;2737;38.4;47
10.07.2022;16:45:00;1733;38.7;46
10.07.2022;16:55:00;2738;39.1;45
10.07.2022;17:05:00;2373;39.5;45
10.07.2022;17:15:00;1722;39.8;44
10.07.2022;17:25:00;2237;40.1;44
10.07.2022;17:35:00;2912;40.6;44
10.07.2022;17:45:00;1812;40.9;44
10.07.2022;17:55:00;1400;41.2;43
10.07.2022;18:05:00;1427;41.4;42
10.07.2022;18:15:00;1110;41.6;41
10.07.2022;18:25:00;1004;41.8;41
10.07.2022;18:35:00;1414;42.0;40
10.07.2022;18:45:00;1215;42.2;40
10.07.2022;18:55:00;948;42.4;40
10.07.2022;19:05:00;977;42.5;40
10.07.2022;19:15:00;762;42.7;40
10.07.2022;19:25:00;682;42.8;39
10.07.2022;19:35:00;705;42.9;39
10.07.2022;19:45:00;541;43.0;39
10.07.2022;19:55:00;567;43.1;39
10.07.2022;20:05:00;685;43.2;39
10.07.2022;20:15:00;468;43.3;39
10.07.2022;20:25:00;450;43.4;38
10.07.2022;20:35:00;421;43.4;38
10.07.2022;20:45:00;354;43.5;38
10.07.2022;20:55:00;262;43.5;38
10.07.2022;21:05:00;163;43.6;38
10.07.2022;21:15:00;129;43.6;38
10.07.2022;21:25:00;102;43.6;38
11.07.2022;05:55:00;143;0;31
11.07.2022;06:05:00;175;0;32
11.07.2022;06:15:00;207;0;32
11.07.2022;06:25:00;219;0.1;33
11.07.2022;06:35:00;249;0.1;33
11.07.2022;06:45:00;295;0.2;33
11.07.2022;06:55:00;322;0.2;33
11.07.2022;07:05:00;355;0.3;34
11.07.2022;07:15:00;422;0.3;34
11.07.2022;07:25:00;489;0.4;34
11.07.2022;07:35:00;567;0.5;34
11.07.2022;07:45:00;683;0.6;34
11.07.2022;07:55:00;1234;0.8;35
11.07.2022;08:05:00;1456;1.0;35
11.07.2022;08:15:00;1745;1.3;35
11.07.2022;08:25:00;2032;1.6;35
11.07.2022;08:35:00;2344;2.0;36
11.07.2022;08:45:00;2673;2.4;37
11.07.2022;08:55:00;2967;2.9;38
11.07.2022;09:05:00;3243;3.4;39
11.07.2022;09:15:00;3541;4.0;40
11.07.2022;09:25:00;3835;4.6;41
11.07.2022;09:35:00;4103;5.3;42
11.07.2022;09:45:00;4346;6.0;44
11.07.2022;09:55:00;4571;6.7;45
11.07.2022;10:05:00;4798;7.5;46
11.07.2022;10:15:00;4994;8.3;47
11.07.2022;10:25:00;5205;9.2;48
11.07.2022;10:35:00;5371;10.1;44
11.07.2022;10:45:00;5554;11.0;47
11.07.2022;10:55:00;5687;11.9;47
11.07.2022;11:05:00;5856;12.9;45
11.07.2022;11:15:00;5947;13.8;48
11.07.2022;11:25:00;6085;14.8;44
11.07.2022;11:35:00;6219;15.9;47
11.07.2022;11:45:00;6300;16.9;45
11.07.2022;11:55:00;6352;17.9;46
11.07.2022;12:05:00;6388;19.0;46
11.07.2022;12:15:00;6493;20.0;44
11.07.2022;12:25:00;6540;21.1;48
11.07.2022;12:35:00;6642;22.2;44
11.07.2022;12:45:00;6724;23.3;46
11.07.2022;12:55:00;6698;24.4;46
11.07.2022;13:05:00;6874;25.5;44
11.07.2022;13:15:00;6878;26.7;47
11.07.2022;13:25:00;6863;27.8;45
11.07.2022;13:35:00;6950;28.9;45
11.07.2022;13:45:00;6543;30.0;47
11.07.2022;13:55:00;6970;31.1;44
11.07.2022;14:05:00;7061;32.3;47
11.07.2022;14:15:00;6553;33.4;45
11.07.2022;14:25:00;6912;34.5;44
11.07.2022;14:35:00;6651;35.6;47
11.07.2022;14:45:00;7326;36.8;44
11.07.2022;14:55:00;6573;37.9;46
11.07.2022;15:05:00;6917;39.0;46
11.07.2022;15:15:00;6652;40.1;44
11.07.2022;15:25:00;6296;41.2;47
11.07.2022;15:35:00;6480;42.2;45
11.07.2022;15:45:00;6270;43.3;44
11.07.2022;15:55:00;6222;44.3;47
11.07.2022;16:05:00;5425;45.1;47
11.07.2022;16:15:00;5839;46.1;45
11.07.2022;16:25:00;5573;47.0;48
11.07.2022;16:35:00;5337;47.9;44
11.07.2022;16:45:00;5088;48.7;47
11.07.2022;16:55:00;4729;49.5;44
11.07.2022;17:05:00;4336;50.2;45
11.07.2022;17:15:00;4025;50.9;47
11.07.2022;17:25:00;3764;51.6;48
11.07.2022;17:35:00;3592;52.2;48
11.07.2022;17:45:00;3421;52.7;48
11.07.2022;17:55:00;3206;53.3;48
11.07.2022;18:05:00;2964;53.8;48
11.07.2022;18:15:00;2765;54.2;47
11.07.2022;18:25:00;2584;54.7;46
11.07.2022;18:35:00;2378;55.1;46
11.07.2022;18:45:00;2197;55.4;45
11.07.2022;18:55:00;1991;55.8;45
11.07.2022;19:05:00;1662;56.1;44
11.07.2022;19:15:00;1392;56.3;43
11.07.2022;19:25:00;1142;56.5;42
11.07.2022;19:35:00;986;56.7;41
11.07.2022;19:45:00;824;56.8;41
11.07.2022;19:55:00;618;56.9;41
11.07.2022;20:05:00;428;57.0;40
11.07.2022;20:15:00;355;57.1;40
11.07.2022;20:25:00;260;57.1;40
11.07.2022;20:35:00;233;57.2;40
11.07.2022;20:45:00;213;57.2;39
11.07.2022;20:55:00;205;57.2;39
11.07.2022;21:05:00;179;57.3;39
11.07.2022;21:15:00;135;57.3;39
11.07.2022;21:25:00;99;57.3;38
12.07.2022;05:55:00;148;0;31
12.07.2022;06:05:00;248;0;32
12.07.2022;06:15:00;408;0.1;32
12.07.2022;06:25:00;583;0.1;33
12.07.2022;06:35:00;666;0.3;33
12.07.2022;06:45:00;573;0.4;33
12.07.2022;06:55:00;528;0.4;34
12.07.2022;07:05:00;442;0.5;34
12.07.2022;07:15:00;484;0.6;34
12.07.2022;07:25:00;487;0.7;34
12.07.2022;07:35:00;558;0.8;34
12.07.2022;07:45:00;661;0.9;35
12.07.2022;07:55:00;1240;1.1;35
12.07.2022;08:05:00;1462;1.3;35
12.07.2022;08:15:00;1740;1.6;35
12.07.2022;08:25:00;2020;1.9;35
12.07.2022;08:35:00;2335;2.3;36
12.07.2022;08:45:00;2655;2.7;37
12.07.2022;08:55:00;2941;3.2;38
12.07.2022;09:05:00;3219;3.7;39
12.07.2022;09:15:00;3439;4.2;40
12.07.2022;09:25:00;3759;4.9;41
12.07.2022;09:35:00;4013;5.5;42
12.07.2022;09:45:00;4132;6.1;43
12.07.2022;09:55:00;4484;6.9;45
12.07.2022;10:05:00;4798;7.6;46
12.07.2022;10:15:00;4975;8.4;47
12.07.2022;10:25:00;5072;9.3;48
12.07.2022;10:35:00;5312;10.2;44
12.07.2022;10:45:00;5442;11.0;46
12.07.2022;10:55:00;5565;12.0;48
12.07.2022;11:05:00;5721;12.9;44
12.07.2022;11:15:00;5896;13.9;48
12.07.2022;11:25:00;5910;14.8;44
12.07.2022;11:35:00;6143;15.8;48
12.07.2022;11:45:00;6230;16.9;44
12.07.2022;11:55:00;6321;17.9;47
12.07.2022;12:05:00;6377;19.0;45
12.07.2022;12:15:00;6356;20.0;46
12.07.2022;12:25:00;6440;21.1;46
12.07.2022;12:35:00;6536;22.2;44
12.07.2022;12:45:00;6571;23.2;48
12.07.2022;12:55:00;6495;24.3;45
12.07.2022;13:05:00;6723;25.4;46
12.07.2022;13:15:00;6762;26.5;47
12.07.2022;13:25:00;6852;27.7;44
12.07.2022;13:35:00;6858;28.8;47
12.07.2022;13:45:00;6871;29.9;46
12.07.2022;13:55:00;6885;31.0;44
12.07.2022;14:05:00;6888;32.2;47
12.07.2022;14:15:00;6878;33.3;45
12.07.2022;14:25:00;6817;34.4;45
12.07.2022;14:35:00;6747;35.6;47
12.07.2022;14:45:00;6781;36.7;44
12.07.2022;14:55:00;6673;37.8;46
12.07.2022;15:05:00;6559;38.9;46
12.07.2022;15:15:00;6475;39.9;44
12.07.2022;15:25:00;6346;41.0;47
12.07.2022;15:35:00;6205;42.0;45
12.07.2022;15:45:00;6061;43.0;46
12.07.2022;15:55:00;5927;44.0;46
12.07.2022;16:05:00;5786;45.0;45
12.07.2022;16:15:00;5640;45.9;46
12.07.2022;16:25:00;5494;46.8;46
12.07.2022;16:35:00;5252;47.7;45
12.07.2022;16:45:00;5026;48.5;48
12.07.2022;16:55:00;4685;49.3;44
12.07.2022;17:05:00;4299;50.1;46
12.07.2022;17:15:00;3963;50.7;47
12.07.2022;17:25:00;3659;51.3;48
12.07.2022;17:35:00;3553;51.9;48
12.07.2022;17:45:00;3378;52.5;48
12.07.2022;17:55:00;3147;53.0;48
12.07.2022;18:05:00;2879;53.5;48
12.07.2022;18:15:00;2699;54.0;47
12.07.2022;18:25:00;2563;54.4;47
12.07.2022;18:35:00;2441;54.8;46
12.07.2022;18:45:00;2225;55.2;45
12.07.2022;18:55:00;1989;55.5;45
12.07.2022;19:05:00;1522;55.7;44
12.07.2022;19:15:00;1560;56.0;43
12.07.2022;19:25:00;1154;56.2;42
12.07.2022;19:35:00;1009;56.4;42
12.07.2022;19:45:00;508;56.5;41
12.07.2022;19:55:00;552;56.6;41
12.07.2022;20:05:00;404;56.6;40
12.07.2022;20:15:00;436;56.7;40
12.07.2022;20:25:00;250;56.8;40
12.07.2022;20:35:00;233;56.8;40
12.07.2022;20:45:00;222;56.8;39
12.07.2022;20:55:00;189;56.9;39
12.07.2022;21:05:00;157;56.9;39
12.07.2022;21:15:00;128;56.9;39
12.07.2022;21:25:00;107;56.9;39
12.07.2022;21:35:00;96;57.0;38
13.07.2022;05:55:00;123;0;31
13.07.2022;06:05:00;152;0;31
13.07.2022;06:15:00;191;0;32
13.07.2022;06:25:00;216;0;33
13.07.2022;06:35:00;239;0.1;33
13.07.2022;06:45:00;259;0.1;33
13.07.2022;06:55:00;282;0.2;33
13.07.2022;07:05:00;310;0.2;34
13.07.2022;07:15:00;375;0.3;34
13.07.2022;07:25:00;440;0.4;34
13.07.2022;07:35:00;524;0.4;34
13.07.2022;07:45:00;621;0.5;34
13.07.2022;07:55:00;1212;0.7;35
13.07.2022;08:05:00;1432;0.9;35
13.07.2022;08:15:00;1697;1.2;35
13.07.2022;08:25:00;1969;1.5;35
13.07.2022;08:35:00;2291;1.9;36
13.07.2022;08:45:00;2621;2.3;37
13.07.2022;08:55:00;2896;2.8;38
13.07.2022;09:05:00;3154;3.3;39
13.07.2022;09:15:00;3437;3.8;40
13.07.2022;09:25:00;3713;4.4;41
13.07.2022;09:35:00;3985;5.1;42
13.07.2022;09:45:00;4224;5.8;43
13.07.2022;09:55:00;4427;6.5;45
13.07.2022;10:05:00;4632;7.2;46
13.07.2022;10:15:00;4799;8.0;47
13.07.2022;10:25:00;4986;8.8;48
13.07.2022;10:35:00;5135;9.7;45
13.07.2022;10:45:00;5269;10.6;45
13.07.2022;10:55:00;5387;11.4;47
13.07.2022;11:05:00;5517;12.3;44
13.07.2022;11:15:00;5697;13.3;46
13.07.2022;11:25:00;5787;14.2;47
13.07.2022;11:35:00;5881;15.2;45
13.07.2022;11:45:00;5951;16.2;47
13.07.2022;11:55:00;6085;17.2;45
13.07.2022;12:05:00;6124;18.2;46
13.07.2022;12:15:00;6229;19.2;46
13.07.2022;12:25:00;6449;20.2;44
13.07.2022;12:35:00;6309;21.3;47
13.07.2022;12:45:00;6411;22.4;44
13.07.2022;12:55:00;5602;23.3;48
13.07.2022;13:05:00;6125;24.3;44
13.07.2022;13:15:00;6300;25.3;47
13.07.2022;13:25:00;4614;26.2;45
13.07.2022;13:35:00;4221;27.0;47
13.07.2022;13:45:00;6447;28.0;44
13.07.2022;13:55:00;4855;28.9;46
13.07.2022;14:05:00;6524;29.9;45
13.07.2022;14:15:00;6297;30.9;47
13.07.2022;14:25:00;6122;31.9;44
13.07.2022;14:35:00;5584;32.9;47
13.07.2022;14:45:00;6630;34.0;44
13.07.2022;14:55:00;6422;35.1;47
13.07.2022;15:05:00;6379;36.1;45
13.07.2022;15:15:00;6331;37.2;45
13.07.2022;15:25:00;6126;38.2;47
13.07.2022;15:35:00;5965;39.2;44
13.07.2022;15:45:00;5882;40.1;47
13.07.2022;15:55:00;5884;41.1;44
13.07.2022;16:05:00;4948;42.0;48
13.07.2022;16:15:00;5470;42.9;44
13.07.2022;16:25:00;4612;43.7;45
13.07.2022;16:45:00;3795;45.1;48
13.07.2022;16:55:00;4367;45.8;44
13.07.2022;17:05:00;2891;46.4;45
13.07.2022;17:15:00;3242;47.0;46
13.07.2022;17:25:00;3759;47.6;47
13.07.2022;17:35:00;3519;48.1;47
13.07.2022;17:45:00;2857;48.6;47
13.07.2022;17:55:00;2030;49.0;46
13.07.2022;18:05:00;1995;49.3;45
13.07.2022;18:15:00;1928;49.6;45
13.07.2022;18:25:00;1668;49.9;44
13.07.2022;18:35:00;654;50.1;42
13.07.2022;18:45:00;730;50.2;42
13.07.2022;18:55:00;809;50.3;41
13.07.2022;19:05:00;771;50.5;41
13.07.2022;19:15:00;806;50.6;41
13.07.2022;19:25:00;711;50.7;40
13.07.2022;19:35:00;471;50.8;40
13.07.2022;19:45:00;390;50.9;40
13.07.2022;19:55:00;408;50.9;40
13.07.2022;20:05:00;364;51.0;40
13.07.2022;20:15:00;268;51.1;39
13.07.2022;20:25:00;228;51.1;39
13.07.2022;20:35:00;190;51.1;39
13.07.2022;20:45:00;195;51.2;39
13.07.2022;20:55:00;168;51.2;39
13.07.2022;21:05:00;124;51.2;39
13.07.2022;21:15:00;92;51.2;38
14.07.2022;05:55:00;33;0;29
14.07.2022;06:05:00;157;0;31
14.07.2022;06:15:00;195;0;32
14.07.2022;06:25:00;278;0.1;33
14.07.2022;06:35:00;328;0.1;33
14.07.2022;06:45:00;417;0.2;33
14.07.2022;06:55:00;361;0.2;34
14.07.2022;07:05:00;388;0.3;34
14.07.2022;07:15:00;356;0.3;34
14.07.2022;07:25:00;547;0.4;34
14.07.2022;07:35:00;937;0.6;35
14.07.2022;07:45:00;898;0.7;35
14.07.2022;07:55:00;1083;0.9;35
14.07.2022;08:05:00;1458;1.1;35
14.07.2022;08:15:00;1135;1.3;35
14.07.2022;08:25:00;1182;1.5;36
14.07.2022;08:35:00;995;1.7;36
14.07.2022;08:45:00;2703;2.0;36
14.07.2022;08:55:00;2837;2.5;37
14.07.2022;09:05:00;3041;3.0;38
14.07.2022;09:15:00;3301;3.5;39
14.07.2022;09:25:00;3557;4.1;41
14.07.2022;09:35:00;3749;4.7;42
14.07.2022;09:45:00;4030;5.4;43
14.07.2022;09:55:00;4388;6.0;44
14.07.2022;10:05:00;4443;6.8;45
14.07.2022;10:15:00;4952;7.6;46
14.07.2022;10:25:00;4514;8.3;48
14.07.2022;10:35:00;4232;9.0;48
14.07.2022;10:45:00;5112;9.9;46
14.07.2022;10:55:00;4292;10.6;44
14.07.2022;11:05:00;4676;11.4;47
14.07.2022;11:15:00;5540;12.3;46
