Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.07.2022;11:25:00;5186;13.2;45
14.07.2022;11:35:00;4917;14.0;47
14.07.2022;11:45:00;5475;14.9;47
14.07.2022;11:55:00;6237;15.9;45
14.07.2022;12:05:00;5412;16.8;46
14.07.2022;12:15:00;5602;17.7;46
14.07.2022;12:25:00;5652;18.7;47
14.07.2022;12:35:00;5880;19.6;45
14.07.2022;12:45:00;6539;20.7;45
14.07.2022;12:55:00;6507;21.8;47
14.07.2022;13:05:00;6466;22.8;44
14.07.2022;13:15:00;6500;23.9;47
14.07.2022;13:25:00;6592;25.0;45
14.07.2022;13:35:00;6608;26.1;44
14.07.2022;13:45:00;6663;27.2;47
14.07.2022;13:55:00;6665;28.3;44
14.07.2022;14:05:00;6664;29.4;46
14.07.2022;14:15:00;6724;30.5;46
14.07.2022;14:25:00;6720;31.6;44
14.07.2022;14:35:00;6639;32.7;47
14.07.2022;14:45:00;6608;33.8;45
14.07.2022;14:55:00;6515;34.9;44
14.07.2022;15:05:00;6280;35.9;48
14.07.2022;15:15:00;5771;36.9;44
14.07.2022;15:25:00;5802;37.9;47
14.07.2022;15:35:00;5590;38.8;45
14.07.2022;15:45:00;4791;39.7;48
14.07.2022;15:55:00;5493;40.6;44
14.07.2022;16:05:00;5417;41.5;47
14.07.2022;16:15:00;5527;42.5;45
14.07.2022;16:25:00;4778;43.3;48
14.07.2022;16:35:00;5623;44.2;44
14.07.2022;16:45:00;4354;45.0;46
14.07.2022;16:55:00;4731;45.7;48
14.07.2022;17:05:00;3635;46.4;44
14.07.2022;17:15:00;3698;47.0;45
14.07.2022;17:25:00;3663;47.6;47
14.07.2022;17:35:00;3004;48.2;47
14.07.2022;17:45:00;3341;48.7;47
14.07.2022;17:55:00;2918;49.2;47
14.07.2022;18:05:00;2785;49.6;47
14.07.2022;18:15:00;2598;50.1;47
14.07.2022;18:25:00;2425;50.5;46
14.07.2022;18:35:00;2271;50.9;46
14.07.2022;18:45:00;2067;51.2;45
14.07.2022;18:55:00;1859;51.5;44
14.07.2022;19:05:00;1574;51.8;44
14.07.2022;19:15:00;1291;52.0;43
14.07.2022;19:25:00;1068;52.2;42
14.07.2022;19:35:00;902;52.4;42
14.07.2022;19:45:00;773;52.5;41
14.07.2022;19:55:00;528;52.6;41
14.07.2022;20:05:00;393;52.7;41
14.07.2022;20:15:00;286;52.7;41
14.07.2022;20:25:00;242;52.8;40
14.07.2022;20:35:00;209;52.8;40
14.07.2022;20:45:00;193;52.8;40
14.07.2022;20:55:00;167;52.9;40
14.07.2022;21:05:00;139;52.9;39
14.07.2022;21:15:00;114;52.9;39
14.07.2022;21:25:00;94;52.9;39
15.07.2022;06:05:00;138;0;32
15.07.2022;06:15:00;191;0;32
15.07.2022;06:25:00;248;0;33
15.07.2022;06:35:00;271;0.1;33
15.07.2022;06:45:00;301;0.1;34
15.07.2022;06:55:00;410;0.2;34
15.07.2022;07:05:00;498;0.3;34
15.07.2022;07:15:00;666;0.4;34
15.07.2022;07:25:00;584;0.5;35
15.07.2022;07:35:00;648;0.6;35
15.07.2022;07:45:00;756;0.7;35
15.07.2022;07:55:00;1158;0.9;35
15.07.2022;08:05:00;1360;1.1;36
15.07.2022;08:15:00;1597;1.3;36
15.07.2022;08:25:00;1843;1.6;36
15.07.2022;08:35:00;2042;2.0;36
15.07.2022;08:45:00;1682;2.3;37
15.07.2022;08:55:00;2416;2.7;38
15.07.2022;09:05:00;3037;3.2;39
15.07.2022;09:15:00;3288;3.7;40
15.07.2022;09:25:00;3551;4.3;41
15.07.2022;09:35:00;3779;4.9;42
15.07.2022;09:45:00;4008;5.5;43
15.07.2022;09:55:00;4247;6.2;44
15.07.2022;10:05:00;4461;7.0;46
15.07.2022;10:15:00;4639;7.7;47
15.07.2022;10:25:00;4830;8.5;48
15.07.2022;10:35:00;4959;9.3;47
15.07.2022;10:45:00;5094;10.1;44
15.07.2022;10:55:00;5252;11.0;47
15.07.2022;11:05:00;5425;11.9;46
15.07.2022;11:15:00;5516;12.8;45
15.07.2022;11:25:00;5654;13.7;48
15.07.2022;11:35:00;5768;14.7;44
15.07.2022;11:45:00;5822;15.6;48
15.07.2022;11:55:00;5896;16.6;44
15.07.2022;12:05:00;5952;17.6;48
15.07.2022;12:15:00;6041;18.6;44
15.07.2022;12:25:00;6134;19.6;47
15.07.2022;12:35:00;6215;20.6;45
15.07.2022;12:45:00;6244;21.6;45
15.07.2022;12:55:00;6255;22.7;46
15.07.2022;13:05:00;6361;23.7;44
15.07.2022;13:15:00;6426;24.8;47
15.07.2022;13:25:00;6394;25.8;45
15.07.2022;13:35:00;5933;26.9;45
15.07.2022;13:45:00;6629;28.0;47
15.07.2022;13:55:00;6389;29.1;44
15.07.2022;14:05:00;7028;30.1;47
15.07.2022;14:15:00;6900;31.2;45
15.07.2022;14:25:00;2349;31.8;47
15.07.2022;14:35:00;5733;32.6;48
15.07.2022;14:45:00;6575;33.7;45
15.07.2022;14:55:00;6482;34.8;45
15.07.2022;15:05:00;6419;35.8;47
15.07.2022;15:15:00;6274;36.9;44
15.07.2022;15:25:00;6176;37.9;47
15.07.2022;15:35:00;6033;38.9;45
15.07.2022;15:45:00;5936;39.9;47
15.07.2022;15:55:00;5860;40.8;45
15.07.2022;16:05:00;5711;41.8;46
15.07.2022;16:15:00;5460;42.7;45
15.07.2022;16:25:00;5297;43.6;47
15.07.2022;16:35:00;5048;44.4;45
15.07.2022;16:45:00;4823;45.2;47
15.07.2022;16:55:00;4262;46.0;44
15.07.2022;17:05:00;4126;46.7;45
15.07.2022;17:15:00;3897;47.3;47
15.07.2022;17:25:00;3699;47.9;48
15.07.2022;17:35:00;3463;48.5;48
15.07.2022;17:45:00;3264;49.0;48
15.07.2022;17:55:00;3103;49.6;48
15.07.2022;18:05:00;2888;50.1;48
15.07.2022;18:15:00;2722;50.5;47
15.07.2022;18:25:00;2534;50.9;47
15.07.2022;18:35:00;2328;51.3;46
15.07.2022;18:45:00;2152;51.7;46
15.07.2022;18:55:00;1918;52.0;45
15.07.2022;19:05:00;1584;52.3;44
15.07.2022;19:15:00;1304;52.5;43
15.07.2022;19:25:00;1076;52.7;43
15.07.2022;19:35:00;927;52.9;42
15.07.2022;19:45:00;703;53.0;41
15.07.2022;19:55:00;723;53.1;41
15.07.2022;20:05:00;544;53.2;41
15.07.2022;20:15:00;426;53.3;41
15.07.2022;20:25:00;374;53.4;40
15.07.2022;20:35:00;301;53.4;40
15.07.2022;20:45:00;231;53.4;40
15.07.2022;20:55:00;184;53.5;40
15.07.2022;21:05:00;144;53.5;40
15.07.2022;21:15:00;114;53.5;39
15.07.2022;21:25:00;92;53.5;39
16.07.2022;06:00:00;139;0;32
16.07.2022;06:10:00;174;0;32
16.07.2022;06:20:00;213;0;33
16.07.2022;06:30:00;249;0.1;33
16.07.2022;06:40:00;286;0.1;34
16.07.2022;06:50:00;322;0.2;34
16.07.2022;07:00:00;355;0.2;34
16.07.2022;07:10:00;398;0.3;35
16.07.2022;07:20:00;462;0.4;35
16.07.2022;07:30:00;538;0.4;35
16.07.2022;07:40:00;630;0.5;35
16.07.2022;07:50:00;891;0.7;35
16.07.2022;08:00:00;1250;0.9;36
16.07.2022;08:10:00;1478;1.1;36
16.07.2022;08:20:00;1753;1.4;36
16.07.2022;08:30:00;2035;1.7;36
16.07.2022;08:40:00;2323;2.1;37
16.07.2022;08:50:00;2620;2.5;38
16.07.2022;09:00:00;2897;3.0;39
16.07.2022;09:10:00;3173;3.5;40
16.07.2022;09:20:00;3446;4.0;41
16.07.2022;09:30:00;3728;4.6;42
16.07.2022;09:40:00;3955;5.3;43
16.07.2022;09:50:00;4179;6.0;44
16.07.2022;10:00:00;4425;6.7;45
16.07.2022;10:10:00;4612;7.4;46
16.07.2022;10:20:00;4788;8.2;48
16.07.2022;10:30:00;4951;9.0;48
16.07.2022;10:40:00;5192;9.9;44
16.07.2022;10:50:00;5208;10.7;47
16.07.2022;11:00:00;5359;11.6;46
16.07.2022;11:10:00;5595;12.5;45
16.07.2022;11:20:00;5684;13.4;48
16.07.2022;11:30:00;5731;14.4;44
16.07.2022;11:40:00;5891;15.3;48
16.07.2022;11:50:00;5946;16.3;44
16.07.2022;12:00:00;5982;17.3;48
16.07.2022;12:10:00;6036;18.3;44
16.07.2022;12:20:00;6105;19.3;47
16.07.2022;12:30:00;6229;20.3;45
16.07.2022;12:40:00;6312;21.4;45
16.07.2022;12:50:00;6312;22.4;47
16.07.2022;13:00:00;6367;23.4;44
16.07.2022;13:10:00;6466;24.5;47
16.07.2022;13:20:00;6468;25.6;45
16.07.2022;13:30:00;6518;26.7;45
16.07.2022;13:40:00;6620;27.7;47
16.07.2022;13:50:00;6628;28.8;44
16.07.2022;14:00:00;6632;29.9;47
16.07.2022;14:10:00;6626;31.0;46
16.07.2022;14:20:00;6592;32.1;44
16.07.2022;14:30:00;6554;33.2;47
16.07.2022;14:40:00;6470;34.3;45
16.07.2022;14:50:00;6354;35.3;45
16.07.2022;15:00:00;6300;36.4;47
16.07.2022;15:10:00;6203;37.4;44
16.07.2022;15:20:00;6154;38.4;48
16.07.2022;15:30:00;6016;39.4;44
16.07.2022;15:40:00;5913;40.4;47
16.07.2022;15:50:00;5868;41.4;45
16.07.2022;16:00:00;5698;42.3;47
16.07.2022;16:10:00;5502;43.2;45
16.07.2022;16:20:00;5383;44.1;47
16.07.2022;16:30:00;5233;45.0;45
16.07.2022;16:40:00;4915;45.8;48
16.07.2022;16:50:00;4628;46.6;44
16.07.2022;17:00:00;4268;47.3;46
16.07.2022;17:10:00;3918;48.0;47
16.07.2022;17:20:00;3690;48.6;48
16.07.2022;17:30:00;3499;49.2;49
16.07.2022;17:40:00;3329;49.7;49
16.07.2022;17:50:00;3091;50.3;49
16.07.2022;18:00:00;2895;50.7;48
16.07.2022;18:10:00;2709;51.2;48
16.07.2022;18:20:00;2539;51.6;47
16.07.2022;18:30:00;2338;52.0;47
16.07.2022;18:40:00;2147;52.4;46
16.07.2022;18:50:00;1940;52.7;45
16.07.2022;19:00:00;1684;53.0;44
16.07.2022;19:10:00;1392;53.2;44
16.07.2022;19:20:00;1145;53.4;43
16.07.2022;19:30:00;969;53.6;42
16.07.2022;19:40:00;823;53.7;42
16.07.2022;19:50:00;650;53.9;41
16.07.2022;20:00:00;481;54.0;41
16.07.2022;20:10:00;370;54.0;41
16.07.2022;20:20:00;263;54.1;40
16.07.2022;20:30:00;238;54.1;40
16.07.2022;20:40:00;216;54.1;40
16.07.2022;20:50:00;184;54.2;40
16.07.2022;21:00:00;156;54.2;40
16.07.2022;21:10:00;126;54.2;39
16.07.2022;21:20:00;105;54.2;39
16.07.2022;21:30:00;94;54.3;39
17.07.2022;06:00:00;136;0;31
17.07.2022;06:10:00;168;0;32
17.07.2022;06:20:00;205;0;33
17.07.2022;06:30:00;234;0.1;33
17.07.2022;06:40:00;262;0.1;34
17.07.2022;06:50:00;288;0.1;34
17.07.2022;07:00:00;316;0.2;34
17.07.2022;07:10:00;350;0.3;35
17.07.2022;07:20:00;412;0.3;35
17.07.2022;07:30:00;481;0.4;35
17.07.2022;07:40:00;573;0.5;35
17.07.2022;07:50:00;822;0.6;35
17.07.2022;08:00:00;1240;0.8;35
17.07.2022;08:10:00;1472;1.0;36
17.07.2022;08:20:00;1760;1.3;36
17.07.2022;08:30:00;2032;1.6;36
17.07.2022;08:40:00;2351;2.0;37
17.07.2022;08:50:00;2661;2.4;38
17.07.2022;09:00:00;2932;2.9;39
17.07.2022;09:10:00;3220;3.4;40
17.07.2022;09:20:00;3504;4.0;41
17.07.2022;09:30:00;3782;4.6;42
17.07.2022;09:40:00;4026;5.3;43
17.07.2022;09:50:00;4263;5.9;44
17.07.2022;10:00:00;4459;6.7;45
17.07.2022;10:10:00;4680;7.4;47
17.07.2022;10:20:00;4878;8.2;48
17.07.2022;10:30:00;5042;9.1;46
17.07.2022;10:40:00;5188;9.9;45
17.07.2022;10:50:00;5320;10.8;47
17.07.2022;11:00:00;5508;11.7;44
17.07.2022;11:10:00;5671;12.6;46
17.07.2022;11:20:00;5771;13.6;46
17.07.2022;11:30:00;5891;14.5;45
17.07.2022;11:40:00;6007;15.5;47
17.07.2022;11:50:00;6095;16.5;45
17.07.2022;12:00:00;6164;17.5;46
17.07.2022;12:10:00;6230;18.6;46
17.07.2022;12:20:00;6226;19.6;44
17.07.2022;12:30:00;6311;20.6;47
17.07.2022;12:40:00;6376;21.7;44
17.07.2022;12:50:00;6433;22.7;47
17.07.2022;13:00:00;6538;23.8;45
17.07.2022;13:10:00;6553;24.9;44
17.07.2022;13:20:00;6607;26.0;47
17.07.2022;13:30:00;6608;27.1;44
17.07.2022;13:40:00;6688;28.2;46
17.07.2022;13:50:00;6667;29.3;47
17.07.2022;14:00:00;6719;30.4;44
17.07.2022;14:10:00;6729;31.5;47
17.07.2022;14:20:00;6724;32.6;46
17.07.2022;14:30:00;6636;33.7;44
17.07.2022;14:40:00;6611;34.8;47
17.07.2022;14:50:00;6540;35.9;45
17.07.2022;15:00:00;6402;36.9;45
17.07.2022;15:10:00;6285;38.0;47
17.07.2022;15:20:00;6175;39.0;44
17.07.2022;15:30:00;6091;40.0;48
17.07.2022;15:40:00;5960;41.0;44
17.07.2022;15:50:00;5783;42.0;47
17.07.2022;16:00:00;5732;42.9;45
17.07.2022;16:10:00;5554;43.8;47
17.07.2022;16:20:00;5393;44.7;45
17.07.2022;16:30:00;5245;45.6;48
17.07.2022;16:40:00;4922;46.4;44
17.07.2022;16:50:00;4638;47.2;47
17.07.2022;17:00:00;4259;47.9;48
17.07.2022;17:10:00;3906;48.6;44
17.07.2022;17:20:00;3654;49.2;46
17.07.2022;17:30:00;3507;49.8;47
17.07.2022;17:40:00;3325;50.3;48
17.07.2022;17:50:00;3106;50.9;48
17.07.2022;18:00:00;2912;51.4;47
17.07.2022;18:10:00;2718;51.8;47
17.07.2022;18:20:00;2520;52.2;47
17.07.2022;18:30:00;2336;52.6;46
17.07.2022;18:40:00;2139;53.0;46
17.07.2022;18:50:00;1956;53.3;45
17.07.2022;19:00:00;1676;53.6;44
17.07.2022;19:10:00;1337;53.8;43
17.07.2022;19:20:00;1117;54.0;42
17.07.2022;19:30:00;960;54.2;42
17.07.2022;19:40:00;806;54.3;41
17.07.2022;19:50:00;626;54.4;41
17.07.2022;20:00:00;472;54.5;41
17.07.2022;20:10:00;361;54.6;41
17.07.2022;20:20:00;261;54.6;40
17.07.2022;20:30:00;239;54.6;40
17.07.2022;20:40:00;216;54.7;40
17.07.2022;20:50:00;184;54.7;40
17.07.2022;21:00:00;155;54.7;39
17.07.2022;21:10:00;126;54.8;39
17.07.2022;21:20:00;99;54.8;39
17.07.2022;21:30:00;94;54.8;39
18.07.2022;05:55:00;6;0;30
18.07.2022;06:05:00;148;0;32
18.07.2022;06:15:00;185;0;32
18.07.2022;06:25:00;216;0;33
18.07.2022;06:35:00;245;0.1;33
18.07.2022;06:45:00;272;0.1;34
18.07.2022;06:55:00;301;0.2;34
18.07.2022;07:05:00;326;0.2;34
18.07.2022;07:15:00;376;0.3;34
18.07.2022;07:25:00;439;0.4;35
18.07.2022;07:35:00;527;0.4;35
18.07.2022;07:45:00;629;0.5;35
18.07.2022;07:55:00;1108;0.7;35
18.07.2022;08:05:00;1329;0.9;35
18.07.2022;08:15:00;1575;1.1;36
18.07.2022;08:25:00;1859;1.4;36
18.07.2022;08:35:00;2092;1.8;36
18.07.2022;08:45:00;2419;2.2;37
18.07.2022;08:55:00;2747;2.6;38
18.07.2022;09:05:00;3031;3.1;39
18.07.2022;09:15:00;3277;3.6;40
18.07.2022;09:25:00;3485;4.2;41
18.07.2022;09:35:00;3753;4.8;42
18.07.2022;09:45:00;3893;5.4;43
18.07.2022;09:55:00;4230;6.1;44
18.07.2022;10:05:00;4405;6.8;45
18.07.2022;10:15:00;4607;7.6;47
18.07.2022;10:25:00;4790;8.4;48
18.07.2022;10:35:00;4616;9.2;49
18.07.2022;10:45:00;5079;10.0;44
18.07.2022;10:55:00;5203;10.8;46
18.07.2022;11:05:00;5414;11.7;47
18.07.2022;11:15:00;5542;12.6;45
18.07.2022;11:25:00;5639;13.5;48
18.07.2022;11:35:00;5720;14.5;44
18.07.2022;11:45:00;5814;15.4;47
18.07.2022;11:55:00;5824;16.4;44
18.07.2022;12:05:00;5930;17.4;47
18.07.2022;12:15:00;6038;18.4;44
18.07.2022;12:25:00;6142;19.4;48
18.07.2022;12:35:00;6255;20.4;45
18.07.2022;12:45:00;6312;21.4;46
18.07.2022;12:55:00;6331;22.5;46
18.07.2022;13:05:00;6416;23.5;44
18.07.2022;13:15:00;6463;24.6;47
18.07.2022;13:25:00;6446;25.7;45
18.07.2022;13:35:00;6477;26.7;46
18.07.2022;13:45:00;6488;27.8;47
18.07.2022;13:55:00;6483;28.9;44
18.07.2022;14:05:00;6464;29.9;47
18.07.2022;14:15:00;6495;31.0;45
18.07.2022;14:25:00;6458;32.1;45
18.07.2022;14:35:00;6473;33.1;47
18.07.2022;14:45:00;6382;34.2;44
18.07.2022;14:55:00;6308;35.3;47
18.07.2022;15:05:00;6261;36.3;46
18.07.2022;15:15:00;6159;37.3;44
18.07.2022;15:25:00;6033;38.3;47
18.07.2022;15:35:00;5946;39.3;44
18.07.2022;15:45:00;5907;40.2;48
18.07.2022;15:55:00;5606;41.2;44
18.07.2022;16:05:00;5540;42.1;48
18.07.2022;16:15:00;5463;43.0;44
18.07.2022;16:25:00;5355;43.9;48
18.07.2022;16:35:00;4935;44.7;44
18.07.2022;16:45:00;4720;45.5;47
18.07.2022;16:55:00;4372;46.2;48
18.07.2022;17:05:00;4022;46.9;44
18.07.2022;17:15:00;3719;47.5;46
18.07.2022;17:25:00;3507;48.1;47
18.07.2022;17:35:00;3239;48.6;48
18.07.2022;17:45:00;3117;49.2;48
18.07.2022;17:55:00;2827;49.6;47
18.07.2022;18:05:00;2795;50.1;47
18.07.2022;18:15:00;2558;50.5;47
18.07.2022;18:25:00;2445;50.9;46
18.07.2022;18:35:00;2232;51.3;46
18.07.2022;18:45:00;2017;51.7;45
18.07.2022;18:55:00;1844;52.0;45
18.07.2022;19:05:00;1439;52.2;44
18.07.2022;19:15:00;1224;52.4;43
18.07.2022;19:25:00;1003;52.6;42
18.07.2022;19:35:00;880;52.7;42
18.07.2022;19:45:00;694;52.8;41
18.07.2022;19:55:00;549;52.9;41
18.07.2022;20:05:00;370;53.0;41
18.07.2022;20:15:00;267;53.1;41
18.07.2022;20:25:00;231;53.1;40
18.07.2022;20:35:00;214;53.1;40
18.07.2022;20:45:00;191;53.2;40
18.07.2022;20:55:00;168;53.2;40
18.07.2022;21:05:00;109;53.2;40
18.07.2022;21:15:00;111;53.2;39
18.07.2022;21:25:00;97;53.2;39
18.07.2022;21:35:00;94;53.3;39
19.07.2022;06:05:00;143;0;32
19.07.2022;06:15:00;180;0;32
19.07.2022;06:25:00;211;0;33
19.07.2022;06:35:00;241;0.1;33
19.07.2022;06:45:00;267;0.1;34
19.07.2022;06:55:00;295;0.2;34
19.07.2022;07:05:00;322;0.2;34
19.07.2022;07:15:00;369;0.3;35
19.07.2022;07:25:00;434;0.3;35
19.07.2022;07:35:00;513;0.4;35
19.07.2022;07:45:00;611;0.5;35
19.07.2022;07:55:00;1085;0.7;35
19.07.2022;08:05:00;1319;0.9;35
19.07.2022;08:15:00;1554;1.1;36
19.07.2022;08:25:00;1836;1.4;36
19.07.2022;08:35:00;2138;1.7;36
19.07.2022;08:45:00;2446;2.1;37
19.07.2022;08:55:00;2747;2.6;38
19.07.2022;09:05:00;3026;3.1;39
19.07.2022;09:15:00;3305;3.6;40
19.07.2022;09:25:00;3580;4.2;41
19.07.2022;09:35:00;3815;4.8;42
19.07.2022;09:45:00;4032;5.5;43
19.07.2022;09:55:00;4251;6.1;45
19.07.2022;10:05:00;4458;6.9;46
19.07.2022;10:15:00;4650;7.6;47
19.07.2022;10:25:00;4827;8.4;48
19.07.2022;10:35:00;4972;9.2;44
19.07.2022;10:45:00;5093;10.1;45
19.07.2022;10:55:00;5218;10.9;48
19.07.2022;11:05:00;5388;11.8;44
19.07.2022;11:15:00;5533;12.7;46
19.07.2022;11:25:00;5651;13.6;46
19.07.2022;11:35:00;5742;14.6;46
19.07.2022;11:45:00;5812;15.5;46
19.07.2022;11:55:00;5860;16.5;45
19.07.2022;12:05:00;5974;17.5;46
19.07.2022;12:15:00;6065;18.5;46
19.07.2022;12:25:00;6085;19.5;45
19.07.2022;12:35:00;6160;20.5;47
19.07.2022;12:45:00;6192;21.5;44
19.07.2022;12:55:00;6259;22.6;47
19.07.2022;13:05:00;6287;23.6;44
19.07.2022;13:15:00;6327;24.6;46
19.07.2022;13:25:00;6373;25.7;46
19.07.2022;13:35:00;6422;26.7;44
19.07.2022;13:45:00;6477;27.8;47
19.07.2022;13:55:00;6480;28.9;45
19.07.2022;14:05:00;6478;29.9;45
19.07.2022;14:15:00;6453;31.0;47
19.07.2022;14:25:00;6464;32.1;44
19.07.2022;14:35:00;6383;33.1;47
19.07.2022;14:45:00;6300;34.2;45
19.07.2022;14:55:00;6188;35.2;45
19.07.2022;15:05:00;6071;36.2;47
19.07.2022;15:15:00;6016;37.2;44
19.07.2022;15:25:00;5935;38.2;48
19.07.2022;15:35:00;5809;39.2;44
19.07.2022;15:45:00;5703;40.1;47
19.07.2022;15:55:00;5558;41.0;45
19.07.2022;16:05:00;5451;41.9;47
19.07.2022;16:15:00;5283;42.8;45
19.07.2022;16:25:00;5163;43.7;48
19.07.2022;16:35:00;4895;44.5;44
19.07.2022;16:45:00;4635;45.3;47
19.07.2022;16:55:00;4296;46.0;45
19.07.2022;17:05:00;3941;46.6;44
19.07.2022;17:15:00;3693;47.3;46
19.07.2022;17:25:00;3468;47.8;47
19.07.2022;17:35:00;3314;48.4;48
19.07.2022;17:45:00;3132;48.9;48
19.07.2022;17:55:00;2938;49.4;48
19.07.2022;18:05:00;2749;49.9;48
19.07.2022;18:15:00;2555;50.3;47
19.07.2022;18:25:00;2335;50.7;47
19.07.2022;18:35:00;2157;51.1;46
19.07.2022;18:45:00;1962;51.4;46
19.07.2022;18:55:00;1746;51.7;45
19.07.2022;19:05:00;1445;51.9;44
19.07.2022;19:15:00;1196;52.1;43
19.07.2022;19:25:00;978;52.3;43
19.07.2022;19:35:00;839;52.5;42
19.07.2022;19:45:00;692;52.6;42
19.07.2022;19:55:00;519;52.7;42
19.07.2022;20:05:00;393;52.7;41
19.07.2022;20:15:00;286;52.8;41
19.07.2022;20:25:00;253;52.8;41
19.07.2022;20:35:00;222;52.9;41
19.07.2022;20:45:00;171;52.9;40
19.07.2022;20:55:00;140;52.9;40
19.07.2022;21:05:00;128;53.0;40
19.07.2022;21:15:00;107;53.0;40
20.07.2022;06:05:00;99;0;32
20.07.2022;06:15:00;179;0;32
20.07.2022;06:25:00;248;0;33
20.07.2022;06:35:00;316;0.1;34
20.07.2022;06:45:00;384;0.1;34
20.07.2022;06:55:00;478;0.2;34
20.07.2022;07:05:00;577;0.3;34
20.07.2022;07:15:00;662;0.4;35
20.07.2022;07:25:00;779;0.5;35
20.07.2022;07:35:00;917;0.7;35
20.07.2022;07:45:00;1053;0.8;35
20.07.2022;07:55:00;1191;1.0;36
20.07.2022;08:05:00;1552;1.3;36
20.07.2022;08:15:00;1801;1.6;36
20.07.2022;08:25:00;2032;1.9;36
20.07.2022;08:35:00;1359;2.2;37
20.07.2022;08:45:00;2162;2.5;37
20.07.2022;08:55:00;2151;2.8;38
20.07.2022;09:05:00;2819;3.3;39
20.07.2022;09:15:00;3444;3.8;40
20.07.2022;09:25:00;3767;4.4;41
20.07.2022;09:35:00;4116;5.1;43
20.07.2022;09:45:00;4338;5.8;44
20.07.2022;09:55:00;4255;6.5;45
20.07.2022;10:05:00;3704;7.1;46
20.07.2022;10:15:00;4271;7.8;46
20.07.2022;10:25:00;4852;8.6;48
20.07.2022;10:35:00;4516;9.3;46
20.07.2022;10:45:00;4809;10.1;44
20.07.2022;10:55:00;5117;10.9;47
20.07.2022;11:05:00;4427;11.7;45
20.07.2022;11:15:00;4741;12.4;44
20.07.2022;11:25:00;5491;13.4;47
20.07.2022;11:35:00;3088;14.0;43
20.07.2022;11:45:00;2788;14.4;44
20.07.2022;11:55:00;2556;14.9;44
20.07.2022;12:05:00;2155;15.3;43
20.07.2022;12:15:00;3004;15.7;44
20.07.2022;12:25:00;2644;16.2;44
20.07.2022;12:35:00;4840;17.0;46
20.07.2022;12:45:00;4323;17.7;48
20.07.2022;12:55:00;5538;18.6;44
20.07.2022;13:05:00;6330;19.6;48
20.07.2022;13:15:00;6217;20.6;44
20.07.2022;13:25:00;6282;21.6;47
20.07.2022;13:35:00;6250;22.7;45
20.07.2022;13:45:00;6268;23.7;45
20.07.2022;13:55:00;6307;24.8;47
20.07.2022;14:05:00;6340;25.8;44
20.07.2022;14:15:00;6272;26.8;47
20.07.2022;14:25:00;6258;27.9;45
20.07.2022;14:35:00;6187;28.9;45
20.07.2022;14:45:00;6106;29.9;46
20.07.2022;14:55:00;5892;30.9;44
20.07.2022;15:05:00;5734;31.8;47
20.07.2022;15:15:00;5684;32.8;44
20.07.2022;15:25:00;5592;33.7;47
20.07.2022;15:35:00;5573;34.6;44
20.07.2022;15:45:00;3248;35.4;47
20.07.2022;15:55:00;5866;36.2;47
20.07.2022;16:05:00;4443;37.0;45
20.07.2022;16:15:00;5864;37.9;47
20.07.2022;16:25:00;5454;38.8;44
20.07.2022;16:35:00;5417;39.6;47
20.07.2022;16:45:00;2346;40.1;47
20.07.2022;16:55:00;2557;40.5;46
20.07.2022;17:05:00;2781;40.9;46
20.07.2022;17:15:00;2020;41.4;46
20.07.2022;17:25:00;1929;41.7;45
20.07.2022;17:35:00;2198;42.0;45
20.07.2022;17:45:00;1004;42.2;44
20.07.2022;17:55:00;763;42.4;43
20.07.2022;18:05:00;565;42.5;42
20.07.2022;18:15:00;473;42.6;42
20.07.2022;18:25:00;272;42.6;41
20.07.2022;18:35:00;175;42.6;41
20.07.2022;18:45:00;128;42.7;41
20.07.2022;18:55:00;103;42.7;41
20.07.2022;19:05:00;98;42.7;40
20.07.2022;19:15:00;104;42.7;40
20.07.2022;19:25:00;97;42.7;40
20.07.2022;19:35:00;98;42.7;40
20.07.2022;19:45:00;103;42.8;40
20.07.2022;19:55:00;117;42.8;39
20.07.2022;20:05:00;144;42.8;39
20.07.2022;20:15:00;134;42.8;39
20.07.2022;20:25:00;108;42.8;39
20.07.2022;20:35:00;109;42.9;39
20.07.2022;20:45:00;98;42.9;39
20.07.2022;20:55:00;94;42.9;39
21.07.2022;06:25:00;65;0;32
21.07.2022;06:35:00;180;0;32
21.07.2022;06:45:00;251;0;33
21.07.2022;06:55:00;491;0.1;33
21.07.2022;07:05:00;527;0.2;34
21.07.2022;07:15:00;531;0.3;34
21.07.2022;07:25:00;543;0.4;34
21.07.2022;07:35:00;556;0.4;35
21.07.2022;07:45:00;485;0.5;35
21.07.2022;07:55:00;624;0.6;35
21.07.2022;08:05:00;778;0.7;35
21.07.2022;08:15:00;786;0.9;36
21.07.2022;08:25:00;1071;1.0;36
21.07.2022;08:35:00;1052;1.2;36
21.07.2022;08:45:00;1162;1.4;36
21.07.2022;08:55:00;953;1.6;36
21.07.2022;09:05:00;931;1.7;36
21.07.2022;09:15:00;1051;1.9;37
21.07.2022;09:25:00;1423;2.1;37
21.07.2022;09:35:00;1360;2.3;37
21.07.2022;09:45:00;2024;2.6;37
21.07.2022;09:55:00;1970;3.0;38
21.07.2022;10:05:00;2009;3.3;38
21.07.2022;10:15:00;2177;3.7;38
21.07.2022;10:25:00;2032;4.0;39
21.07.2022;10:35:00;1748;4.3;39
21.07.2022;10:45:00;1587;4.6;39
21.07.2022;10:55:00;2022;4.9;39
21.07.2022;11:05:00;3342;5.3;40
21.07.2022;11:15:00;5484;6.1;42
21.07.2022;11:25:00;6382;7.1;46
21.07.2022;11:35:00;4926;8.0;44
21.07.2022;11:45:00;4212;8.9;46
21.07.2022;11:55:00;4433;9.8;47
21.07.2022;12:05:00;3985;10.4;44
21.07.2022;12:15:00;2852;10.9;44
21.07.2022;12:25:00;6975;11.9;47
21.07.2022;12:35:00;6617;12.9;45
21.07.2022;12:45:00;6863;14.0;45
21.07.2022;12:55:00;6952;15.2;47
21.07.2022;13:05:00;6629;16.3;44
21.07.2022;13:15:00;4728;17.2;48
21.07.2022;13:25:00;7132;18.3;45
21.07.2022;13:35:00;3399;19.0;47
21.07.2022;13:45:00;5903;20.0;45
21.07.2022;13:55:00;2582;20.6;43
21.07.2022;14:05:00;6940;21.7;47
21.07.2022;14:15:00;7064;22.9;45
21.07.2022;14:25:00;7150;24.1;44
21.07.2022;14:35:00;6517;25.2;48
21.07.2022;14:45:00;6880;26.3;44
21.07.2022;14:55:00;6840;27.4;46
21.07.2022;15:05:00;6602;28.4;46
21.07.2022;15:15:00;6343;29.5;44
21.07.2022;15:25:00;3406;30.3;46
21.07.2022;15:35:00;6308;31.2;47
21.07.2022;15:45:00;5623;32.2;45
21.07.2022;15:55:00;5708;33.1;46
21.07.2022;16:05:00;5704;34.1;45
21.07.2022;16:15:00;5365;35.0;47
21.07.2022;16:25:00;5473;35.9;45
21.07.2022;16:35:00;4941;36.7;48
21.07.2022;16:45:00;4444;37.5;44
21.07.2022;16:55:00;4395;38.2;47
21.07.2022;17:05:00;4189;38.9;48
21.07.2022;17:15:00;3846;39.6;44
21.07.2022;17:25:00;3657;40.2;45
21.07.2022;17:35:00;3393;40.8;46
21.07.2022;17:45:00;3205;41.3;47
21.07.2022;17:55:00;3009;41.8;47
21.07.2022;18:05:00;2820;42.3;47
21.07.2022;18:15:00;2586;42.7;47
21.07.2022;18:25:00;2399;43.1;46
21.07.2022;18:35:00;2241;43.5;46
21.07.2022;18:45:00;2017;43.8;45
21.07.2022;18:55:00;1800;44.1;45
21.07.2022;19:05:00;1514;44.4;44
21.07.2022;19:15:00;1234;44.6;43
21.07.2022;19:25:00;1027;44.8;43
21.07.2022;19:35:00;883;44.9;42
21.07.2022;19:45:00;712;45.1;42
21.07.2022;19:55:00;539;45.2;41
21.07.2022;20:05:00;400;45.2;41
21.07.2022;20:15:00;284;45.3;41
21.07.2022;20:25:00;249;45.3;41
21.07.2022;20:35:00;232;45.4;40
21.07.2022;20:45:00;208;45.4;40
21.07.2022;20:55:00;170;45.4;40
21.07.2022;21:05:00;136;45.5;40
21.07.2022;21:15:00;108;45.5;40
21.07.2022;21:25:00;94;45.5;39
22.07.2022;06:00:00;57;0;31
22.07.2022;06:10:00;158;0;32
22.07.2022;06:20:00;203;0;33
22.07.2022;06:40:00;287;0.1;34
22.07.2022;06:50:00;327;0.1;34
22.07.2022;07:00:00;417;0.2;34
22.07.2022;07:10:00;637;0.3;35
22.07.2022;07:20:00;519;0.4;35
22.07.2022;07:30:00;559;0.5;35
22.07.2022;07:40:00;637;0.6;35
22.07.2022;07:50:00;742;0.7;35
22.07.2022;08:00:00;1185;0.9;36
22.07.2022;08:10:00;1389;1.1;36
22.07.2022;08:20:00;1634;1.4;36
22.07.2022;08:30:00;1905;1.7;36
22.07.2022;08:40:00;2201;2.0;37
22.07.2022;08:50:00;2495;2.4;38
22.07.2022;09:00:00;2785;2.9;39
22.07.2022;09:10:00;3062;3.4;39
22.07.2022;09:20:00;3323;3.9;41
22.07.2022;09:30:00;3566;4.5;42
22.07.2022;09:40:00;3803;5.1;43
22.07.2022;09:50:00;4035;5.8;44
22.07.2022;10:00:00;4273;6.5;45
22.07.2022;10:10:00;4459;7.2;46
22.07.2022;10:20:00;4625;7.9;47
22.07.2022;10:30:00;4757;8.7;48
22.07.2022;10:40:00;4903;9.5;44
22.07.2022;10:50:00;5049;10.3;45
22.07.2022;11:00:00;5223;11.2;48
22.07.2022;11:10:00;5413;12.1;44
22.07.2022;11:20:00;5539;13.0;47
22.07.2022;11:30:00;5673;13.9;44
22.07.2022;11:40:00;5804;14.9;46
22.07.2022;11:50:00;5858;15.8;45
22.07.2022;12:00:00;5943;16.8;46
22.07.2022;12:10:00;6028;17.8;45
22.07.2022;12:20:00;6154;18.8;47
22.07.2022;12:30:00;6219;19.8;44
22.07.2022;12:40:00;6286;20.9;48
22.07.2022;12:50:00;6292;21.9;44
22.07.2022;13:00:00;6439;23.0;47
22.07.2022;13:10:00;6433;24.0;46
22.07.2022;13:20:00;6448;25.1;44
22.07.2022;13:30:00;6486;26.2;47
22.07.2022;13:40:00;6460;27.2;44
22.07.2022;13:50:00;6455;28.3;46
22.07.2022;14:00:00;6397;29.4;46
22.07.2022;14:10:00;6439;30.4;44
22.07.2022;14:20:00;6412;31.5;47
22.07.2022;14:30:00;6317;32.5;44
22.07.2022;14:40:00;6260;33.6;46
22.07.2022;14:50:00;6180;34.6;46
22.07.2022;15:00:00;6073;35.6;44
22.07.2022;15:10:00;6014;36.6;47
22.07.2022;15:20:00;5888;37.6;44
22.07.2022;15:30:00;5809;38.5;48
22.07.2022;15:40:00;5746;39.5;44
22.07.2022;15:50:00;5576;40.4;48
22.07.2022;16:00:00;5448;41.3;44
22.07.2022;16:10:00;5373;42.2;48
22.07.2022;16:20:00;5218;43.1;44
22.07.2022;16:30:00;4998;43.9;48
22.07.2022;16:40:00;4712;44.7;44
22.07.2022;16:50:00;4505;45.4;46
22.07.2022;17:00:00;4133;46.1;48
22.07.2022;17:10:00;3808;46.8;46
22.07.2022;17:20:00;3621;47.4;44
22.07.2022;17:30:00;3379;47.9;46
22.07.2022;17:40:00;3180;48.5;47
22.07.2022;17:50:00;2933;49.0;47
22.07.2022;18:00:00;2744;49.4;47
22.07.2022;18:10:00;2484;49.9;47
22.07.2022;18:20:00;2248;50.3;46
22.07.2022;18:30:00;2219;50.6;46
22.07.2022;18:40:00;2155;50.9;45
22.07.2022;18:50:00;775;51.1;44
22.07.2022;19:00:00;1212;51.3;43
22.07.2022;19:10:00;1301;51.5;43
22.07.2022;19:20:00;645;51.6;42
22.07.2022;19:30:00;691;51.7;42
22.07.2022;19:40:00;729;51.9;42
22.07.2022;19:50:00;666;52.0;41
22.07.2022;20:00:00;567;52.1;41
22.07.2022;20:10:00;399;52.1;41
22.07.2022;20:20:00;344;52.2;41
22.07.2022;20:30:00;337;52.3;40
22.07.2022;20:40:00;367;52.3;40
22.07.2022;20:50:00;259;52.4;40
22.07.2022;21:00:00;145;52.4;40
22.07.2022;21:10:00;110;52.4;40
23.07.2022;06:30:00;149;0;32
23.07.2022;06:40:00;169;0;33
23.07.2022;06:50:00;328;0;34
23.07.2022;07:00:00;519;0.1;34
23.07.2022;07:20:00;222;0.2;35
23.07.2022;07:40:00;165;0.3;35
23.07.2022;08:00:00;273;0.3;36
23.07.2022;08:10:00;178;0.4;36
23.07.2022;08:20:00;206;0.4;36
23.07.2022;08:30:00;356;0.5;36
23.07.2022;08:40:00;393;0.5;36
23.07.2022;08:50:00;255;0.6;36
23.07.2022;09:00:00;155;0.6;36
23.07.2022;09:10:00;213;0.6;36
23.07.2022;09:20:00;330;0.7;37
23.07.2022;09:30:00;861;0.8;37
23.07.2022;09:40:00;1449;1.0;37
23.07.2022;09:50:00;1211;1.3;37
23.07.2022;10:00:00;464;1.4;37
23.07.2022;10:10:00;720;1.5;37
23.07.2022;10:20:00;790;1.6;37
23.07.2022;10:30:00;725;1.7;37
23.07.2022;10:40:00;976;1.9;37
23.07.2022;10:50:00;1406;2.1;37
23.07.2022;11:00:00;1743;2.4;37
23.07.2022;11:10:00;1156;2.6;38
23.07.2022;11:20:00;878;2.7;38
23.07.2022;11:30:00;840;2.9;38
23.07.2022;11:40:00;949;3.0;38
23.07.2022;11:50:00;1305;3.2;38
23.07.2022;12:00:00;1417;3.5;38
23.07.2022;12:10:00;873;3.6;38
23.07.2022;12:20:00;1172;3.8;38
23.07.2022;12:30:00;1185;4.0;38
23.07.2022;12:40:00;1218;4.2;38
23.07.2022;12:50:00;1967;4.5;38
23.07.2022;13:00:00;1915;4.8;39
23.07.2022;13:10:00;1746;5.1;39
23.07.2022;13:20:00;2560;5.5;40
23.07.2022;13:30:00;1925;5.8;40
23.07.2022;13:40:00;2209;6.2;40
23.07.2022;13:50:00;4757;6.8;42
23.07.2022;14:00:00;5946;7.8;45
23.07.2022;14:10:00;6712;8.8;47
23.07.2022;14:20:00;3932;9.7;44
23.07.2022;14:30:00;6559;10.7;48
23.07.2022;14:40:00;6825;11.9;44
23.07.2022;14:50:00;6697;13.0;47
23.07.2022;15:00:00;6669;14.1;46
23.07.2022;15:10:00;6304;15.1;44
23.07.2022;15:20:00;6191;16.1;47
23.07.2022;15:30:00;6137;17.2;44
23.07.2022;15:40:00;5916;18.2;48
23.07.2022;15:50:00;4948;19.0;44
23.07.2022;16:00:00;4578;19.7;46
23.07.2022;16:10:00;2702;20.2;46
23.07.2022;16:20:00;6426;21.0;47
23.07.2022;16:30:00;4425;21.8;44
23.07.2022;16:40:00;4660;22.6;46
23.07.2022;16:50:00;4339;23.2;47
23.07.2022;17:00:00;4220;23.9;48
23.07.2022;17:10:00;4094;24.5;48
23.07.2022;17:20:00;3736;25.1;44
23.07.2022;17:30:00;3171;25.7;45
23.07.2022;17:40:00;3161;26.2;46
23.07.2022;17:50:00;3006;26.7;46
23.07.2022;18:00:00;3028;27.2;47
23.07.2022;18:10:00;2649;27.6;46
23.07.2022;18:20:00;2025;28.0;46
23.07.2022;18:30:00;2526;28.3;45
23.07.2022;18:40:00;1788;28.7;45
23.07.2022;18:50:00;1876;29.0;44
23.07.2022;19:00:00;1491;29.2;43
23.07.2022;19:10:00;1237;29.4;43
23.07.2022;19:20:00;962;29.6;42
23.07.2022;19:30:00;819;29.8;42
23.07.2022;19:40:00;723;29.9;41
23.07.2022;19:50:00;610;30.0;41
23.07.2022;20:00:00;622;30.1;41
23.07.2022;20:10:00;543;30.2;41
23.07.2022;20:20:00;450;30.3;40
23.07.2022;20:30:00;301;30.3;40
23.07.2022;20:40:00;229;30.4;40
23.07.2022;20:50:00;120;30.4;40
23.07.2022;21:00:00;106;30.4;40
23.07.2022;21:10:00;99;30.4;40
23.07.2022;21:20:00;95;30.4;39
24.07.2022;06:00:00;51;0;31
24.07.2022;06:10:00;161;0;32
24.07.2022;06:20:00;232;0;33
24.07.2022;06:30:00;313;0.1;34
24.07.2022;06:40:00;374;0.1;34
24.07.2022;06:50:00;449;0.2;34
24.07.2022;07:00:00;451;0.3;35
24.07.2022;07:10:00;475;0.3;35
24.07.2022;07:20:00;543;0.4;35
24.07.2022;07:40:00;786;0.7;36
24.07.2022;07:50:00;824;0.8;36
24.07.2022;08:10:00;1376;1.1;36
24.07.2022;08:20:00;1605;1.4;36
24.07.2022;08:30:00;1881;1.7;37
24.07.2022;08:40:00;2201;2.0;37
24.07.2022;08:50:00;1829;2.4;38
24.07.2022;09:00:00;2759;2.8;38
24.07.2022;09:10:00;3120;3.3;40
24.07.2022;09:20:00;2913;3.8;41
24.07.2022;09:30:00;3563;4.3;41
24.07.2022;09:40:00;3656;4.9;43
24.07.2022;09:50:00;3909;5.6;44
24.07.2022;10:00:00;4112;6.2;45
24.07.2022;10:10:00;4344;6.9;46
24.07.2022;10:20:00;4522;7.7;47
24.07.2022;10:30:00;4669;8.4;48
24.07.2022;10:40:00;4835;9.2;46
24.07.2022;10:50:00;4888;10.0;45
24.07.2022;11:00:00;5148;10.9;47
24.07.2022;11:10:00;5239;11.7;44
24.07.2022;11:20:00;5478;12.6;46
24.07.2022;11:30:00;5630;13.6;45
24.07.2022;11:40:00;5412;14.5;46
24.07.2022;11:50:00;5744;15.4;46
24.07.2022;12:00:00;6017;16.4;46
24.07.2022;12:10:00;6249;17.4;45
24.07.2022;12:20:00;5931;18.1;44
24.07.2022;12:30:00;6881;19.1;47
24.07.2022;12:40:00;6905;20.2;46
24.07.2022;12:50:00;4394;21.2;44
24.07.2022;13:00:00;3306;22.0;46
24.07.2022;13:10:00;5840;22.6;46
24.07.2022;13:20:00;6890;23.7;44
24.07.2022;13:30:00;3857;24.6;46
24.07.2022;13:40:00;7122;25.7;44
24.07.2022;13:50:00;4004;26.5;45
24.07.2022;14:00:00;6360;27.3;47
24.07.2022;14:10:00;6754;28.4;45
24.07.2022;14:20:00;6769;29.6;45
24.07.2022;14:30:00;6592;30.7;47
24.07.2022;14:40:00;6637;31.7;44
24.07.2022;14:50:00;6146;32.8;47
24.07.2022;15:00:00;4550;33.7;44
24.07.2022;15:10:00;6287;34.8;45
24.07.2022;15:20:00;6219;35.8;46
24.07.2022;15:30:00;4619;36.7;44
24.07.2022;15:40:00;5927;37.7;48
24.07.2022;15:50:00;5792;38.6;44
24.07.2022;16:00:00;5675;39.5;47
24.07.2022;16:10:00;5522;40.5;45
24.07.2022;16:20:00;5335;41.4;48
24.07.2022;16:30:00;5160;42.2;44
24.07.2022;16:40:00;4891;43.0;48
24.07.2022;16:50:00;4520;43.8;44
24.07.2022;17:00:00;4173;44.5;46
24.07.2022;17:10:00;3852;45.1;47
24.07.2022;17:20:00;3546;45.7;48
24.07.2022;17:30:00;3410;46.3;49
24.07.2022;17:40:00;3208;46.8;44
24.07.2022;17:50:00;2976;47.3;45
24.07.2022;18:00:00;2812;47.8;46
24.07.2022;18:10:00;2591;48.3;46
24.07.2022;18:20:00;2399;48.7;46
24.07.2022;18:30:00;2218;49.0;45
24.07.2022;18:40:00;2036;49.4;45
24.07.2022;18:50:00;1811;49.7;45
24.07.2022;19:00:00;1533;50.0;44
24.07.2022;19:10:00;1271;50.2;43
24.07.2022;19:20:00;1027;50.4;43
24.07.2022;19:30:00;866;50.5;42
24.07.2022;19:40:00;723;50.6;42
24.07.2022;19:50:00;544;50.7;42
24.07.2022;20:00:00;407;50.8;41
24.07.2022;20:10:00;293;50.9;41
24.07.2022;20:20:00;254;50.9;41
24.07.2022;20:30:00;229;50.9;41
24.07.2022;20:40:00;197;51.0;40
24.07.2022;20:50:00;163;51.0;40
24.07.2022;21:00:00;134;51.0;40
24.07.2022;21:10:00;108;51.0;40
24.07.2022;21:20:00;96;51.1;40
25.07.2022;06:10:00;139;0;32
25.07.2022;06:20:00;177;0;33
25.07.2022;06:30:00;215;0;34
25.07.2022;06:40:00;247;0.1;34
25.07.2022;06:50:00;275;0.1;34
25.07.2022;07:00:00;312;0.2;35
25.07.2022;07:20:00;416;0.3;35
25.07.2022;07:30:00;494;0.4;35
25.07.2022;07:40:00;590;0.5;36
25.07.2022;07:50:00;686;0.6;36
25.07.2022;08:10:00;1323;0.9;36
25.07.2022;08:20:00;1546;1.2;36
25.07.2022;08:30:00;1831;1.5;37
25.07.2022;08:40:00;2108;1.8;37
25.07.2022;08:50:00;2421;2.2;38
25.07.2022;09:00:00;2718;2.6;39
25.07.2022;09:10:00;2984;3.1;40
25.07.2022;09:20:00;3218;3.6;41
25.07.2022;09:30:00;3460;4.2;42
25.07.2022;09:40:00;3669;4.8;43
25.07.2022;09:50:00;3918;5.4;44
25.07.2022;10:00:00;4167;6.1;45
25.07.2022;10:10:00;4388;6.8;46
25.07.2022;10:20:00;4562;7.6;47
25.07.2022;10:30:00;4753;8.3;48
25.07.2022;10:40:00;4919;9.1;44
25.07.2022;10:50:00;5084;10.0;47
25.07.2022;11:00:00;5250;10.8;47
25.07.2022;11:10:00;5393;11.7;45
25.07.2022;11:20:00;5521;12.6;48
25.07.2022;11:30:00;5663;13.6;44
25.07.2022;11:40:00;5787;14.5;48
25.07.2022;11:50:00;5870;15.5;44
25.07.2022;12:00:00;5940;16.4;48
25.07.2022;12:10:00;6032;17.4;44
25.07.2022;12:20:00;6216;18.5;47
25.07.2022;12:30:00;6328;19.5;45
25.07.2022;12:40:00;6468;20.6;45
25.07.2022;12:50:00;6534;21.6;47
25.07.2022;13:00:00;6658;22.7;44
25.07.2022;13:10:00;6679;23.8;47
25.07.2022;13:20:00;6771;24.9;46
25.07.2022;13:30:00;6706;26.0;44
25.07.2022;13:40:00;6752;27.2;47
25.07.2022;13:50:00;6802;28.3;45
25.07.2022;14:00:00;6757;29.4;45
25.07.2022;14:10:00;6750;30.5;47
25.07.2022;14:20:00;6721;31.6;44
25.07.2022;14:30:00;6660;32.7;47
25.07.2022;14:40:00;6568;33.8;46
25.07.2022;14:50:00;6512;34.9;44
25.07.2022;15:00:00;6483;36.0;47
25.07.2022;15:10:00;6351;37.0;44
25.07.2022;15:20:00;6161;38.0;46
25.07.2022;15:30:00;5996;39.0;46
25.07.2022;15:40:00;4837;39.8;46
25.07.2022;15:50:00;5691;40.8;46
25.07.2022;16:00:00;5695;41.7;45
25.07.2022;16:10:00;5014;42.6;46
25.07.2022;16:20:00;3435;43.2;47
25.07.2022;16:30:00;2522;43.6;47
25.07.2022;16:40:00;5411;44.4;45
25.07.2022;16:50:00;4429;45.2;45
25.07.2022;17:00:00;4451;46.0;48
25.07.2022;17:10:00;1540;46.3;46
25.07.2022;17:20:00;2233;46.6;46
25.07.2022;17:30:00;2084;47.0;46
25.07.2022;17:40:00;3024;47.4;46
25.07.2022;17:50:00;1863;47.8;46
25.07.2022;18:00:00;1391;48.1;45
25.07.2022;18:10:00;1491;48.3;44
25.07.2022;18:20:00;1557;48.6;44
25.07.2022;18:30:00;973;48.7;43
25.07.2022;18:40:00;1086;48.9;42
25.07.2022;18:50:00;714;49.0;42
25.07.2022;19:00:00;1041;49.2;42
25.07.2022;19:10:00;554;49.3;42
25.07.2022;19:20:00;811;49.4;41
25.07.2022;19:30:00;740;49.6;41
25.07.2022;19:40:00;704;49.7;41
25.07.2022;19:50:00;733;49.8;41
25.07.2022;20:00:00;833;49.9;41
25.07.2022;20:10:00;934;50.1;40
25.07.2022;20:20:00;674;50.2;40
25.07.2022;20:30:00;520;50.3;40
25.07.2022;20:40:00;432;50.4;40
25.07.2022;20:50:00;405;50.4;40
25.07.2022;21:00:00;229;50.5;40
25.07.2022;21:10:00;121;50.5;40
26.07.2022;06:45:00;190;0;32
26.07.2022;06:55:00;293;0;33
26.07.2022;07:05:00;245;0.1;34
26.07.2022;07:15:00;345;0.1;34
26.07.2022;07:25:00;482;0.2;34
26.07.2022;07:45:00;466;0.3;35
26.07.2022;07:55:00;343;0.4;35
26.07.2022;08:05:00;340;0.5;36
26.07.2022;08:15:00;282;0.5;36
26.07.2022;08:25:00;418;0.6;36
26.07.2022;08:35:00;570;0.6;36
26.07.2022;08:45:00;805;0.8;36
26.07.2022;08:55:00;916;0.9;36
26.07.2022;09:05:00;1087;1.1;37
26.07.2022;09:15:00;1151;1.3;37
26.07.2022;09:25:00;1547;1.5;37
26.07.2022;09:35:00;2006;1.8;37
26.07.2022;09:45:00;2048;2.2;37
26.07.2022;09:55:00;2539;2.5;38
26.07.2022;10:05:00;3028;3.0;39
26.07.2022;10:15:00;2495;3.4;40
26.07.2022;10:25:00;3609;3.9;40
26.07.2022;10:35:00;3483;4.4;42
26.07.2022;10:45:00;5753;5.3;45
26.07.2022;10:55:00;4074;6.1;46
26.07.2022;11:05:00;2902;6.6;46
26.07.2022;11:15:00;3247;7.1;45
26.07.2022;11:25:00;5534;7.9;47
26.07.2022;11:35:00;3395;8.6;48
26.07.2022;11:45:00;2209;9.0;46
26.07.2022;11:55:00;3157;9.7;48
26.07.2022;12:05:00;3314;10.3;47
26.07.2022;12:15:00;3655;10.8;47
26.07.2022;12:25:00;5215;11.5;47
26.07.2022;12:35:00;4408;12.6;44
26.07.2022;12:45:00;4957;13.3;45
26.07.2022;12:55:00;6874;14.4;46
26.07.2022;13:05:00;4661;15.3;46
26.07.2022;13:15:00;7023;16.4;45
26.07.2022;13:25:00;4839;17.1;45
26.07.2022;13:35:00;7192;18.3;46
26.07.2022;13:45:00;4181;19.0;44
26.07.2022;13:55:00;6546;19.7;47
26.07.2022;14:05:00;2953;20.5;43
26.07.2022;14:15:00;4325;21.1;44
26.07.2022;14:25:00;7278;22.3;46
26.07.2022;14:35:00;5661;23.3;46
26.07.2022;14:45:00;3205;24.2;44
26.07.2022;14:55:00;2913;24.8;44
26.07.2022;15:05:00;7248;25.9;47
26.07.2022;15:15:00;5194;26.7;45
26.07.2022;15:25:00;6867;27.9;45
26.07.2022;15:35:00;6322;28.9;47
26.07.2022;15:45:00;6357;30.0;44
26.07.2022;15:55:00;4948;30.9;47
26.07.2022;16:05:00;5308;31.8;45
26.07.2022;16:15:00;6692;32.9;44
26.07.2022;16:25:00;1636;33.4;44
26.07.2022;16:35:00;2649;33.9;45
26.07.2022;16:45:00;1899;34.5;46
26.07.2022;16:55:00;1143;34.8;45
26.07.2022;17:05:00;2673;35.1;44
26.07.2022;17:15:00;3220;35.6;45
26.07.2022;17:25:00;3318;36.0;45
26.07.2022;17:35:00;3504;36.4;45
26.07.2022;17:45:00;3558;37.0;47
26.07.2022;17:55:00;2723;37.5;47
26.07.2022;18:05:00;1166;37.7;45
26.07.2022;18:15:00;962;37.8;44
26.07.2022;18:25:00;1597;38.1;44
26.07.2022;18:35:00;1625;38.4;43
26.07.2022;18:45:00;955;38.6;42
26.07.2022;18:55:00;933;38.7;42
26.07.2022;19:05:00;904;38.9;42
26.07.2022;19:15:00;702;39.0;41
26.07.2022;19:25:00;556;39.1;41
26.07.2022;19:35:00;536;39.2;41
26.07.2022;19:45:00;621;39.3;41
26.07.2022;19:55:00;613;39.4;40
26.07.2022;20:05:00;467;39.5;40
26.07.2022;20:15:00;371;39.5;40
26.07.2022;20:25:00;302;39.6;40
26.07.2022;20:35:00;211;39.6;40
26.07.2022;20:45:00;144;39.6;40
26.07.2022;20:55:00;107;39.7;40
26.07.2022;21:05:00;95;39.7;39
27.07.2022;06:15:00;85;0;31
27.07.2022;06:25:00;192;0;33
27.07.2022;06:35:00;334;0;33
27.07.2022;06:45:00;371;0.1;34
27.07.2022;07:05:00;558;0.2;34
27.07.2022;07:25:00;792;0.5;35
27.07.2022;07:35:00;1040;0.7;35
27.07.2022;07:45:00;1171;0.8;36
27.07.2022;07:55:00;1094;1.0;36
27.07.2022;08:05:00;1336;1.2;36
27.07.2022;08:15:00;1227;1.5;36
27.07.2022;08:25:00;1716;1.7;36
27.07.2022;08:35:00;2179;2.1;37
27.07.2022;08:45:00;2478;2.5;38
27.07.2022;08:55:00;1562;2.8;38
27.07.2022;09:05:00;1742;3.1;38
27.07.2022;09:15:00;2439;3.4;39
27.07.2022;09:25:00;3257;3.9;40
27.07.2022;09:35:00;3844;4.5;41
27.07.2022;09:45:00;2869;5.0;42
27.07.2022;09:55:00;4382;5.8;44
27.07.2022;10:05:00;4717;6.5;46
27.07.2022;10:15:00;3835;7.3;47
27.07.2022;10:25:00;5010;8.0;47
27.07.2022;10:35:00;3172;8.6;47
27.07.2022;10:45:00;3590;9.1;46
27.07.2022;10:55:00;2963;9.6;46
27.07.2022;11:05:00;3104;10.1;46
27.07.2022;11:15:00;3575;10.7;46
27.07.2022;11:25:00;4684;11.4;47
27.07.2022;11:35:00;5933;12.4;44
27.07.2022;11:45:00;4588;13.3;48
27.07.2022;11:55:00;5329;14.2;44
27.07.2022;12:05:00;6338;15.1;46
27.07.2022;12:15:00;4973;16.1;44
27.07.2022;12:25:00;6946;17.1;47
27.07.2022;12:35:00;6314;18.2;44
27.07.2022;12:45:00;6203;19.3;47
27.07.2022;12:55:00;5202;20.1;45
27.07.2022;13:05:00;4346;20.8;47
27.07.2022;13:15:00;4107;21.4;48
27.07.2022;13:25:00;2993;21.9;48
27.07.2022;13:35:00;2662;22.4;47
27.07.2022;13:45:00;3222;22.9;47
27.07.2022;13:55:00;3438;23.5;47
27.07.2022;14:05:00;4068;24.1;48
27.07.2022;14:15:00;7731;25.2;44
27.07.2022;14:25:00;6239;26.2;47
27.07.2022;14:35:00;5240;27.1;44
27.07.2022;14:45:00;4428;27.8;46
27.07.2022;14:55:00;4746;28.6;48
27.07.2022;15:05:00;4153;29.4;43
27.07.2022;15:15:00;2322;29.8;43
27.07.2022;15:25:00;2207;30.2;43
27.07.2022;15:35:00;5682;30.9;45
27.07.2022;15:45:00;6300;32.0;44
27.07.2022;15:55:00;6388;33.1;48
27.07.2022;16:05:00;3608;33.7;44
27.07.2022;16:15:00;2708;34.1;44
27.07.2022;16:25:00;6209;35.1;48
27.07.2022;16:35:00;4653;35.9;44
27.07.2022;16:45:00;1566;36.3;44
27.07.2022;16:55:00;1187;36.7;44
27.07.2022;17:05:00;1738;36.9;43
27.07.2022;17:15:00;4158;37.6;46
27.07.2022;17:25:00;3922;38.3;47
27.07.2022;17:35:00;3510;38.9;48
27.07.2022;17:45:00;3400;39.4;48
27.07.2022;17:55:00;3188;40.0;48
27.07.2022;18:05:00;2509;40.5;48
27.07.2022;18:15:00;881;40.6;45
27.07.2022;18:25:00;2171;40.9;45
27.07.2022;18:35:00;2436;41.3;45
27.07.2022;18:45:00;547;41.5;43
27.07.2022;18:55:00;516;41.5;42
27.07.2022;19:05:00;543;41.6;42
27.07.2022;19:15:00;487;41.7;42
27.07.2022;19:25:00;365;41.8;41
27.07.2022;19:35:00;352;41.8;41
27.07.2022;19:45:00;445;41.9;41
27.07.2022;19:55:00;419;42.0;41
27.07.2022;20:05:00;327;42.0;40
27.07.2022;20:15:00;297;42.1;40
27.07.2022;20:25:00;270;42.1;40
27.07.2022;20:35:00;203;42.2;40
27.07.2022;20:45:00;160;42.2;40
27.07.2022;20:55:00;123;42.2;40
27.07.2022;21:05:00;103;42.2;39
27.07.2022;21:15:00;95;42.3;39
28.07.2022;06:15:00;146;0;32
28.07.2022;06:25:00;190;0;33
28.07.2022;06:35:00;225;0;33
28.07.2022;06:45:00;259;0.1;34
28.07.2022;06:55:00;288;0.1;34
28.07.2022;07:15:00;365;0.2;35
28.07.2022;07:25:00;436;0.3;35
28.07.2022;07:45:00;613;0.5;35
28.07.2022;07:55:00;844;0.6;36
28.07.2022;08:05:00;1266;0.8;36
28.07.2022;08:15:00;1468;1.0;36
28.07.2022;08:25:00;1702;1.3;36
28.07.2022;08:35:00;1995;1.6;36
28.07.2022;08:45:00;2303;2.0;37
28.07.2022;08:55:00;2618;2.4;38
28.07.2022;09:05:00;2902;2.9;39
28.07.2022;09:15:00;3153;3.4;40
28.07.2022;09:25:00;3414;3.9;41
28.07.2022;09:35:00;3651;4.5;42
28.07.2022;09:45:00;3901;5.2;43
28.07.2022;09:55:00;4147;5.8;44
28.07.2022;10:05:00;4345;6.5;46
28.07.2022;10:15:00;4521;7.3;47
28.07.2022;10:25:00;4678;8.0;48
28.07.2022;10:35:00;4835;8.8;48
28.07.2022;10:45:00;4976;9.7;44
28.07.2022;10:55:00;5130;10.5;47
28.07.2022;11:05:00;5291;11.4;45
28.07.2022;11:15:00;5448;12.3;45
28.07.2022;11:25:00;5684;13.2;48
28.07.2022;11:35:00;5741;14.1;44
28.07.2022;11:45:00;5857;15.1;48
28.07.2022;11:55:00;5752;16.0;44
28.07.2022;12:05:00;5982;17.0;48
28.07.2022;12:15:00;6411;18.0;44
28.07.2022;12:25:00;6231;19.1;47
28.07.2022;12:35:00;6350;20.1;45
28.07.2022;12:45:00;6495;21.2;45
28.07.2022;12:55:00;6669;22.3;47
28.07.2022;13:05:00;6641;23.4;44
28.07.2022;13:15:00;5140;24.3;48
28.07.2022;13:25:00;6275;25.2;45
28.07.2022;13:35:00;6442;26.1;47
28.07.2022;13:45:00;7019;27.3;45
28.07.2022;13:55:00;4700;28.2;44
28.07.2022;14:05:00;5123;29.1;46
28.07.2022;14:15:00;6476;30.0;47
28.07.2022;14:25:00;5291;31.0;44
28.07.2022;14:35:00;6862;32.1;47
28.07.2022;14:45:00;6546;33.2;45
28.07.2022;14:55:00;6283;34.3;44
28.07.2022;15:05:00;6212;35.3;47
28.07.2022;15:15:00;6123;36.3;44
28.07.2022;15:25:00;6032;37.3;48
28.07.2022;15:35:00;5879;38.3;45
28.07.2022;15:45:00;5756;39.2;47
28.07.2022;15:55:00;5670;40.2;45
28.07.2022;16:05:00;5523;41.1;47
28.07.2022;16:15:00;5338;42.0;45
28.07.2022;16:25:00;4720;42.8;48
28.07.2022;16:35:00;4892;43.5;44
28.07.2022;16:45:00;3483;44.2;46
28.07.2022;16:55:00;2108;44.7;46
28.07.2022;17:05:00;1726;45.0;45
28.07.2022;17:15:00;3230;45.5;46
28.07.2022;17:25:00;2131;45.9;46
28.07.2022;17:35:00;3393;46.4;46
28.07.2022;17:45:00;2359;46.8;46
28.07.2022;17:55:00;2354;47.3;46
28.07.2022;18:05:00;939;47.5;45
28.07.2022;18:15:00;815;47.6;43
28.07.2022;18:25:00;718;47.7;42
28.07.2022;18:35:00;464;47.8;42
28.07.2022;18:45:00;255;47.9;42
28.07.2022;18:55:00;177;47.9;41
28.07.2022;19:05:00;138;47.9;41
28.07.2022;19:15:00;121;48.0;41
28.07.2022;19:25:00;103;48.0;41
28.07.2022;19:35:00;96;48.0;40
28.07.2022;19:45:00;94;48.0;40
28.07.2022;19:55:00;96;48.0;40
28.07.2022;20:05:00;100;48.0;40
28.07.2022;20:15:00;126;48.1;40
28.07.2022;20:25:00;155;48.1;39
28.07.2022;20:35:00;185;48.1;39
28.07.2022;20:45:00;204;48.1;39
28.07.2022;20:55:00;165;48.2;39
28.07.2022;21:05:00;109;48.2;39
29.07.2022;06:15:00;133;0;32
29.07.2022;06:25:00;104;0;33
29.07.2022;06:35:00;107;0;33
29.07.2022;06:45:00;181;0;34
29.07.2022;06:55:00;243;0.1;34
29.07.2022;07:05:00;317;0.1;34
29.07.2022;07:15:00;321;0.2;35
29.07.2022;07:25:00;450;0.2;35
29.07.2022;07:45:00;596;0.4;35
29.07.2022;07:55:00;758;0.5;35
29.07.2022;08:05:00;1039;0.7;36
29.07.2022;08:25:00;1891;1.1;36
29.07.2022;08:35:00;1788;1.5;36
29.07.2022;08:45:00;1484;1.7;37
29.07.2022;08:55:00;2017;2.1;37
29.07.2022;09:05:00;980;2.2;37
29.07.2022;09:15:00;845;2.4;37
29.07.2022;09:25:00;954;2.5;37
29.07.2022;09:35:00;478;2.6;37
29.07.2022;09:45:00;363;2.7;37
29.07.2022;09:55:00;465;2.8;37
29.07.2022;10:05:00;688;2.9;37
29.07.2022;10:15:00;764;3.0;37
29.07.2022;10:25:00;1193;3.2;37
29.07.2022;10:35:00;1482;3.4;37
29.07.2022;10:45:00;1196;3.6;37
29.07.2022;10:55:00;1087;3.8;38
29.07.2022;11:05:00;746;4.0;38
29.07.2022;11:15:00;1063;4.1;38
29.07.2022;11:25:00;1451;4.3;38
29.07.2022;11:35:00;3756;4.8;38
29.07.2022;11:45:00;3554;5.4;40
29.07.2022;11:55:00;2384;5.9;41
29.07.2022;12:05:00;1518;6.2;40
29.07.2022;12:15:00;2824;6.6;41
29.07.2022;12:25:00;3539;7.1;42
29.07.2022;12:35:00;3040;7.7;43
29.07.2022;12:45:00;3058;8.2;43
29.07.2022;12:55:00;4606;8.9;45
29.07.2022;13:05:00;4482;9.6;45
29.07.2022;13:15:00;4936;10.6;45
29.07.2022;13:25:00;6316;11.6;47
29.07.2022;13:35:00;3887;12.4;48
29.07.2022;13:45:00;3372;13.0;48
29.07.2022;13:55:00;3190;13.5;47
29.07.2022;14:05:00;3273;14.0;47
29.07.2022;14:15:00;2273;14.4;46
29.07.2022;14:25:00;2662;14.8;45
29.07.2022;14:35:00;2718;15.3;45
29.07.2022;14:45:00;2357;15.7;45
29.07.2022;14:55:00;1946;16.0;44
29.07.2022;15:05:00;2197;16.4;44
29.07.2022;15:15:00;1973;16.7;43
29.07.2022;15:25:00;2110;17.1;43
29.07.2022;15:35:00;2466;17.4;43
29.07.2022;15:45:00;1434;17.8;43
29.07.2022;15:55:00;802;17.9;41
29.07.2022;16:05:00;596;18.0;41
29.07.2022;16:15:00;380;18.1;41
29.07.2022;16:25:00;351;18.1;40
29.07.2022;16:35:00;342;18.2;40
29.07.2022;16:45:00;331;18.2;40
29.07.2022;16:55:00;410;18.3;40
29.07.2022;17:05:00;523;18.4;39
29.07.2022;17:15:00;558;18.5;39
29.07.2022;17:25:00;574;18.6;39
29.07.2022;17:35:00;578;18.7;39
29.07.2022;17:45:00;565;18.8;39
29.07.2022;17:55:00;448;18.9;39
29.07.2022;18:05:00;382;18.9;39
29.07.2022;18:15:00;379;19.0;39
29.07.2022;18:25:00;375;19.0;38
29.07.2022;18:35:00;679;19.1;38
29.07.2022;18:45:00;751;19.3;38
29.07.2022;18:55:00;834;19.4;38
29.07.2022;19:05:00;795;19.5;38
29.07.2022;19:15:00;597;19.6;38
29.07.2022;19:25:00;368;19.7;38
29.07.2022;19:35:00;405;19.8;38
29.07.2022;19:45:00;528;19.9;38
29.07.2022;19:55:00;820;20.0;38
29.07.2022;20:05:00;978;20.1;38
29.07.2022;20:15:00;807;20.3;38
29.07.2022;20:25:00;667;20.4;38
29.07.2022;20:35:00;492;20.5;38
29.07.2022;20:45:00;315;20.5;38
29.07.2022;20:55:00;208;20.6;38
29.07.2022;21:05:00;124;20.6;38
29.07.2022;21:15:00;99;20.6;38
29.07.2022;21:25:00;0;20.6;0
30.07.2022;06:15:00;133;0;31
30.07.2022;06:25:00;186;0;32
30.07.2022;06:35:00;253;0;33
30.07.2022;06:45:00;345;0.1;33
30.07.2022;06:55:00;330;0.1;34
30.07.2022;07:05:00;366;0.2;34
30.07.2022;07:15:00;397;0.3;34
30.07.2022;07:25:00;555;0.3;35
30.07.2022;07:35:00;644;0.4;35
30.07.2022;07:45:00;1081;0.6;35
30.07.2022;07:55:00;1241;0.8;35
30.07.2022;08:05:00;1195;1.0;36
30.07.2022;08:15:00;1173;1.2;36
30.07.2022;08:25:00;1140;1.4;36
30.07.2022;08:35:00;1878;1.7;36
30.07.2022;08:45:00;2148;2.0;37
30.07.2022;08:55:00;1130;2.3;37
30.07.2022;09:05:00;1192;2.4;37
30.07.2022;09:15:00;1769;2.7;37
30.07.2022;09:25:00;1984;3.0;38
30.07.2022;09:35:00;3943;3.5;38
