Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.07.2022;09:45:00;3933;4.1;41
30.07.2022;09:55:00;4204;4.8;42
30.07.2022;10:05:00;4418;5.5;44
30.07.2022;10:15:00;4621;6.2;45
30.07.2022;10:25:00;4714;7.0;47
30.07.2022;10:35:00;4861;7.8;48
30.07.2022;10:45:00;5311;8.7;45
30.07.2022;10:55:00;5302;9.4;45
30.07.2022;11:05:00;5041;10.4;48
30.07.2022;11:15:00;5779;11.2;45
30.07.2022;11:25:00;5872;12.2;46
30.07.2022;11:35:00;6143;13.2;45
30.07.2022;11:45:00;5125;14.1;46
30.07.2022;11:55:00;5424;15.1;45
30.07.2022;12:05:00;7008;16.2;47
30.07.2022;12:15:00;5932;17.2;44
30.07.2022;12:25:00;6615;18.3;47
30.07.2022;12:35:00;6693;19.4;45
30.07.2022;12:45:00;7056;20.5;44
30.07.2022;12:55:00;2456;21.3;45
30.07.2022;13:05:00;5061;21.8;45
30.07.2022;13:15:00;5409;22.7;45
30.07.2022;13:25:00;4787;23.4;45
30.07.2022;13:35:00;5058;24.3;45
30.07.2022;13:45:00;2514;24.7;43
30.07.2022;13:55:00;3039;25.2;44
30.07.2022;14:05:00;2677;25.6;45
30.07.2022;14:15:00;2351;26.0;44
30.07.2022;14:25:00;4706;26.6;44
30.07.2022;14:35:00;2973;27.5;43
30.07.2022;14:45:00;3414;27.9;42
30.07.2022;14:55:00;6607;28.8;47
30.07.2022;15:05:00;2805;29.2;46
30.07.2022;15:15:00;7102;30.2;46
30.07.2022;15:25:00;3808;31.1;45
30.07.2022;15:35:00;1830;31.6;45
30.07.2022;15:45:00;4528;32.3;46
30.07.2022;15:55:00;6778;33.4;44
30.07.2022;16:05:00;7268;34.6;47
30.07.2022;16:15:00;3844;35.3;43
30.07.2022;16:25:00;6571;36.2;47
30.07.2022;16:35:00;6163;37.3;44
30.07.2022;16:45:00;5957;38.0;46
30.07.2022;16:55:00;5084;38.9;44
30.07.2022;17:05:00;4502;39.7;46
30.07.2022;17:15:00;4431;40.4;48
30.07.2022;17:25:00;1309;40.8;43
30.07.2022;17:35:00;1892;41.1;43
30.07.2022;17:45:00;2825;41.5;44
30.07.2022;17:55:00;1825;41.9;44
30.07.2022;18:05:00;2586;42.3;44
30.07.2022;18:15:00;1994;42.7;44
30.07.2022;18:25:00;1126;42.9;43
30.07.2022;18:35:00;1237;43.1;42
30.07.2022;18:45:00;1866;43.4;42
30.07.2022;18:55:00;1106;43.6;42
30.07.2022;19:05:00;470;43.7;41
30.07.2022;19:15:00;396;43.7;41
30.07.2022;19:25:00;339;43.8;41
30.07.2022;19:35:00;453;43.9;41
30.07.2022;19:45:00;847;44.0;40
30.07.2022;19:55:00;778;44.1;40
30.07.2022;20:05:00;426;44.2;40
30.07.2022;20:15:00;230;44.2;40
30.07.2022;20:25:00;192;44.3;40
30.07.2022;20:35:00;170;44.3;40
30.07.2022;20:45:00;152;44.3;39
30.07.2022;20:55:00;123;44.4;39
30.07.2022;21:05:00;101;44.4;39
30.07.2022;21:15:00;94;44.4;39
31.07.2022;06:15:00;72;0;31
31.07.2022;06:25:00;171;0;32
31.07.2022;06:35:00;195;0;33
31.07.2022;06:45:00;257;0.1;34
31.07.2022;06:55:00;288;0.1;34
31.07.2022;07:05:00;325;0.2;34
31.07.2022;07:15:00;328;0.2;35
31.07.2022;07:25:00;394;0.3;35
31.07.2022;07:35:00;468;0.3;35
31.07.2022;07:45:00;569;0.4;35
31.07.2022;07:55:00;698;0.5;35
31.07.2022;08:05:00;1152;0.7;36
31.07.2022;08:15:00;1380;0.9;36
31.07.2022;08:25:00;1749;1.2;36
31.07.2022;08:35:00;1258;1.5;36
31.07.2022;08:45:00;1991;1.8;37
31.07.2022;08:55:00;2848;2.2;37
31.07.2022;09:05:00;3669;2.8;39
31.07.2022;09:15:00;1660;3.1;39
31.07.2022;09:25:00;2664;3.5;40
31.07.2022;09:35:00;3023;3.9;40
31.07.2022;09:45:00;1585;4.2;40
31.07.2022;09:55:00;3935;4.8;41
31.07.2022;10:05:00;4242;5.5;43
31.07.2022;10:15:00;4477;6.3;45
31.07.2022;10:25:00;4665;7.0;46
31.07.2022;10:35:00;4817;7.8;47
31.07.2022;10:45:00;4974;8.6;48
31.07.2022;10:55:00;5101;9.5;44
31.07.2022;11:05:00;5244;10.3;47
31.07.2022;11:15:00;5411;11.2;45
31.07.2022;11:25:00;5559;12.1;46
31.07.2022;11:35:00;5636;13.1;47
31.07.2022;11:45:00;5869;14.0;45
31.07.2022;11:55:00;5949;15.0;48
31.07.2022;12:05:00;6025;16.0;45
31.07.2022;12:15:00;6169;17.0;47
31.07.2022;12:25:00;1453;17.5;42
31.07.2022;12:35:00;6719;18.6;47
31.07.2022;12:45:00;6815;19.7;44
31.07.2022;12:55:00;7189;20.9;46
31.07.2022;13:05:00;3134;21.7;44
31.07.2022;13:15:00;7183;22.9;46
31.07.2022;13:25:00;2550;23.5;43
31.07.2022;13:35:00;7126;24.4;47
31.07.2022;13:45:00;5785;25.4;45
31.07.2022;13:55:00;7202;26.5;46
31.07.2022;14:05:00;5908;27.2;44
31.07.2022;14:15:00;6214;28.4;45
31.07.2022;14:25:00;2108;28.9;44
31.07.2022;14:35:00;7465;29.9;47
31.07.2022;14:45:00;7738;30.9;47
31.07.2022;14:55:00;5788;31.9;44
31.07.2022;15:05:00;3237;32.6;46
31.07.2022;15:15:00;2077;33.1;46
31.07.2022;15:25:00;2674;33.5;46
31.07.2022;15:35:00;5604;34.3;48
31.07.2022;15:45:00;5450;35.4;44
31.07.2022;15:55:00;5091;36.3;48
31.07.2022;16:05:00;1810;36.6;43
31.07.2022;16:15:00;4416;37.1;43
31.07.2022;16:25:00;2645;37.9;47
31.07.2022;16:35:00;4487;38.8;44
31.07.2022;16:45:00;5199;39.5;44
31.07.2022;16:55:00;5079;40.3;48
31.07.2022;17:05:00;1553;40.9;43
31.07.2022;17:15:00;2470;41.2;42
31.07.2022;17:25:00;3532;41.8;45
31.07.2022;17:35:00;2686;42.1;44
31.07.2022;17:45:00;3348;42.7;46
31.07.2022;17:55:00;1330;43.0;45
31.07.2022;18:05:00;2958;43.4;44
31.07.2022;18:15:00;2559;43.8;45
31.07.2022;18:25:00;1405;44.1;44
31.07.2022;18:35:00;2102;44.3;43
31.07.2022;18:45:00;1267;44.5;43
31.07.2022;18:55:00;1509;44.8;43
31.07.2022;19:05:00;1227;45.0;42
31.07.2022;19:15:00;1018;45.2;42
31.07.2022;19:25:00;870;45.3;41
31.07.2022;19:35:00;713;45.5;41
31.07.2022;19:45:00;348;45.5;41
31.07.2022;19:55:00;412;45.6;41
31.07.2022;20:05:00;351;45.7;40
31.07.2022;20:15:00;257;45.7;40
31.07.2022;20:25:00;214;45.7;40
31.07.2022;20:35:00;191;45.8;40
31.07.2022;20:45:00;167;45.8;40
31.07.2022;20:55:00;124;45.8;40
31.07.2022;21:05:00;103;45.8;39
01.08.2022;06:15:00;91;0;31
01.08.2022;06:25:00;171;0;32
01.08.2022;06:35:00;264;0;33
01.08.2022;06:45:00;313;0.1;34
01.08.2022;06:55:00;369;0.1;34
01.08.2022;07:05:00;436;0.2;34
01.08.2022;07:15:00;589;0.3;35
01.08.2022;07:25:00;570;0.4;35
01.08.2022;07:35:00;735;0.5;35
01.08.2022;07:45:00;652;0.6;35
01.08.2022;07:55:00;980;0.7;35
01.08.2022;08:05:00;1083;1.0;36
01.08.2022;08:15:00;1423;1.1;36
01.08.2022;08:25:00;1367;1.4;36
01.08.2022;08:35:00;1457;1.6;36
01.08.2022;08:45:00;1332;1.8;37
01.08.2022;09:00:00;1456;2.2;37
01.08.2022;09:10:00;1589;2.5;37
01.08.2022;09:20:00;3376;3.0;38
01.08.2022;09:30:00;2113;3.5;39
01.08.2022;09:40:00;3884;4.0;41
01.08.2022;09:50:00;4163;4.6;42
01.08.2022;10:00:00;4171;5.3;44
01.08.2022;10:10:00;4390;6.1;45
01.08.2022;10:20:00;4504;6.8;46
01.08.2022;10:30:00;4690;7.6;47
01.08.2022;10:40:00;4856;8.4;48
01.08.2022;10:50:00;4989;9.2;44
01.08.2022;11:00:00;5164;10.0;46
01.08.2022;11:10:00;5305;10.9;48
01.08.2022;11:20:00;5446;11.8;44
01.08.2022;11:30:00;5615;12.7;47
01.08.2022;11:40:00;5690;13.6;44
01.08.2022;11:50:00;5794;14.6;47
01.08.2022;12:00:00;5905;15.5;44
01.08.2022;12:10:00;6094;16.5;47
01.08.2022;12:20:00;6239;17.6;44
01.08.2022;12:30:00;6350;18.6;48
01.08.2022;12:40:00;6440;19.7;44
01.08.2022;12:50:00;6566;20.7;46
01.08.2022;13:00:00;6658;21.8;46
01.08.2022;13:10:00;4515;22.8;43
01.08.2022;13:20:00;6949;23.9;47
01.08.2022;13:30:00;6736;25.0;45
01.08.2022;13:40:00;6929;26.2;44
01.08.2022;13:50:00;4206;27.1;46
01.08.2022;14:00:00;4532;28.0;43
01.08.2022;14:10:00;6945;29.1;47
01.08.2022;14:20:00;7030;30.3;45
01.08.2022;14:30:00;6841;31.4;44
01.08.2022;14:40:00;6892;32.5;47
01.08.2022;14:50:00;6815;33.7;45
01.08.2022;15:00:00;6665;34.8;45
01.08.2022;15:10:00;6578;35.9;47
01.08.2022;15:20:00;6290;36.9;44
01.08.2022;15:30:00;6334;37.9;47
01.08.2022;15:40:00;6275;39.0;45
01.08.2022;15:50:00;6062;40.0;45
01.08.2022;16:00:00;4359;40.6;43
01.08.2022;16:10:00;6109;41.6;47
01.08.2022;16:20:00;5534;42.5;45
01.08.2022;16:30:00;4610;43.4;48
01.08.2022;16:40:00;5202;44.2;44
01.08.2022;16:50:00;4943;45.1;47
01.08.2022;17:00:00;4085;45.7;48
01.08.2022;17:10:00;2797;46.2;48
01.08.2022;17:20:00;2296;46.6;47
01.08.2022;17:30:00;1506;46.8;46
01.08.2022;17:40:00;2998;47.3;47
01.08.2022;17:50:00;1668;47.7;46
01.08.2022;18:00:00;1316;47.9;45
01.08.2022;18:10:00;1486;48.2;44
01.08.2022;18:20:00;1810;48.4;43
01.08.2022;18:30:00;2298;48.8;44
01.08.2022;18:40:00;1217;49.0;43
01.08.2022;18:50:00;747;49.1;42
01.08.2022;19:00:00;737;49.3;42
01.08.2022;19:10:00;659;49.4;42
01.08.2022;19:20:00;543;49.5;41
01.08.2022;19:30:00;363;49.5;41
01.08.2022;19:40:00;273;49.6;41
01.08.2022;19:55:00;326;49.7;40
01.08.2022;20:05:00;244;49.7;40
01.08.2022;20:15:00;228;49.8;40
01.08.2022;20:25:00;144;49.8;40
01.08.2022;20:35:00;128;49.8;40
01.08.2022;20:45:00;106;49.8;40
01.08.2022;20:55:00;94;49.8;39
01.08.2022;21:05:00;91;49.9;39
02.08.2022;06:15:00;133;0;31
02.08.2022;06:25:00;159;0;32
02.08.2022;06:35:00;173;0;33
02.08.2022;06:45:00;254;0.1;33
02.08.2022;06:55:00;454;0.1;34
02.08.2022;07:05:00;521;0.2;34
02.08.2022;07:15:00;619;0.3;35
02.08.2022;07:25:00;869;0.4;35
02.08.2022;07:35:00;931;0.6;35
02.08.2022;07:45:00;702;0.7;35
02.08.2022;07:55:00;723;0.8;35
02.08.2022;08:05:00;1691;1.0;36
02.08.2022;08:15:00;1537;1.3;36
02.08.2022;08:25:00;1357;1.6;36
02.08.2022;08:35:00;2337;1.9;36
02.08.2022;08:45:00;1830;2.2;37
02.08.2022;08:55:00;2626;2.6;38
02.08.2022;09:05:00;2397;3.1;39
02.08.2022;09:15:00;3382;3.6;40
02.08.2022;09:25:00;3089;4.2;41
02.08.2022;09:35:00;3332;4.7;42
02.08.2022;09:45:00;3907;5.3;43
02.08.2022;09:55:00;4040;6.0;44
02.08.2022;10:05:00;4387;6.7;45
02.08.2022;10:15:00;4420;7.4;46
02.08.2022;10:25:00;4707;8.2;47
02.08.2022;10:35:00;4936;9.0;48
02.08.2022;10:45:00;4716;9.8;44
02.08.2022;10:55:00;4300;10.4;44
02.08.2022;11:05:00;4495;11.1;47
02.08.2022;11:15:00;4087;11.8;47
02.08.2022;11:25:00;4685;12.5;48
02.08.2022;11:35:00;5873;13.5;44
02.08.2022;11:45:00;5872;14.5;47
02.08.2022;11:55:00;5972;15.4;44
02.08.2022;12:05:00;4736;16.3;47
02.08.2022;12:15:00;6125;17.3;44
02.08.2022;12:25:00;6205;18.3;47
02.08.2022;12:35:00;6389;19.4;44
02.08.2022;12:45:00;6460;20.5;47
02.08.2022;12:55:00;6528;21.5;45
02.08.2022;13:05:00;6467;22.6;45
02.08.2022;13:15:00;6577;23.7;47
02.08.2022;13:25:00;6592;24.8;44
02.08.2022;13:35:00;6592;25.8;46
02.08.2022;13:45:00;6561;26.9;46
02.08.2022;13:55:00;6570;28.0;44
02.08.2022;14:05:00;6715;29.1;47
02.08.2022;14:15:00;6585;30.2;45
02.08.2022;14:25:00;6578;31.3;45
02.08.2022;14:35:00;6564;32.4;47
02.08.2022;14:45:00;6347;33.4;44
02.08.2022;14:55:00;5930;34.4;47
02.08.2022;15:05:00;4392;35.2;44
02.08.2022;15:15:00;6313;36.0;47
02.08.2022;15:25:00;6075;37.1;44
02.08.2022;15:35:00;4640;37.9;47
02.08.2022;15:45:00;5860;38.9;45
02.08.2022;15:55:00;5810;39.8;45
02.08.2022;16:05:00;5549;40.8;46
02.08.2022;16:15:00;5480;41.7;45
02.08.2022;16:25:00;5284;42.6;46
02.08.2022;16:35:00;4931;43.4;47
02.08.2022;16:45:00;4615;44.2;45
02.08.2022;16:55:00;4293;44.9;47
02.08.2022;17:05:00;3735;45.5;48
02.08.2022;17:15:00;2526;46.0;48
02.08.2022;17:25:00;2457;46.4;47
02.08.2022;17:35:00;3038;46.9;47
02.08.2022;17:45:00;3396;47.4;48
02.08.2022;17:55:00;2789;47.9;48
02.08.2022;18:05:00;2763;48.3;47
02.08.2022;18:15:00;2503;48.8;47
02.08.2022;18:25:00;2267;49.2;46
02.08.2022;18:35:00;2108;49.5;46
02.08.2022;18:45:00;1798;49.8;45
02.08.2022;18:55:00;1311;50.1;44
02.08.2022;19:05:00;1184;50.3;43
02.08.2022;19:15:00;1040;50.4;43
02.08.2022;19:25:00;891;50.6;42
02.08.2022;19:35:00;705;50.7;42
02.08.2022;19:45:00;525;50.8;41
02.08.2022;19:55:00;383;50.9;41
02.08.2022;20:05:00;264;50.9;41
02.08.2022;20:15:00;235;51.0;41
02.08.2022;20:25:00;214;51.0;40
02.08.2022;20:35:00;165;51.0;40
02.08.2022;20:45:00;140;51.1;40
02.08.2022;20:55:00;110;51.1;40
02.08.2022;21:05:00;95;51.1;40
02.08.2022;21:15:00;92;51.1;40
03.08.2022;06:15:00;69;0;31
03.08.2022;06:25:00;154;0;32
03.08.2022;06:35:00;185;0;33
03.08.2022;06:45:00;213;0;33
03.08.2022;06:55:00;233;0.1;34
03.08.2022;07:05:00;255;0.1;34
03.08.2022;07:15:00;281;0.2;34
03.08.2022;07:25:00;332;0.2;35
03.08.2022;07:35:00;417;0.3;35
03.08.2022;07:45:00;505;0.4;35
03.08.2022;07:55:00;645;0.5;35
03.08.2022;08:05:00;1134;0.6;36
03.08.2022;08:15:00;1340;0.8;36
03.08.2022;08:25:00;1578;1.1;36
03.08.2022;08:35:00;1841;1.4;36
03.08.2022;08:45:00;2149;1.7;37
03.08.2022;08:55:00;2467;2.1;38
03.08.2022;09:05:00;2793;2.6;39
03.08.2022;09:15:00;3069;3.1;39
03.08.2022;09:25:00;3339;3.6;40
03.08.2022;09:35:00;3590;4.2;42
03.08.2022;09:45:00;3845;4.8;43
03.08.2022;09:55:00;3992;5.4;44
03.08.2022;10:05:00;4183;6.1;45
03.08.2022;10:15:00;4404;6.8;46
03.08.2022;10:25:00;4635;7.6;47
03.08.2022;10:35:00;4547;8.3;48
03.08.2022;10:45:00;4790;9.1;44
03.08.2022;10:55:00;5053;9.9;45
03.08.2022;11:05:00;5172;10.8;48
03.08.2022;11:15:00;5341;11.7;44
03.08.2022;11:25:00;5548;12.6;47
03.08.2022;11:35:00;5664;13.5;45
03.08.2022;11:45:00;5748;14.4;46
03.08.2022;11:55:00;5767;15.4;46
03.08.2022;12:05:00;5878;16.4;46
03.08.2022;12:15:00;5987;17.3;46
03.08.2022;12:25:00;6084;18.3;46
03.08.2022;12:35:00;6218;19.4;44
03.08.2022;12:45:00;6306;20.4;47
03.08.2022;12:55:00;6389;21.5;44
03.08.2022;13:05:00;6402;22.5;47
03.08.2022;13:15:00;6422;23.6;45
03.08.2022;13:25:00;6452;24.6;45
03.08.2022;13:35:00;6466;25.7;47
03.08.2022;13:45:00;6479;26.8;44
03.08.2022;13:55:00;6510;27.8;46
03.08.2022;14:05:00;6353;28.9;46
03.08.2022;14:15:00;6428;30.0;44
03.08.2022;14:25:00;6447;31.0;47
03.08.2022;14:35:00;6326;32.1;44
03.08.2022;14:45:00;6412;33.1;46
03.08.2022;14:55:00;6240;34.2;46
03.08.2022;15:05:00;6150;35.2;44
03.08.2022;15:15:00;6019;36.2;48
03.08.2022;15:25:00;6018;37.2;44
03.08.2022;15:35:00;5913;38.1;47
03.08.2022;15:45:00;5693;39.1;45
03.08.2022;15:55:00;5596;40.0;47
03.08.2022;16:05:00;5399;40.9;45
03.08.2022;16:15:00;5314;41.8;47
03.08.2022;16:25:00;5049;42.7;44
03.08.2022;16:35:00;4822;43.5;48
03.08.2022;16:45:00;4517;44.2;44
03.08.2022;16:55:00;4127;44.9;46
03.08.2022;17:05:00;3803;45.6;47
03.08.2022;17:15:00;3553;46.2;48
03.08.2022;17:25:00;3394;46.7;49
03.08.2022;17:35:00;3195;47.3;49
03.08.2022;17:45:00;3004;47.8;49
03.08.2022;17:55:00;2784;48.2;48
03.08.2022;18:05:00;2579;48.7;48
03.08.2022;18:15:00;2401;49.1;47
03.08.2022;18:25:00;2189;49.4;47
03.08.2022;18:35:00;1995;49.8;46
03.08.2022;18:45:00;1736;50.1;45
03.08.2022;18:55:00;1434;50.3;45
03.08.2022;19:05:00;1164;50.5;44
03.08.2022;19:15:00;970;50.7;43
03.08.2022;19:25:00;834;50.8;42
03.08.2022;19:35:00;643;51.0;42
03.08.2022;19:45:00;470;51.0;42
03.08.2022;19:55:00;337;51.1;41
03.08.2022;20:05:00;239;51.1;41
03.08.2022;20:15:00;204;51.2;41
03.08.2022;20:25:00;188;51.2;41
03.08.2022;20:35:00;163;51.2;40
03.08.2022;20:45:00;138;51.3;40
03.08.2022;20:55:00;114;51.3;40
03.08.2022;21:05:00;95;51.3;40
04.08.2022;06:15:00;0;0;31
04.08.2022;06:25:00;145;0;32
04.08.2022;06:35:00;179;0;33
04.08.2022;06:45:00;208;0;33
04.08.2022;06:55:00;233;0.1;34
04.08.2022;07:05:00;258;0.1;34
04.08.2022;07:15:00;285;0.2;35
04.08.2022;07:25:00;327;0.2;35
04.08.2022;07:35:00;401;0.3;35
04.08.2022;07:45:00;482;0.4;35
04.08.2022;07:55:00;596;0.4;35
04.08.2022;08:05:00;1066;0.6;36
04.08.2022;08:15:00;1286;0.8;36
04.08.2022;08:25:00;1522;1.0;36
04.08.2022;08:35:00;1781;1.3;36
04.08.2022;08:45:00;2084;1.7;37
04.08.2022;08:55:00;2399;2.0;37
04.08.2022;09:05:00;2703;2.5;38
04.08.2022;09:15:00;2979;3.0;39
04.08.2022;09:25:00;3223;3.5;40
04.08.2022;09:35:00;3480;4.0;42
04.08.2022;09:45:00;3720;4.6;43
04.08.2022;09:55:00;3942;5.3;44
04.08.2022;10:05:00;4147;6.0;45
04.08.2022;10:15:00;4337;6.7;46
04.08.2022;10:25:00;4531;7.4;47
04.08.2022;10:35:00;4728;8.2;48
04.08.2022;10:45:00;4897;9.0;44
04.08.2022;10:55:00;5037;9.8;45
04.08.2022;11:05:00;5164;10.7;48
04.08.2022;11:15:00;5342;11.5;44
04.08.2022;11:25:00;5512;12.4;47
04.08.2022;11:35:00;5619;13.4;44
04.08.2022;11:45:00;5738;14.3;46
04.08.2022;11:55:00;5785;15.3;45
04.08.2022;12:05:00;5893;16.2;46
04.08.2022;12:15:00;6002;17.2;45
04.08.2022;12:25:00;6120;18.2;47
04.08.2022;12:35:00;6210;19.2;44
04.08.2022;12:45:00;6364;20.3;47
04.08.2022;12:55:00;6406;21.3;44
04.08.2022;13:05:00;6412;22.4;46
04.08.2022;13:15:00;6445;23.5;46
04.08.2022;13:25:00;6499;24.5;44
04.08.2022;13:35:00;6501;25.6;47
04.08.2022;13:45:00;6563;26.7;45
04.08.2022;13:55:00;6485;27.8;45
04.08.2022;14:05:00;6497;28.8;47
04.08.2022;14:15:00;6539;29.9;44
04.08.2022;14:25:00;6461;31.0;47
04.08.2022;14:35:00;6337;32.0;45
04.08.2022;14:45:00;6343;33.1;45
04.08.2022;14:55:00;6264;34.1;47
04.08.2022;15:05:00;6181;35.1;44
04.08.2022;15:15:00;6038;36.1;47
04.08.2022;15:25:00;6030;37.1;45
04.08.2022;15:35:00;5808;38.1;46
04.08.2022;15:45:00;5707;39.0;45
04.08.2022;15:55:00;5529;40.0;46
04.08.2022;16:05:00;5409;40.9;46
04.08.2022;16:15:00;5299;41.7;46
04.08.2022;16:25:00;5069;42.6;45
04.08.2022;16:35:00;4785;43.4;48
04.08.2022;16:45:00;4475;44.1;44
04.08.2022;16:55:00;4052;44.8;46
04.08.2022;17:05:00;3714;45.4;48
04.08.2022;17:15:00;3558;46.0;49
04.08.2022;17:25:00;3344;46.6;44
04.08.2022;17:35:00;3109;47.1;45
04.08.2022;17:45:00;2958;47.6;46
04.08.2022;17:55:00;2737;48.1;46
04.08.2022;18:05:00;2586;48.5;46
04.08.2022;18:15:00;2391;48.9;46
04.08.2022;18:25:00;2175;49.3;46
04.08.2022;18:35:00;2030;49.6;45
04.08.2022;18:45:00;1758;49.9;45
04.08.2022;18:55:00;1443;50.2;44
04.08.2022;19:05:00;1164;50.4;43
04.08.2022;19:15:00;991;50.6;43
04.08.2022;19:25:00;854;50.7;42
04.08.2022;19:35:00;629;50.8;42
04.08.2022;19:45:00;459;50.9;42
04.08.2022;19:55:00;318;51.0;42
04.08.2022;20:05:00;250;51.0;41
04.08.2022;20:15:00;212;51.0;41
04.08.2022;20:25:00;193;51.1;41
04.08.2022;20:35:00;153;51.1;41
04.08.2022;20:45:00;127;51.1;40
04.08.2022;20:55:00;106;51.1;40
04.08.2022;21:05:00;92;51.2;40
05.08.2022;06:30:00;119;0;32
05.08.2022;06:40:00;174;0;33
05.08.2022;06:50:00;264;0;34
05.08.2022;07:00:00;261;0.1;34
05.08.2022;07:10:00;302;0.1;35
05.08.2022;07:20:00;365;0.2;35
05.08.2022;07:30:00;448;0.2;35
05.08.2022;07:40:00;477;0.3;35
05.08.2022;07:50:00;573;0.4;36
05.08.2022;08:00:00;866;0.5;36
05.08.2022;08:10:00;1528;0.8;36
05.08.2022;08:20:00;1936;1.1;36
05.08.2022;08:30:00;1853;1.4;37
05.08.2022;08:40:00;2247;1.7;37
05.08.2022;08:50:00;2282;2.1;38
05.08.2022;09:00:00;2929;2.5;39
05.08.2022;09:10:00;1196;2.8;39
05.08.2022;09:20:00;869;2.9;38
05.08.2022;09:30:00;1330;3.1;38
05.08.2022;09:40:00;4211;3.8;40
05.08.2022;09:50:00;2393;4.3;42
05.08.2022;10:00:00;3847;4.8;42
05.08.2022;10:10:00;2157;5.3;43
05.08.2022;10:20:00;3462;5.8;42
05.08.2022;10:30:00;3153;6.5;45
05.08.2022;10:40:00;4292;7.2;46
05.08.2022;10:50:00;4787;8.0;48
05.08.2022;11:00:00;5037;8.8;44
05.08.2022;11:10:00;5064;9.7;46
05.08.2022;11:20:00;5160;10.5;48
05.08.2022;11:30:00;5418;11.4;44
05.08.2022;11:40:00;5527;12.3;47
05.08.2022;11:50:00;5565;13.2;44
05.08.2022;12:00:00;5659;14.2;47
05.08.2022;12:10:00;5753;15.1;44
05.08.2022;12:20:00;5835;16.1;47
05.08.2022;12:30:00;5943;17.0;44
05.08.2022;12:40:00;6123;18.0;47
05.08.2022;12:50:00;6224;19.1;44
05.08.2022;13:00:00;6317;20.1;48
05.08.2022;13:10:00;6401;21.1;45
05.08.2022;13:20:00;6388;22.2;46
05.08.2022;13:30:00;5458;23.2;46
05.08.2022;13:40:00;6423;24.1;46
05.08.2022;13:50:00;5694;25.1;46
05.08.2022;14:00:00;6358;26.2;44
05.08.2022;14:10:00;6251;27.2;47
05.08.2022;14:20:00;6245;28.3;44
05.08.2022;14:30:00;6197;29.3;47
05.08.2022;14:40:00;6082;30.3;45
05.08.2022;14:50:00;6175;31.3;46
05.08.2022;15:00:00;6511;32.4;46
05.08.2022;15:10:00;5444;33.4;44
05.08.2022;15:20:00;3749;33.9;45
05.08.2022;15:30:00;6144;34.7;47
05.08.2022;15:40:00;5753;35.7;45
05.08.2022;15:50:00;5505;36.6;47
05.08.2022;16:00:00;5413;37.5;44
05.08.2022;16:10:00;3499;38.2;47
05.08.2022;16:20:00;4799;38.9;47
05.08.2022;16:30:00;4503;39.7;45
05.08.2022;16:40:00;3414;40.3;46
05.08.2022;16:50:00;3056;40.8;47
05.08.2022;17:00:00;2029;41.1;46
05.08.2022;17:10:00;2439;41.5;46
05.08.2022;17:20:00;2128;41.9;46
05.08.2022;17:30:00;1979;42.3;45
05.08.2022;17:40:00;2239;42.6;45
05.08.2022;17:50:00;1853;42.9;45
05.08.2022;18:00:00;1632;43.2;44
05.08.2022;18:10:00;1716;43.5;44
05.08.2022;18:20:00;1818;43.8;44
05.08.2022;18:30:00;1197;44.0;43
05.08.2022;18:40:00;1022;44.2;42
05.08.2022;18:50:00;703;44.3;42
05.08.2022;19:00:00;591;44.4;42
05.08.2022;19:10:00;364;44.5;41
05.08.2022;19:20:00;226;44.5;41
05.08.2022;19:30:00;203;44.6;41
05.08.2022;19:40:00;194;44.6;41
05.08.2022;19:50:00;147;44.6;41
05.08.2022;20:00:00;107;44.6;40
05.08.2022;20:10:00;99;44.7;40
06.08.2022;06:55:00;165;0;32
06.08.2022;07:05:00;160;0;33
06.08.2022;07:15:00;165;0;34
06.08.2022;07:25:00;159;0.1;34
06.08.2022;07:35:00;154;0.1;35
06.08.2022;07:45:00;161;0.1;35
06.08.2022;07:55:00;142;0.1;35
06.08.2022;08:05:00;136;0.2;36
06.08.2022;08:15:00;185;0.2;36
06.08.2022;08:25:00;209;0.2;36
06.08.2022;08:35:00;252;0.3;36
06.08.2022;08:45:00;277;0.3;36
06.08.2022;08:55:00;340;0.4;36
06.08.2022;09:05:00;350;0.4;37
06.08.2022;09:15:00;429;0.5;37
06.08.2022;09:25:00;548;0.6;37
06.08.2022;09:35:00;715;0.7;37
06.08.2022;09:45:00;765;0.8;37
06.08.2022;09:55:00;650;0.9;37
06.08.2022;10:05:00;494;1.0;37
06.08.2022;10:15:00;436;1.1;37
06.08.2022;10:25:00;557;1.2;37
06.08.2022;10:35:00;633;1.3;37
06.08.2022;10:45:00;833;1.4;37
06.08.2022;10:55:00;981;1.5;37
06.08.2022;11:05:00;1104;1.7;37
06.08.2022;11:15:00;1282;1.9;38
06.08.2022;11:25:00;1350;2.1;38
06.08.2022;11:35:00;1561;2.4;38
06.08.2022;11:45:00;1665;2.6;38
06.08.2022;11:55:00;1680;2.9;38
06.08.2022;12:05:00;1333;3.2;38
06.08.2022;12:15:00;1287;3.4;38
06.08.2022;12:25:00;1332;3.6;38
06.08.2022;12:35:00;1392;3.8;38
06.08.2022;12:45:00;1107;4.0;38
06.08.2022;12:55:00;940;4.2;38
06.08.2022;13:05:00;1072;4.4;39
06.08.2022;13:15:00;1312;4.6;39
06.08.2022;13:25:00;981;4.7;39
06.08.2022;13:35:00;882;4.9;39
06.08.2022;13:45:00;1049;5.1;39
06.08.2022;13:55:00;1018;5.2;39
06.08.2022;14:05:00;959;5.4;39
06.08.2022;14:15:00;1287;5.6;39
06.08.2022;14:25:00;1026;5.8;39
06.08.2022;14:35:00;1546;6.0;39
06.08.2022;14:45:00;1591;6.3;39
06.08.2022;14:55:00;1561;6.5;39
06.08.2022;15:05:00;1684;6.8;39
06.08.2022;15:15:00;1723;7.1;39
06.08.2022;15:25:00;1550;7.3;39
06.08.2022;15:35:00;1532;7.6;39
06.08.2022;15:45:00;1642;7.9;39
06.08.2022;15:55:00;1858;8.1;40
06.08.2022;16:05:00;1910;8.5;40
06.08.2022;16:15:00;1840;8.8;40
06.08.2022;16:25:00;1970;9.1;40
06.08.2022;16:35:00;1582;9.4;40
06.08.2022;16:45:00;1601;9.6;40
06.08.2022;16:55:00;1325;9.8;40
06.08.2022;17:05:00;1202;10.1;40
06.08.2022;17:15:00;1031;10.2;40
06.08.2022;17:25:00;1156;10.4;39
06.08.2022;17:35:00;1252;10.6;39
06.08.2022;17:45:00;970;10.8;39
06.08.2022;17:55:00;1088;11.0;39
06.08.2022;18:05:00;922;11.1;39
06.08.2022;18:15:00;764;11.3;39
06.08.2022;18:25:00;590;11.4;39
06.08.2022;18:35:00;492;11.5;39
06.08.2022;18:45:00;398;11.5;39
06.08.2022;18:55:00;375;11.6;39
06.08.2022;19:05:00;374;11.7;39
06.08.2022;19:15:00;330;11.7;39
06.08.2022;19:25:00;255;11.8;39
06.08.2022;19:35:00;242;11.8;39
06.08.2022;19:45:00;234;11.9;39
06.08.2022;19:55:00;254;11.9;38
06.08.2022;20:05:00;174;11.9;38
06.08.2022;20:15:00;144;11.9;38
06.08.2022;20:25:00;149;12.0;38
06.08.2022;20:35:00;132;12.0;38
06.08.2022;20:45:00;113;12.0;38
06.08.2022;20:55:00;100;12.0;38
07.08.2022;06:35:00;160;0;32
07.08.2022;06:45:00;223;0;33
07.08.2022;06:55:00;266;0.1;33
07.08.2022;07:05:00;352;0.1;34
07.08.2022;07:15:00;472;0.2;34
07.08.2022;07:25:00;386;0.2;34
07.08.2022;07:35:00;383;0.3;35
07.08.2022;07:45:00;360;0.4;35
07.08.2022;07:55:00;375;0.4;35
07.08.2022;08:05:00;416;0.5;35
07.08.2022;08:15:00;432;0.6;36
07.08.2022;08:25:00;616;0.7;36
07.08.2022;08:35:00;715;0.8;36
07.08.2022;08:45:00;635;0.9;36
07.08.2022;08:55:00;533;1.0;36
07.08.2022;09:05:00;454;1.0;36
07.08.2022;09:15:00;471;1.1;36
07.08.2022;09:25:00;507;1.2;36
07.08.2022;09:35:00;383;1.3;37
07.08.2022;09:45:00;362;1.3;37
07.08.2022;09:55:00;402;1.4;37
07.08.2022;10:05:00;327;1.5;37
07.08.2022;10:15:00;435;1.5;37
07.08.2022;10:25:00;468;1.6;37
07.08.2022;10:35:00;434;1.7;37
07.08.2022;10:45:00;514;1.8;37
07.08.2022;10:55:00;661;1.9;37
07.08.2022;11:05:00;851;2.0;37
07.08.2022;11:15:00;989;2.1;37
07.08.2022;11:25:00;995;2.3;37
07.08.2022;11:35:00;1105;2.5;37
07.08.2022;11:45:00;1009;2.7;37
07.08.2022;11:55:00;814;2.8;37
07.08.2022;12:05:00;936;3.0;37
07.08.2022;12:15:00;1054;3.1;37
07.08.2022;12:25:00;937;3.3;37
07.08.2022;12:35:00;1115;3.5;38
07.08.2022;12:45:00;1597;3.7;38
07.08.2022;12:55:00;1662;4.0;38
07.08.2022;13:05:00;1926;4.3;38
07.08.2022;13:15:00;1930;4.6;38
07.08.2022;13:25:00;2030;4.9;39
07.08.2022;13:35:00;1954;5.2;39
07.08.2022;13:45:00;2554;5.6;39
07.08.2022;13:55:00;2395;6.0;40
07.08.2022;14:05:00;2599;6.4;40
07.08.2022;14:15:00;2529;6.8;41
07.08.2022;14:25:00;2862;7.3;41
07.08.2022;14:35:00;3074;7.8;42
07.08.2022;14:45:00;3127;8.3;43
07.08.2022;14:55:00;3185;8.8;43
07.08.2022;15:05:00;3050;9.3;44
07.08.2022;15:15:00;3315;9.9;44
07.08.2022;15:25:00;3067;10.4;44
07.08.2022;15:35:00;3087;10.9;44
07.08.2022;15:45:00;3133;11.4;45
07.08.2022;15:55:00;2792;11.9;44
07.08.2022;16:05:00;1875;12.2;44
07.08.2022;16:15:00;1961;12.6;43
07.08.2022;16:25:00;1790;12.9;42
07.08.2022;16:35:00;1501;13.1;42
07.08.2022;16:45:00;1100;13.3;41
07.08.2022;16:55:00;987;13.5;40
07.08.2022;17:05:00;893;13.6;40
07.08.2022;17:15:00;1706;13.9;40
07.08.2022;17:25:00;2904;14.3;41
07.08.2022;17:35:00;2218;14.7;41
07.08.2022;17:45:00;1757;15.0;41
07.08.2022;17:55:00;1334;15.2;41
07.08.2022;18:05:00;1371;15.4;40
07.08.2022;18:15:00;1102;15.6;40
07.08.2022;18:25:00;1011;15.8;40
07.08.2022;18:35:00;1383;16.0;40
07.08.2022;18:45:00;1580;16.3;40
07.08.2022;18:55:00;1724;16.6;40
07.08.2022;19:05:00;1458;16.8;40
07.08.2022;19:15:00;1282;17.0;40
07.08.2022;19:25:00;1074;17.2;40
07.08.2022;19:35:00;897;17.4;39
07.08.2022;19:45:00;736;17.5;39
07.08.2022;19:55:00;628;17.6;39
07.08.2022;20:05:00;504;17.7;39
07.08.2022;20:15:00;386;17.8;39
07.08.2022;20:25:00;304;17.8;39
07.08.2022;20:35:00;239;17.9;39
07.08.2022;20:45:00;160;17.9;39
07.08.2022;20:55:00;137;17.9;39
07.08.2022;21:05:00;109;17.9;38
07.08.2022;21:15:00;61;17.9;38
08.08.2022;06:25:00;112;0;31
08.08.2022;06:35:00;175;0;32
08.08.2022;06:45:00;213;0;33
08.08.2022;06:55:00;249;0.1;33
08.08.2022;07:05:00;279;0.1;34
08.08.2022;07:15:00;312;0.2;34
08.08.2022;07:25:00;348;0.2;34
08.08.2022;07:35:00;392;0.3;34
08.08.2022;07:45:00;507;0.4;35
08.08.2022;07:55:00;626;0.4;35
08.08.2022;08:05:00;1108;0.6;35
08.08.2022;08:15:00;1347;0.8;35
08.08.2022;08:25:00;1555;1.1;35
08.08.2022;08:35:00;1808;1.3;36
08.08.2022;08:45:00;2127;1.7;36
08.08.2022;08:55:00;2436;2.1;37
08.08.2022;09:05:00;2753;2.5;38
08.08.2022;09:15:00;3095;3.0;39
08.08.2022;09:25:00;3359;3.6;40
08.08.2022;09:35:00;3568;4.1;41
08.08.2022;09:45:00;3808;4.8;42
08.08.2022;09:55:00;4053;5.4;43
08.08.2022;10:05:00;4267;6.1;45
08.08.2022;10:15:00;4492;6.8;46
08.08.2022;10:25:00;4703;7.6;47
08.08.2022;10:35:00;4899;8.4;48
08.08.2022;10:45:00;5082;9.2;44
08.08.2022;10:55:00;5218;10.1;46
08.08.2022;11:05:00;5309;11.0;48
08.08.2022;11:15:00;5447;11.9;44
08.08.2022;11:25:00;5634;12.8;47
08.08.2022;11:35:00;5838;13.7;44
08.08.2022;11:45:00;5954;14.7;47
08.08.2022;11:55:00;6006;15.7;44
08.08.2022;12:05:00;6105;16.7;47
08.08.2022;12:15:00;6247;17.7;44
08.08.2022;12:25:00;6349;18.8;48
08.08.2022;12:35:00;6418;19.8;44
08.08.2022;12:45:00;6527;20.9;46
08.08.2022;12:55:00;6621;22.0;46
08.08.2022;13:05:00;6681;23.1;44
08.08.2022;13:15:00;6724;24.2;47
08.08.2022;13:25:00;6777;25.3;45
08.08.2022;13:35:00;6771;26.4;45
08.08.2022;13:45:00;6749;27.5;47
08.08.2022;13:55:00;6820;28.7;44
08.08.2022;14:05:00;6753;29.8;46
08.08.2022;14:15:00;6765;30.9;47
08.08.2022;14:25:00;6663;32.0;44
08.08.2022;14:35:00;6739;33.1;47
08.08.2022;14:45:00;6630;34.2;46
08.08.2022;14:55:00;6573;35.3;44
08.08.2022;15:05:00;6455;36.4;47
08.08.2022;15:15:00;6341;37.4;44
08.08.2022;15:25:00;6245;38.4;46
08.08.2022;15:35:00;6092;39.5;46
08.08.2022;15:45:00;5894;40.4;44
08.08.2022;15:55:00;5809;41.4;47
08.08.2022;16:05:00;5663;42.3;44
08.08.2022;16:15:00;5514;43.2;47
08.08.2022;16:25:00;5202;44.1;44
08.08.2022;16:35:00;4944;45.0;46
08.08.2022;16:45:00;4591;45.7;48
08.08.2022;16:55:00;4192;46.4;44
08.08.2022;17:05:00;3886;47.1;46
08.08.2022;17:15:00;3602;47.7;47
08.08.2022;17:25:00;3429;48.3;48
08.08.2022;17:35:00;3234;48.8;48
08.08.2022;17:45:00;2998;49.3;48
08.08.2022;17:55:00;2827;49.8;47
08.08.2022;18:05:00;2648;50.2;47
08.08.2022;18:15:00;2415;50.6;46
08.08.2022;18:25:00;2212;51.0;46
08.08.2022;18:35:00;1947;51.3;45
08.08.2022;18:45:00;1633;51.6;44
08.08.2022;18:55:00;1325;51.8;44
08.08.2022;19:05:00;700;52.0;43
08.08.2022;19:15:00;920;52.1;42
08.08.2022;19:25:00;752;52.2;42
08.08.2022;19:35:00;550;52.3;41
08.08.2022;19:45:00;408;52.4;41
08.08.2022;19:55:00;275;52.5;41
08.08.2022;20:05:00;228;52.5;40
08.08.2022;20:15:00;208;52.5;40
08.08.2022;20:25:00;183;52.6;40
08.08.2022;20:35:00;152;52.6;40
08.08.2022;20:45:00;123;52.6;40
08.08.2022;20:55:00;99;52.6;39
08.08.2022;21:05:00;94;52.6;39
09.08.2022;06:25:00;130;0;31
09.08.2022;06:35:00;166;0;32
09.08.2022;06:45:00;200;0;33
09.08.2022;06:55:00;228;0.1;33
09.08.2022;07:05:00;256;0.1;33
09.08.2022;07:15:00;282;0.1;34
09.08.2022;07:25:00;320;0.2;34
09.08.2022;07:35:00;372;0.3;34
09.08.2022;07:45:00;485;0.3;35
09.08.2022;07:55:00;607;0.4;35
09.08.2022;08:05:00;1079;0.6;35
09.08.2022;08:15:00;1304;0.8;35
09.08.2022;08:25:00;1522;1.0;35
09.08.2022;08:35:00;1781;1.3;36
09.08.2022;08:45:00;2090;1.6;36
09.08.2022;08:55:00;2391;2.0;37
09.08.2022;09:05:00;2722;2.4;38
09.08.2022;09:15:00;3059;2.9;39
09.08.2022;09:25:00;3324;3.5;40
09.08.2022;09:35:00;3553;4.0;41
09.08.2022;09:45:00;3783;4.7;42
09.08.2022;09:55:00;4018;5.3;43
09.08.2022;10:05:00;4243;6.0;44
09.08.2022;10:15:00;4478;6.7;45
09.08.2022;10:25:00;4690;7.5;47
09.08.2022;10:35:00;4873;8.3;48
09.08.2022;10:45:00;5061;9.1;45
09.08.2022;10:55:00;5228;10.0;45
09.08.2022;11:05:00;5301;10.8;48
09.08.2022;11:15:00;5438;11.7;44
09.08.2022;11:25:00;5570;12.7;46
09.08.2022;11:35:00;5813;13.6;46
09.08.2022;11:45:00;5940;14.6;46
09.08.2022;11:55:00;6005;15.6;45
09.08.2022;12:05:00;6064;16.6;46
09.08.2022;12:15:00;6168;17.6;44
09.08.2022;12:25:00;6300;18.6;47
09.08.2022;12:35:00;6406;19.7;44
09.08.2022;12:45:00;6522;20.7;47
09.08.2022;12:55:00;6569;21.8;45
09.08.2022;13:05:00;6637;22.9;45
09.08.2022;13:15:00;6674;24.0;47
09.08.2022;13:25:00;6699;25.1;44
09.08.2022;13:35:00;6700;26.2;46
09.08.2022;13:45:00;6771;27.3;46
09.08.2022;13:55:00;6748;28.4;44
09.08.2022;14:05:00;6714;29.5;47
09.08.2022;14:15:00;6700;30.6;45
09.08.2022;14:25:00;6702;31.8;44
09.08.2022;14:35:00;6638;32.9;47
09.08.2022;14:45:00;6649;33.9;44
09.08.2022;14:55:00;6606;35.0;45
09.08.2022;15:05:00;6500;36.1;47
09.08.2022;15:15:00;6390;37.2;44
09.08.2022;15:25:00;6223;38.2;47
09.08.2022;15:35:00;6104;39.2;45
09.08.2022;15:45:00;5934;40.2;46
09.08.2022;15:55:00;5814;41.2;45
09.08.2022;16:05:00;5658;42.1;46
09.08.2022;16:15:00;5526;43.0;45
09.08.2022;16:25:00;5218;43.9;47
09.08.2022;16:35:00;4939;44.7;45
09.08.2022;16:45:00;4590;45.5;48
09.08.2022;16:55:00;4175;46.2;45
09.08.2022;17:05:00;3857;46.9;44
09.08.2022;17:15:00;3627;47.5;46
09.08.2022;17:25:00;3453;48.0;47
09.08.2022;17:35:00;3230;48.6;48
09.08.2022;17:45:00;3012;49.1;48
09.08.2022;17:55:00;2799;49.6;47
09.08.2022;18:05:00;2614;50.0;47
09.08.2022;18:15:00;2425;50.4;46
09.08.2022;18:25:00;2196;50.8;46
09.08.2022;18:35:00;1949;51.1;45
09.08.2022;18:45:00;1611;51.4;45
09.08.2022;18:55:00;1309;51.6;44
09.08.2022;19:05:00;1070;51.8;43
09.08.2022;19:15:00;908;52.0;42
09.08.2022;19:25:00;732;52.1;42
09.08.2022;19:35:00;534;52.2;41
09.08.2022;19:45:00;391;52.3;41
09.08.2022;19:55:00;253;52.3;41
09.08.2022;20:05:00;214;52.3;41
09.08.2022;20:15:00;195;52.4;40
09.08.2022;20:25:00;171;52.4;40
09.08.2022;20:35:00;144;52.4;40
09.08.2022;20:45:00;118;52.4;40
09.08.2022;20:55:00;98;52.5;40
09.08.2022;21:05:00;91;52.5;39
10.08.2022;06:25:00;97;0;31
10.08.2022;06:35:00;160;0;32
10.08.2022;06:45:00;193;0;33
10.08.2022;06:55:00;221;0;33
10.08.2022;07:05:00;245;0.1;34
10.08.2022;07:15:00;271;0.1;34
10.08.2022;07:25:00;308;0.2;34
10.08.2022;07:35:00;347;0.2;34
10.08.2022;07:45:00;470;0.3;35
10.08.2022;07:55:00;592;0.4;35
10.08.2022;08:05:00;1055;0.6;35
10.08.2022;08:15:00;1284;0.8;35
10.08.2022;08:25:00;1513;1.0;35
10.08.2022;08:35:00;1768;1.3;36
10.08.2022;08:45:00;2069;1.6;36
10.08.2022;08:55:00;2367;2.0;37
10.08.2022;09:05:00;2700;2.4;38
10.08.2022;09:15:00;3042;2.9;39
10.08.2022;09:25:00;3311;3.4;40
10.08.2022;09:35:00;3548;4.0;41
10.08.2022;09:45:00;3787;4.6;42
10.08.2022;09:55:00;4000;5.3;43
10.08.2022;10:05:00;4230;6.0;44
10.08.2022;10:15:00;4452;6.7;45
10.08.2022;10:25:00;4664;7.4;47
10.08.2022;10:35:00;4855;8.2;48
10.08.2022;10:45:00;5039;9.1;45
10.08.2022;10:55:00;5192;9.9;45
10.08.2022;11:05:00;5292;10.8;48
10.08.2022;11:15:00;5407;11.7;44
10.08.2022;11:25:00;5556;12.6;46
10.08.2022;11:35:00;5732;13.5;46
10.08.2022;11:45:00;5913;14.5;46
10.08.2022;11:55:00;5967;15.5;45
10.08.2022;12:05:00;6063;16.5;46
10.08.2022;12:15:00;6168;17.5;44
10.08.2022;12:25:00;6297;18.5;47
10.08.2022;12:35:00;6341;19.6;44
10.08.2022;12:45:00;6450;20.6;47
10.08.2022;12:55:00;6524;21.7;45
10.08.2022;13:05:00;6554;22.8;45
10.08.2022;13:15:00;6664;23.9;47
10.08.2022;13:25:00;6672;25.0;44
10.08.2022;13:35:00;6669;26.1;46
10.08.2022;13:45:00;6644;27.2;46
10.08.2022;13:55:00;6703;28.3;44
10.08.2022;14:05:00;6647;29.4;47
10.08.2022;14:15:00;6681;30.5;45
10.08.2022;14:25:00;6634;31.6;45
10.08.2022;14:35:00;6584;32.7;47
10.08.2022;14:45:00;6495;33.7;44
10.08.2022;14:55:00;6444;34.8;46
10.08.2022;15:05:00;6401;35.9;46
10.08.2022;15:15:00;6284;36.9;44
10.08.2022;15:25:00;6176;37.9;48
10.08.2022;15:35:00;6069;38.9;44
10.08.2022;15:45:00;5979;39.9;47
10.08.2022;15:55:00;5788;40.9;45
10.08.2022;16:05:00;5640;41.8;47
10.08.2022;16:15:00;5486;42.7;45
10.08.2022;16:25:00;5171;43.6;48
10.08.2022;16:35:00;4843;44.4;44
10.08.2022;16:45:00;4490;45.2;47
10.08.2022;16:55:00;4099;45.9;48
10.08.2022;17:05:00;3792;46.5;46
10.08.2022;17:15:00;3540;47.1;44
10.08.2022;17:25:00;3376;47.7;46
10.08.2022;17:35:00;3169;48.2;47
10.08.2022;17:45:00;2952;48.7;47
10.08.2022;17:55:00;2742;49.2;47
10.08.2022;18:05:00;2567;49.6;46
10.08.2022;18:15:00;2371;50.0;46
10.08.2022;18:25:00;2155;50.3;45
10.08.2022;18:35:00;1887;50.7;45
10.08.2022;18:45:00;1572;50.9;44
10.08.2022;18:55:00;1142;51.1;43
10.08.2022;19:05:00;1043;51.3;42
10.08.2022;19:15:00;889;51.4;42
10.08.2022;19:25:00;702;51.6;41
10.08.2022;19:35:00;510;51.7;41
10.08.2022;19:45:00;369;51.7;41
10.08.2022;19:55:00;241;51.8;41
10.08.2022;20:05:00;205;51.8;40
10.08.2022;20:15:00;195;51.8;40
10.08.2022;20:25:00;165;51.9;40
10.08.2022;20:35:00;139;51.9;40
10.08.2022;20:45:00;112;51.9;40
10.08.2022;20:55:00;95;51.9;39
10.08.2022;21:05:00;91;51.9;39
11.08.2022;06:30:00;135;0;31
11.08.2022;06:40:00;171;0;32
11.08.2022;06:50:00;210;0;33
11.08.2022;07:00:00;246;0.1;33
11.08.2022;07:10:00;286;0.1;34
11.08.2022;07:20:00;320;0.2;34
11.08.2022;07:30:00;368;0.2;34
11.08.2022;07:40:00;415;0.3;34
11.08.2022;07:50:00;551;0.4;35
11.08.2022;08:00:00;684;0.5;35
11.08.2022;08:10:00;1142;0.7;35
11.08.2022;08:20:00;1340;0.9;35
11.08.2022;08:30:00;1581;1.1;35
11.08.2022;08:40:00;1844;1.4;36
11.08.2022;08:50:00;2154;1.7;36
11.08.2022;09:00:00;2466;2.1;37
11.08.2022;09:10:00;2748;2.6;38
11.08.2022;09:20:00;3046;3.1;39
11.08.2022;09:30:00;3281;3.6;40
11.08.2022;09:40:00;3510;4.2;41
11.08.2022;09:50:00;3723;4.8;42
11.08.2022;10:00:00;3947;5.4;43
11.08.2022;10:10:00;4170;6.1;44
11.08.2022;10:20:00;4369;6.8;45
11.08.2022;10:30:00;4545;7.6;46
11.08.2022;10:40:00;4724;8.3;47
11.08.2022;10:50:00;4908;9.1;48
11.08.2022;11:00:00;5016;10.0;44
11.08.2022;11:10:00;5083;10.8;46
11.08.2022;11:20:00;5208;11.6;47
11.08.2022;11:30:00;5461;12.5;44
11.08.2022;11:40:00;5637;13.5;48
11.08.2022;11:50:00;5730;14.4;44
11.08.2022;12:00:00;5805;15.4;47
11.08.2022;12:10:00;5910;16.3;44
11.08.2022;12:20:00;5993;17.3;47
11.08.2022;12:30:00;6079;18.3;44
11.08.2022;12:40:00;6151;19.3;47
11.08.2022;12:50:00;6257;20.3;44
11.08.2022;13:00:00;6344;21.4;48
11.08.2022;13:10:00;6375;22.4;45
11.08.2022;13:20:00;6435;23.5;45
11.08.2022;13:30:00;6483;24.5;47
11.08.2022;13:40:00;6512;25.6;44
11.08.2022;13:50:00;6474;26.7;47
11.08.2022;14:00:00;6488;27.8;45
11.08.2022;14:10:00;6462;28.8;45
11.08.2022;14:20:00;6413;29.9;47
11.08.2022;14:30:00;6429;30.9;44
11.08.2022;14:40:00;6335;32.0;47
11.08.2022;14:50:00;6308;33.0;45
11.08.2022;15:00:00;6228;34.1;45
11.08.2022;15:10:00;6172;35.1;47
11.08.2022;15:20:00;6042;36.1;44
11.08.2022;15:30:00;5882;37.1;48
11.08.2022;15:40:00;5750;38.0;44
11.08.2022;15:50:00;5646;39.0;48
11.08.2022;16:00:00;5491;39.9;44
11.08.2022;16:10:00;5296;40.8;47
11.08.2022;16:20:00;5092;41.6;44
11.08.2022;16:30:00;4811;42.4;46
11.08.2022;16:40:00;4488;43.2;47
11.08.2022;16:50:00;4097;43.9;44
11.08.2022;17:00:00;3757;44.5;46
11.08.2022;17:10:00;3541;45.1;47
11.08.2022;17:20:00;3384;45.7;48
11.08.2022;17:30:00;3220;46.2;48
11.08.2022;17:40:00;2997;46.7;48
11.08.2022;17:50:00;2774;47.2;47
11.08.2022;18:00:00;2609;47.6;47
11.08.2022;18:10:00;2292;48.0;46
11.08.2022;18:20:00;1933;48.3;46
11.08.2022;18:30:00;1817;48.6;45
11.08.2022;18:40:00;1625;48.9;44
11.08.2022;18:50:00;1360;49.1;43
11.08.2022;19:00:00;1061;49.3;43
11.08.2022;19:10:00;911;49.5;42
11.08.2022;19:20:00;823;49.6;42
11.08.2022;19:30:00;502;49.7;41
11.08.2022;19:40:00;395;49.8;41
11.08.2022;19:50:00;285;49.8;41
11.08.2022;20:00:00;231;49.9;40
11.08.2022;20:10:00;219;49.9;40
11.08.2022;20:20:00;164;49.9;40
11.08.2022;20:30:00;138;50.0;40
11.08.2022;20:40:00;115;50.0;40
11.08.2022;20:50:00;98;50.0;39
12.08.2022;06:25:00;37;0;30
12.08.2022;06:35:00;153;0;32
12.08.2022;06:45:00;185;0;32
12.08.2022;06:55:00;217;0;33
12.08.2022;07:05:00;240;0.1;33
12.08.2022;07:15:00;264;0.1;34
12.08.2022;07:25:00;295;0.2;34
12.08.2022;07:35:00;333;0.2;34
12.08.2022;07:45:00;439;0.3;34
12.08.2022;07:55:00;580;0.4;35
12.08.2022;08:05:00;1046;0.5;35
12.08.2022;08:15:00;1289;0.7;35
12.08.2022;08:25:00;1509;1.0;35
12.08.2022;08:35:00;1749;1.2;36
12.08.2022;08:45:00;2034;1.6;36
12.08.2022;08:55:00;2360;1.9;37
12.08.2022;09:05:00;2697;2.4;38
12.08.2022;09:15:00;3026;2.9;39
12.08.2022;09:25:00;3299;3.4;40
12.08.2022;09:35:00;3523;4.0;41
12.08.2022;09:45:00;3762;4.6;42
12.08.2022;09:55:00;3994;5.2;43
12.08.2022;10:05:00;4214;5.9;44
12.08.2022;10:15:00;4435;6.6;45
12.08.2022;10:25:00;4622;7.4;46
12.08.2022;10:35:00;4801;8.2;48
12.08.2022;10:45:00;4972;9.0;47
12.08.2022;10:55:00;5143;9.8;44
12.08.2022;11:05:00;5295;10.7;47
12.08.2022;11:15:00;5390;11.6;44
12.08.2022;11:25:00;5509;12.5;46
12.08.2022;11:35:00;5659;13.4;47
12.08.2022;11:45:00;5872;14.4;45
12.08.2022;11:55:00;5971;15.3;47
12.08.2022;12:05:00;6058;16.3;45
12.08.2022;12:15:00;6168;17.4;47
12.08.2022;12:25:00;6268;18.4;46
12.08.2022;12:35:00;6283;19.4;44
12.08.2022;12:45:00;6458;20.5;47
12.08.2022;12:55:00;6506;21.5;44
12.08.2022;13:05:00;6590;22.6;47
12.08.2022;13:15:00;6658;23.7;46
12.08.2022;13:25:00;6686;24.8;44
12.08.2022;13:35:00;6682;25.9;47
12.08.2022;13:45:00;6710;27.0;45
12.08.2022;13:55:00;6636;28.1;45
12.08.2022;14:05:00;6642;29.2;47
12.08.2022;14:15:00;6639;30.3;44
12.08.2022;14:25:00;6634;31.4;47
12.08.2022;14:35:00;6565;32.5;46
12.08.2022;14:45:00;6479;33.6;44
12.08.2022;14:55:00;6443;34.6;47
12.08.2022;15:05:00;6355;35.7;44
12.08.2022;15:15:00;6233;36.7;46
12.08.2022;15:25:00;6126;37.7;46
12.08.2022;15:35:00;6005;38.7;44
12.08.2022;15:45:00;5898;39.7;47
12.08.2022;15:55:00;5649;40.7;44
12.08.2022;16:05:00;5525;41.6;47
12.08.2022;16:15:00;5342;42.5;44
12.08.2022;16:25:00;5111;43.3;46
12.08.2022;16:35:00;4770;44.1;46
12.08.2022;16:45:00;4329;44.9;44
12.08.2022;16:55:00;3982;45.5;47
12.08.2022;17:05:00;3758;46.2;48
12.08.2022;17:15:00;3505;46.7;48
12.08.2022;17:25:00;3299;47.3;48
12.08.2022;17:35:00;3077;47.8;48
12.08.2022;17:45:00;2870;48.3;48
12.08.2022;17:55:00;2704;48.7;48
12.08.2022;18:05:00;2523;49.2;47
12.08.2022;18:15:00;2348;49.6;46
12.08.2022;18:25:00;2095;49.9;46
12.08.2022;18:35:00;1798;50.2;45
12.08.2022;18:45:00;1433;50.5;44
12.08.2022;18:55:00;1157;50.7;43
12.08.2022;19:05:00;955;50.9;42
12.08.2022;19:15:00;827;51.0;42
12.08.2022;19:25:00;625;51.1;42
12.08.2022;19:35:00;456;51.2;41
12.08.2022;19:45:00;329;51.3;41
12.08.2022;19:55:00;234;51.3;41
12.08.2022;20:05:00;197;51.3;40
12.08.2022;20:15:00;186;51.4;40
12.08.2022;20:25:00;157;51.4;40
12.08.2022;20:35:00;129;51.4;40
12.08.2022;20:45:00;104;51.4;40
12.08.2022;20:55:00;93;51.4;39
13.08.2022;06:35:00;139;0;31
13.08.2022;06:45:00;175;0;32
13.08.2022;06:55:00;202;0;33
13.08.2022;07:05:00;228;0.1;33
13.08.2022;07:15:00;251;0.1;34
13.08.2022;07:25:00;279;0.1;34
13.08.2022;07:35:00;314;0.2;34
13.08.2022;07:45:00;385;0.3;35
13.08.2022;07:55:00;552;0.3;35
13.08.2022;08:05:00;1029;0.5;35
13.08.2022;08:15:00;1295;0.7;35
13.08.2022;08:25:00;1517;0.9;35
13.08.2022;08:35:00;1749;1.2;36
13.08.2022;08:45:00;2017;1.5;36
13.08.2022;08:55:00;2346;1.9;37
13.08.2022;09:05:00;2678;2.3;38
13.08.2022;09:15:00;2993;2.8;39
13.08.2022;09:25:00;3287;3.3;40
13.08.2022;09:35:00;3525;3.9;41
13.08.2022;09:45:00;3782;4.5;42
13.08.2022;09:55:00;3978;5.2;43
13.08.2022;10:05:00;4159;5.8;44
13.08.2022;10:15:00;4380;6.6;45
13.08.2022;10:25:00;4582;7.3;46
13.08.2022;10:35:00;4773;8.1;48
13.08.2022;10:45:00;5010;8.9;47
13.08.2022;10:55:00;3172;9.6;44
13.08.2022;11:05:00;2608;10.0;43
13.08.2022;11:15:00;2882;10.6;45
13.08.2022;11:25:00;2654;11.0;44
13.08.2022;11:35:00;4191;11.6;45
13.08.2022;11:45:00;3960;12.2;45
13.08.2022;11:55:00;5439;12.9;46
13.08.2022;12:05:00;6183;13.9;44
13.08.2022;12:15:00;6079;15.0;47
13.08.2022;12:25:00;6116;16.0;44
13.08.2022;12:35:00;6248;17.0;48
13.08.2022;12:45:00;6336;18.0;44
13.08.2022;12:55:00;6329;19.1;46
13.08.2022;13:05:00;6584;20.1;46
13.08.2022;13:15:00;6532;21.2;44
13.08.2022;13:25:00;6536;22.3;47
13.08.2022;13:35:00;6561;23.4;45
13.08.2022;13:45:00;6574;24.4;45
13.08.2022;13:55:00;6629;25.5;47
13.08.2022;14:05:00;6647;26.6;44
13.08.2022;14:15:00;6663;27.7;46
13.08.2022;14:25:00;6633;28.8;46
13.08.2022;14:35:00;6597;29.9;44
13.08.2022;14:45:00;6470;31.0;47
13.08.2022;14:55:00;6488;32.0;45
13.08.2022;15:05:00;6406;33.1;45
13.08.2022;15:15:00;6288;34.2;47
13.08.2022;15:25:00;6234;35.2;44
13.08.2022;15:35:00;6103;36.2;48
13.08.2022;15:45:00;5962;37.2;44
13.08.2022;15:55:00;5836;38.2;47
13.08.2022;16:05:00;5675;39.1;45
13.08.2022;16:15:00;5470;40.0;48
13.08.2022;16:25:00;5142;40.9;44
13.08.2022;16:35:00;4815;41.7;47
13.08.2022;16:45:00;4410;42.4;44
13.08.2022;16:55:00;3975;43.1;45
13.08.2022;17:05:00;3740;43.7;46
13.08.2022;17:15:00;3522;44.3;47
13.08.2022;17:25:00;3349;44.9;48
13.08.2022;17:35:00;3152;45.4;48
13.08.2022;17:45:00;2963;45.9;48
13.08.2022;17:55:00;2754;46.4;47
13.08.2022;18:05:00;2545;46.8;47
13.08.2022;18:15:00;2363;47.2;46
13.08.2022;18:25:00;2122;47.5;46
13.08.2022;18:35:00;1805;47.9;45
13.08.2022;18:45:00;1463;48.1;44
13.08.2022;18:55:00;1177;48.3;43
13.08.2022;19:05:00;1003;48.5;43
13.08.2022;19:15:00;855;48.6;42
13.08.2022;19:25:00;642;48.8;42
13.08.2022;19:35:00;465;48.8;41
13.08.2022;19:45:00;327;48.9;41
13.08.2022;19:55:00;232;48.9;41
13.08.2022;20:05:00;191;49.0;40
13.08.2022;20:15:00;182;49.0;40
13.08.2022;20:25:00;154;49.0;40
13.08.2022;20:35:00;129;49.1;40
13.08.2022;20:45:00;104;49.1;40
14.08.2022;06:25:00;33;0;30
14.08.2022;06:35:00;169;0;32
14.08.2022;06:45:00;210;0;33
14.08.2022;06:55:00;208;0;33
14.08.2022;07:05:00;218;0.1;33
14.08.2022;07:15:00;259;0.1;34
14.08.2022;07:25:00;310;0.2;34
14.08.2022;07:35:00;396;0.2;34
14.08.2022;07:45:00;417;0.3;35
14.08.2022;07:55:00;601;0.4;35
14.08.2022;08:05:00;855;0.5;35
14.08.2022;08:15:00;1226;0.7;35
14.08.2022;08:25:00;1471;0.9;35
14.08.2022;08:35:00;1731;1.2;36
14.08.2022;08:45:00;1993;1.5;36
14.08.2022;08:55:00;2336;1.9;37
14.08.2022;09:05:00;2672;2.3;38
14.08.2022;09:15:00;2964;2.8;39
14.08.2022;09:25:00;3201;3.3;40
14.08.2022;09:35:00;3499;3.9;41
14.08.2022;09:45:00;3573;4.5;42
14.08.2022;09:55:00;3785;5.1;43
14.08.2022;10:05:00;4092;5.7;44
14.08.2022;10:15:00;4479;6.5;45
14.08.2022;10:25:00;4589;7.2;46
14.08.2022;10:35:00;4733;8.0;47
14.08.2022;10:45:00;4924;8.8;48
14.08.2022;10:55:00;4411;9.5;45
14.08.2022;11:05:00;4660;10.3;44
14.08.2022;11:15:00;5204;11.1;47
14.08.2022;11:25:00;5406;12.0;45
14.08.2022;11:35:00;5305;12.9;45
14.08.2022;11:45:00;5596;13.8;48
14.08.2022;11:55:00;5831;14.8;44
14.08.2022;12:05:00;5827;15.7;48
14.08.2022;12:15:00;5992;16.7;44
14.08.2022;12:25:00;6037;17.7;48
14.08.2022;12:35:00;5592;18.6;44
14.08.2022;12:45:00;5743;19.5;47
14.08.2022;12:55:00;5229;20.4;44
14.08.2022;13:05:00;4918;21.2;46
14.08.2022;13:15:00;4085;21.9;48
14.08.2022;13:25:00;5500;22.8;44
14.08.2022;13:35:00;6335;23.8;47
14.08.2022;13:45:00;5385;24.8;44
14.08.2022;13:55:00;4075;25.5;45
14.08.2022;14:05:00;3923;26.2;47
14.08.2022;14:15:00;4879;27.0;48
14.08.2022;14:25:00;4524;27.8;44
14.08.2022;14:35:00;6137;28.7;48
14.08.2022;14:45:00;5065;29.7;44
14.08.2022;14:55:00;4663;30.4;46
14.08.2022;15:05:00;5356;31.3;47
14.08.2022;15:15:00;5801;32.2;44
14.08.2022;15:25:00;5183;33.1;48
14.08.2022;15:35:00;4527;33.9;44
14.08.2022;15:45:00;4888;34.6;46
14.08.2022;15:55:00;2498;35.2;47
14.08.2022;16:05:00;2691;35.6;46
14.08.2022;16:15:00;4034;36.2;47
14.08.2022;16:25:00;4099;36.9;48
14.08.2022;16:35:00;2438;37.4;47
14.08.2022;16:45:00;2552;37.8;46
14.08.2022;16:55:00;2082;38.2;46
14.08.2022;17:05:00;1817;38.5;45
14.08.2022;17:15:00;1857;38.8;44
14.08.2022;17:25:00;2052;39.1;44
14.08.2022;17:35:00;1361;39.4;43
14.08.2022;17:45:00;1322;39.6;43
14.08.2022;17:55:00;1397;39.8;42
14.08.2022;18:05:00;1356;40.1;42
14.08.2022;18:15:00;1187;40.3;41
14.08.2022;18:25:00;933;40.4;41
14.08.2022;18:35:00;872;40.6;41
14.08.2022;18:45:00;1028;40.7;40
14.08.2022;18:55:00;1090;40.9;40
14.08.2022;19:05:00;804;41.1;40
14.08.2022;19:15:00;668;41.2;40
14.08.2022;19:25:00;537;41.3;40
14.08.2022;19:35:00;385;41.3;40
14.08.2022;19:45:00;297;41.4;39
14.08.2022;19:55:00;234;41.4;39
14.08.2022;20:05:00;178;41.5;39
14.08.2022;20:15:00;145;41.5;39
14.08.2022;20:25:00;123;41.5;39
14.08.2022;20:35:00;98;41.5;39
15.08.2022;06:45:00;145;0;32
15.08.2022;06:55:00;185;0;32
15.08.2022;07:05:00;312;0;33
15.08.2022;07:15:00;272;0.1;33
15.08.2022;07:25:00;306;0.1;34
15.08.2022;07:35:00;345;0.2;34
15.08.2022;07:45:00;390;0.3;34
15.08.2022;07:55:00;518;0.3;35
15.08.2022;08:05:00;870;0.5;35
15.08.2022;08:15:00;1177;0.6;35
15.08.2022;08:25:00;1398;0.9;35
15.08.2022;08:35:00;1652;1.1;35
15.08.2022;08:45:00;1919;1.4;36
15.08.2022;08:55:00;2241;1.8;36
15.08.2022;09:05:00;2533;2.2;37
15.08.2022;09:15:00;2822;2.6;38
15.08.2022;09:25:00;3115;3.1;39
15.08.2022;09:35:00;3350;3.7;40
15.08.2022;09:45:00;3597;4.3;41
15.08.2022;09:55:00;3783;4.9;42
15.08.2022;10:05:00;4033;5.5;43
15.08.2022;10:15:00;4205;6.2;45
15.08.2022;10:25:00;4406;6.9;46
15.08.2022;10:35:00;4594;7.7;47
15.08.2022;10:45:00;4798;8.5;48
15.08.2022;10:55:00;4920;9.3;47
15.08.2022;11:05:00;5041;10.1;44
15.08.2022;11:15:00;5247;11.0;47
15.08.2022;11:25:00;5397;11.9;44
15.08.2022;11:35:00;5480;12.8;46
15.08.2022;11:45:00;5671;13.7;47
15.08.2022;11:55:00;5822;14.7;45
15.08.2022;12:05:00;5949;15.6;47
15.08.2022;12:15:00;6091;16.6;45
15.08.2022;12:25:00;6089;17.6;47
15.08.2022;12:35:00;6298;18.6;45
15.08.2022;12:45:00;5530;19.6;44
15.08.2022;12:55:00;6460;20.7;48
15.08.2022;13:05:00;3893;21.5;43
15.08.2022;13:15:00;4939;22.4;46
15.08.2022;13:25:00;3635;23.0;47
15.08.2022;13:35:00;7038;24.0;45
15.08.2022;13:45:00;6250;25.1;47
15.08.2022;13:55:00;7068;26.2;44
15.08.2022;14:05:00;1799;26.7;45
15.08.2022;14:15:00;4742;27.6;47
15.08.2022;14:25:00;1973;28.3;44
15.08.2022;14:35:00;5391;29.1;46
15.08.2022;14:45:00;5376;30.1;44
15.08.2022;14:55:00;4482;30.7;43
15.08.2022;15:05:00;5933;31.7;47
