Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.08.2022;15:15:00;2371;32.0;43
15.08.2022;15:25:00;1231;32.3;42
15.08.2022;15:35:00;605;32.4;42
15.08.2022;15:45:00;520;32.5;42
15.08.2022;15:55:00;595;32.6;41
15.08.2022;16:05:00;650;32.7;41
15.08.2022;16:15:00;595;32.8;41
15.08.2022;16:25:00;414;32.9;40
15.08.2022;16:35:00;286;32.9;40
15.08.2022;16:45:00;241;32.9;40
15.08.2022;16:55:00;247;33.0;40
15.08.2022;17:05:00;298;33.0;39
15.08.2022;17:15:00;316;33.1;39
15.08.2022;17:25:00;339;33.1;39
15.08.2022;17:35:00;311;33.2;39
15.08.2022;17:45:00;372;33.3;39
15.08.2022;17:55:00;345;33.3;39
15.08.2022;18:05:00;289;33.4;38
15.08.2022;18:15:00;266;33.4;38
15.08.2022;18:25:00;226;33.4;38
15.08.2022;18:35:00;239;33.5;38
15.08.2022;18:45:00;296;33.5;38
15.08.2022;18:55:00;394;33.6;38
15.08.2022;19:05:00;550;33.7;38
15.08.2022;19:15:00;498;33.8;38
15.08.2022;19:25:00;516;33.8;38
15.08.2022;19:35:00;510;33.9;38
15.08.2022;19:45:00;637;34.0;38
15.08.2022;19:55:00;802;34.1;38
15.08.2022;20:05:00;678;34.3;38
15.08.2022;20:15:00;500;34.4;38
15.08.2022;20:25:00;376;34.4;38
15.08.2022;20:35:00;240;34.5;38
15.08.2022;20:45:00;124;34.5;38
16.08.2022;06:35:00;135;0;30
16.08.2022;06:45:00;175;0;32
16.08.2022;06:55:00;217;0;32
16.08.2022;07:05:00;256;0.1;33
16.08.2022;07:15:00;293;0.1;33
16.08.2022;07:25:00;332;0.2;33
16.08.2022;07:35:00;373;0.2;34
16.08.2022;07:45:00;421;0.3;34
16.08.2022;07:55:00;492;0.4;34
16.08.2022;08:05:00;782;0.5;34
16.08.2022;08:15:00;1186;0.7;35
16.08.2022;08:25:00;1394;0.9;35
16.08.2022;08:35:00;1610;1.1;35
16.08.2022;08:45:00;1870;1.4;35
16.08.2022;08:55:00;2186;1.8;36
16.08.2022;09:05:00;2497;2.2;37
16.08.2022;09:15:00;2795;2.6;38
16.08.2022;09:25:00;3093;3.1;39
16.08.2022;09:35:00;3326;3.7;40
16.08.2022;09:45:00;3571;4.3;41
16.08.2022;09:55:00;3788;4.9;42
16.08.2022;10:05:00;3980;5.5;43
16.08.2022;10:15:00;4152;6.2;44
16.08.2022;10:25:00;4321;6.9;45
16.08.2022;10:35:00;4505;7.6;46
16.08.2022;10:45:00;4691;8.4;47
16.08.2022;10:55:00;4856;9.2;48
16.08.2022;11:05:00;4977;10.0;44
16.08.2022;11:15:00;5125;10.9;45
16.08.2022;11:25:00;5305;11.7;48
16.08.2022;11:35:00;5463;12.6;44
16.08.2022;11:45:00;5535;13.5;46
16.08.2022;11:55:00;5623;14.4;46
16.08.2022;12:05:00;5726;15.4;45
16.08.2022;12:15:00;5819;16.3;48
16.08.2022;12:25:00;5890;17.3;44
16.08.2022;12:35:00;5983;18.3;48
16.08.2022;12:45:00;6079;19.3;44
16.08.2022;12:55:00;6198;20.3;47
16.08.2022;13:05:00;6230;21.3;45
16.08.2022;13:15:00;6271;22.4;45
16.08.2022;13:25:00;6220;23.4;46
16.08.2022;13:35:00;5815;24.4;44
16.08.2022;13:45:00;6420;25.4;47
16.08.2022;13:55:00;6334;26.5;46
16.08.2022;14:05:00;6429;27.5;44
16.08.2022;14:15:00;6508;28.6;47
16.08.2022;14:25:00;6432;29.7;44
16.08.2022;14:35:00;6309;30.7;47
16.08.2022;14:45:00;6265;31.8;46
16.08.2022;14:55:00;6077;32.8;44
16.08.2022;15:05:00;6025;33.8;47
16.08.2022;15:15:00;5841;34.7;44
16.08.2022;15:25:00;5752;35.7;47
16.08.2022;15:35:00;5614;36.6;44
16.08.2022;15:45:00;5540;37.5;47
16.08.2022;15:55:00;5383;38.4;44
16.08.2022;16:05:00;5232;39.3;47
16.08.2022;16:15:00;4872;40.1;44
16.08.2022;16:25:00;4772;40.9;46
16.08.2022;16:35:00;4470;41.7;48
16.08.2022;16:45:00;4031;42.4;44
16.08.2022;16:55:00;3731;43.0;45
16.08.2022;17:05:00;3425;43.6;46
16.08.2022;17:15:00;3266;44.1;47
16.08.2022;17:25:00;3078;44.6;47
16.08.2022;17:35:00;2905;45.1;47
16.08.2022;17:45:00;2713;45.6;47
16.08.2022;17:55:00;2497;46.0;46
16.08.2022;18:05:00;2283;46.4;46
16.08.2022;18:15:00;2091;46.8;45
16.08.2022;18:25:00;1838;47.1;45
16.08.2022;18:35:00;1544;47.3;44
16.08.2022;18:45:00;1180;47.5;43
16.08.2022;18:55:00;1013;47.7;42
16.08.2022;19:05:00;747;47.9;42
16.08.2022;19:15:00;529;47.9;41
16.08.2022;19:25:00;496;48.0;41
16.08.2022;19:35:00;416;48.1;41
16.08.2022;19:45:00;341;48.2;40
16.08.2022;19:55:00;285;48.2;40
16.08.2022;20:05:00;240;48.2;40
16.08.2022;20:15:00;183;48.3;40
16.08.2022;20:25:00;126;48.3;40
16.08.2022;20:35:00;102;48.3;39
17.08.2022;06:25:00;0;0;29
17.08.2022;06:35:00;161;0;31
17.08.2022;06:45:00;297;0;32
17.08.2022;06:55:00;459;0.1;33
17.08.2022;07:05:00;487;0.2;33
17.08.2022;07:15:00;482;0.2;34
17.08.2022;07:25:00;521;0.3;34
17.08.2022;07:35:00;600;0.4;34
17.08.2022;07:45:00;896;0.6;34
17.08.2022;07:55:00;900;0.7;35
17.08.2022;08:05:00;744;0.8;35
17.08.2022;08:15:00;1176;1.0;35
17.08.2022;08:25:00;1098;1.2;35
17.08.2022;08:35:00;1068;1.4;36
17.08.2022;08:45:00;1045;1.6;36
17.08.2022;08:55:00;2494;1.9;36
17.08.2022;09:05:00;2387;2.3;37
17.08.2022;09:15:00;2553;2.7;38
17.08.2022;09:25:00;1839;3.1;38
17.08.2022;09:35:00;3533;3.7;40
17.08.2022;09:45:00;3793;4.3;41
17.08.2022;09:55:00;3613;5.0;43
17.08.2022;10:05:00;3639;5.5;43
17.08.2022;10:15:00;2320;6.0;43
17.08.2022;10:25:00;3609;6.4;42
17.08.2022;10:35:00;4373;7.1;44
17.08.2022;10:45:00;4565;7.9;46
17.08.2022;10:55:00;5206;8.7;47
17.08.2022;11:05:00;4685;9.5;49
17.08.2022;11:15:00;3970;10.2;48
17.08.2022;11:25:00;5134;11.0;44
17.08.2022;11:35:00;5375;11.9;46
17.08.2022;11:45:00;5418;12.8;48
17.08.2022;11:55:00;5597;13.7;44
17.08.2022;12:05:00;5618;14.6;47
17.08.2022;12:15:00;5726;15.5;44
17.08.2022;12:25:00;5694;16.5;47
17.08.2022;12:35:00;6169;17.5;44
17.08.2022;12:45:00;5681;18.4;46
17.08.2022;12:55:00;6095;19.3;47
17.08.2022;13:05:00;6157;20.3;45
17.08.2022;13:15:00;6705;21.1;47
17.08.2022;13:25:00;6178;22.1;44
17.08.2022;13:35:00;6347;23.2;47
17.08.2022;13:45:00;6346;24.2;46
17.08.2022;13:55:00;5377;25.0;47
17.08.2022;14:05:00;5015;25.8;45
17.08.2022;14:15:00;3209;26.3;45
17.08.2022;14:25:00;6428;27.2;47
17.08.2022;14:35:00;6202;28.2;44
17.08.2022;14:45:00;4725;29.1;48
17.08.2022;14:55:00;4256;29.9;44
17.08.2022;15:05:00;2828;30.4;44
17.08.2022;15:15:00;4543;31.1;46
17.08.2022;15:25:00;4581;31.9;48
17.08.2022;15:35:00;5429;32.8;44
17.08.2022;15:45:00;4498;33.6;46
17.08.2022;15:55:00;3505;34.2;47
17.08.2022;16:05:00;3479;34.8;47
17.08.2022;16:15:00;2599;35.2;47
17.08.2022;16:25:00;2234;35.6;46
17.08.2022;16:35:00;2302;36.0;45
17.08.2022;16:45:00;2191;36.4;45
17.08.2022;16:55:00;1955;36.7;44
17.08.2022;17:05:00;1697;37.0;44
17.08.2022;17:15:00;1617;37.2;43
17.08.2022;17:25:00;1685;37.5;43
17.08.2022;17:35:00;1403;37.8;42
17.08.2022;17:45:00;1141;38.0;42
17.08.2022;17:55:00;899;38.1;41
17.08.2022;18:05:00;838;38.3;41
17.08.2022;18:15:00;826;38.4;41
17.08.2022;18:25:00;723;38.5;40
17.08.2022;18:35:00;689;38.6;40
17.08.2022;18:45:00;718;38.8;40
17.08.2022;18:55:00;615;38.9;40
17.08.2022;19:05:00;452;39.0;40
17.08.2022;19:15:00;475;39.0;39
17.08.2022;19:25:00;456;39.1;39
17.08.2022;19:35:00;472;39.2;39
17.08.2022;19:45:00;293;39.2;39
17.08.2022;19:55:00;202;39.3;39
17.08.2022;20:05:00;180;39.3;39
17.08.2022;20:15:00;138;39.3;39
17.08.2022;20:25:00;104;39.4;38
18.08.2022;07:10:00;128;0;31
18.08.2022;07:20:00;253;0;32
18.08.2022;07:30:00;571;0.1;32
18.08.2022;07:40:00;654;0.2;33
18.08.2022;07:50:00;781;0.3;33
18.08.2022;08:00:00;967;0.5;34
18.08.2022;08:10:00;1067;0.6;34
18.08.2022;08:20:00;590;0.7;34
18.08.2022;08:30:00;1735;0.9;35
18.08.2022;08:40:00;1882;1.3;35
18.08.2022;08:50:00;2272;1.6;35
18.08.2022;09:00:00;2693;2.0;36
18.08.2022;09:10:00;3297;2.5;38
18.08.2022;09:20:00;2314;3.0;38
18.08.2022;09:30:00;3039;3.4;39
18.08.2022;09:40:00;3644;4.0;40
18.08.2022;09:50:00;3354;4.5;41
18.08.2022;10:00:00;4017;5.1;42
18.08.2022;10:10:00;3698;5.7;43
18.08.2022;10:20:00;3127;6.3;43
18.08.2022;10:30:00;3754;6.8;43
18.08.2022;10:40:00;4556;7.5;45
18.08.2022;10:50:00;3147;8.2;45
18.08.2022;11:00:00;2443;8.7;45
18.08.2022;11:10:00;2298;9.0;44
18.08.2022;11:20:00;2536;9.4;43
18.08.2022;11:30:00;3008;9.9;43
18.08.2022;11:40:00;2926;10.4;44
18.08.2022;11:50:00;3134;10.9;44
18.08.2022;12:00:00;3762;11.5;44
18.08.2022;12:10:00;2650;12.0;44
18.08.2022;12:20:00;1973;12.3;43
18.08.2022;12:30:00;1906;12.7;43
18.08.2022;12:40:00;1725;12.9;42
18.08.2022;12:50:00;1553;13.2;42
18.08.2022;13:00:00;1945;13.5;41
18.08.2022;13:10:00;1582;13.8;41
18.08.2022;13:20:00;1405;14.0;41
18.08.2022;13:30:00;1655;14.2;40
18.08.2022;13:40:00;1909;14.5;40
18.08.2022;13:50:00;1972;14.9;41
18.08.2022;14:00:00;1564;15.2;41
18.08.2022;14:10:00;1547;15.4;40
18.08.2022;14:20:00;2234;15.8;40
18.08.2022;14:30:00;3476;16.3;42
18.08.2022;14:40:00;3087;16.8;43
18.08.2022;14:50:00;1840;17.2;42
18.08.2022;15:00:00;2789;17.6;42
18.08.2022;15:10:00;2412;18.0;42
18.08.2022;15:20:00;1794;18.3;42
18.08.2022;15:30:00;939;18.5;41
18.08.2022;15:40:00;684;18.6;40
18.08.2022;15:50:00;740;18.8;40
18.08.2022;16:00:00;683;18.9;39
18.08.2022;16:10:00;620;19.0;39
18.08.2022;16:20:00;423;19.1;39
18.08.2022;16:30:00;422;19.1;39
18.08.2022;16:40:00;386;19.2;39
18.08.2022;16:50:00;454;19.3;39
18.08.2022;17:00:00;495;19.3;38
18.08.2022;17:10:00;470;19.4;38
18.08.2022;17:20:00;451;19.5;38
18.08.2022;17:30:00;373;19.6;38
18.08.2022;17:40:00;287;19.6;38
18.08.2022;17:50:00;280;19.7;38
18.08.2022;18:00:00;275;19.7;38
18.08.2022;18:10:00;273;19.8;38
18.08.2022;18:20:00;217;19.8;38
18.08.2022;18:30:00;196;19.8;38
18.08.2022;18:40:00;216;19.9;37
18.08.2022;18:50:00;172;19.9;37
18.08.2022;19:00:00;153;19.9;37
18.08.2022;19:10:00;163;19.9;37
18.08.2022;19:20:00;136;20.0;37
18.08.2022;19:30:00;136;20.0;37
18.08.2022;19:40:00;123;20.0;37
18.08.2022;19:50:00;106;20.0;37
19.08.2022;07:30:00;113;0;31
19.08.2022;07:40:00;108;0;32
19.08.2022;07:50:00;127;0;32
19.08.2022;08:00:00;177;0;33
19.08.2022;08:10:00;286;0.1;33
19.08.2022;08:20:00;384;0.1;33
19.08.2022;08:30:00;325;0.2;34
19.08.2022;08:40:00;289;0.2;34
19.08.2022;08:50:00;260;0.3;34
19.08.2022;09:00:00;234;0.3;34
19.08.2022;09:10:00;267;0.4;34
19.08.2022;09:20:00;317;0.4;35
19.08.2022;09:30:00;293;0.5;35
19.08.2022;09:40:00;297;0.5;35
19.08.2022;09:50:00;375;0.6;35
19.08.2022;10:00:00;375;0.6;35
19.08.2022;10:10:00;269;0.7;35
19.08.2022;10:20:00;334;0.7;35
19.08.2022;10:30:00;386;0.8;35
19.08.2022;10:40:00;432;0.9;36
19.08.2022;10:50:00;444;0.9;36
19.08.2022;11:00:00;429;1.0;36
19.08.2022;11:10:00;489;1.1;36
19.08.2022;11:20:00;538;1.2;36
19.08.2022;11:30:00;659;1.3;36
19.08.2022;11:40:00;461;1.4;36
19.08.2022;11:50:00;314;1.4;36
19.08.2022;12:00:00;232;1.5;36
19.08.2022;12:10:00;410;1.5;36
19.08.2022;12:20:00;437;1.6;36
19.08.2022;12:30:00;557;1.7;36
19.08.2022;12:40:00;390;1.7;36
19.08.2022;12:50:00;369;1.8;36
19.08.2022;13:00:00;379;1.9;36
19.08.2022;13:10:00;372;1.9;36
19.08.2022;13:20:00;400;2.0;36
19.08.2022;13:30:00;326;2.1;36
19.08.2022;13:40:00;393;2.1;36
19.08.2022;13:50:00;422;2.2;36
19.08.2022;14:00:00;484;2.3;36
19.08.2022;14:10:00;513;2.3;36
19.08.2022;14:20:00;609;2.4;36
19.08.2022;14:30:00;704;2.6;36
19.08.2022;14:40:00;735;2.7;36
19.08.2022;14:50:00;792;2.8;36
19.08.2022;15:00:00;906;2.9;36
19.08.2022;15:10:00;1001;3.1;36
19.08.2022;15:20:00;813;3.2;36
19.08.2022;15:30:00;812;3.4;37
19.08.2022;15:40:00;703;3.5;37
19.08.2022;15:50:00;632;3.6;37
19.08.2022;16:00:00;698;3.7;37
19.08.2022;16:10:00;899;3.9;37
19.08.2022;16:20:00;904;4.0;37
19.08.2022;16:30:00;945;4.2;37
19.08.2022;16:40:00;739;4.3;37
19.08.2022;16:50:00;751;4.4;37
19.08.2022;17:00:00;644;4.5;37
19.08.2022;17:10:00;755;4.7;37
19.08.2022;17:20:00;875;4.8;37
19.08.2022;17:30:00;824;4.9;37
19.08.2022;17:40:00;1064;5.1;37
19.08.2022;17:50:00;1146;5.3;37
19.08.2022;18:00:00;701;5.4;37
19.08.2022;18:10:00;706;5.5;37
19.08.2022;18:20:00;500;5.6;37
19.08.2022;18:30:00;388;5.7;37
19.08.2022;18:40:00;348;5.8;37
19.08.2022;18:50:00;383;5.8;37
19.08.2022;19:00:00;252;5.9;37
19.08.2022;19:10:00;197;5.9;37
19.08.2022;19:20:00;166;5.9;37
19.08.2022;19:30:00;124;6.0;37
19.08.2022;19:40:00;99;6.0;37
19.08.2022;19:50:00;100;6.0;37
19.08.2022;20:00:00;94;6.0;36
19.08.2022;20:10:00;99;6.0;36
19.08.2022;20:20:00;98;6.0;36
19.08.2022;20:30:00;94;6.0;36
20.08.2022;06:35:00;74;0;28
20.08.2022;06:45:00;178;0;30
20.08.2022;06:55:00;227;0;31
20.08.2022;07:05:00;272;0.1;32
20.08.2022;07:15:00;294;0.1;33
20.08.2022;07:25:00;360;0.2;33
20.08.2022;07:35:00;434;0.2;33
20.08.2022;07:45:00;403;0.3;34
20.08.2022;07:55:00;383;0.4;34
20.08.2022;08:05:00;950;0.5;34
20.08.2022;08:15:00;436;0.6;34
20.08.2022;08:25:00;1413;0.7;34
20.08.2022;08:35:00;2201;1.1;35
20.08.2022;08:45:00;2252;1.4;35
20.08.2022;08:55:00;2753;1.9;36
20.08.2022;09:05:00;1790;2.2;36
20.08.2022;09:15:00;2862;2.6;37
20.08.2022;09:25:00;3329;3.1;38
20.08.2022;09:35:00;3575;3.7;39
20.08.2022;09:45:00;2113;4.1;40
20.08.2022;09:55:00;2013;4.4;39
20.08.2022;10:05:00;4851;5.1;41
20.08.2022;10:15:00;2551;5.6;42
20.08.2022;10:25:00;4322;6.2;42
20.08.2022;10:35:00;3810;6.9;43
20.08.2022;10:45:00;3645;7.6;44
20.08.2022;10:55:00;4089;8.3;46
20.08.2022;11:05:00;4410;9.1;47
20.08.2022;11:15:00;2688;9.5;45
20.08.2022;11:25:00;3146;10.1;45
20.08.2022;11:35:00;4183;10.7;46
20.08.2022;11:45:00;1480;11.0;44
20.08.2022;11:55:00;1347;11.3;43
20.08.2022;12:05:00;1308;11.5;42
20.08.2022;12:15:00;1035;11.7;41
20.08.2022;12:25:00;1069;11.8;40
20.08.2022;12:35:00;981;12.0;40
20.08.2022;12:45:00;1959;12.3;39
20.08.2022;12:55:00;3160;12.7;40
20.08.2022;13:05:00;3932;13.3;42
20.08.2022;13:15:00;4305;14.1;44
20.08.2022;13:25:00;3292;14.7;45
20.08.2022;13:35:00;2529;15.1;44
20.08.2022;13:45:00;2788;15.6;44
20.08.2022;13:55:00;3234;16.1;44
20.08.2022;14:05:00;3886;16.7;45
20.08.2022;14:15:00;3814;17.3;45
20.08.2022;14:25:00;3991;18.0;46
20.08.2022;14:35:00;5957;18.8;47
20.08.2022;14:45:00;5939;19.8;44
20.08.2022;14:55:00;4639;20.7;47
20.08.2022;15:05:00;4937;21.5;48
20.08.2022;15:15:00;3972;22.3;44
20.08.2022;15:25:00;2582;22.7;44
20.08.2022;15:35:00;2372;23.1;43
20.08.2022;15:45:00;2369;23.5;43
20.08.2022;15:55:00;2321;23.9;43
20.08.2022;16:05:00;2712;24.3;43
20.08.2022;16:15:00;1860;24.6;43
20.08.2022;16:25:00;1317;24.9;42
20.08.2022;16:35:00;1770;25.1;41
20.08.2022;16:45:00;1997;25.5;41
20.08.2022;16:55:00;1594;25.7;41
20.08.2022;17:05:00;1286;26.0;41
20.08.2022;17:15:00;1259;26.2;40
20.08.2022;17:25:00;1472;26.4;40
20.08.2022;17:35:00;1339;26.6;40
20.08.2022;17:45:00;1157;26.8;39
20.08.2022;17:55:00;754;27.0;39
20.08.2022;18:05:00;598;27.1;39
20.08.2022;18:15:00;702;27.2;39
20.08.2022;18:25:00;548;27.3;39
20.08.2022;18:35:00;264;27.3;39
20.08.2022;18:45:00;259;27.4;38
20.08.2022;18:55:00;282;27.4;38
20.08.2022;19:05:00;411;27.5;38
20.08.2022;19:15:00;640;27.6;38
20.08.2022;19:25:00;769;27.7;38
20.08.2022;19:35:00;452;27.8;38
20.08.2022;19:45:00;347;27.8;38
20.08.2022;19:55:00;218;27.9;38
20.08.2022;20:05:00;179;27.9;38
20.08.2022;20:15:00;148;27.9;38
20.08.2022;20:25:00;120;28.0;37
20.08.2022;20:35:00;98;28.0;37
21.08.2022;06:45:00;139;0;30
21.08.2022;06:55:00;161;0;31
21.08.2022;07:05:00;216;0;32
21.08.2022;07:15:00;246;0.1;32
21.08.2022;07:25:00;378;0.1;33
21.08.2022;07:35:00;679;0.2;33
21.08.2022;07:45:00;565;0.3;33
21.08.2022;07:55:00;862;0.4;34
21.08.2022;08:05:00;1086;0.6;34
21.08.2022;08:15:00;1081;0.8;34
21.08.2022;08:25:00;1400;1.0;34
21.08.2022;08:35:00;1368;1.2;35
21.08.2022;08:45:00;1350;1.4;35
21.08.2022;08:55:00;2525;1.8;35
21.08.2022;09:05:00;2562;2.2;36
21.08.2022;09:15:00;2213;2.6;37
21.08.2022;09:25:00;2916;3.0;37
21.08.2022;09:35:00;3336;3.5;39
21.08.2022;09:45:00;3672;4.1;40
21.08.2022;09:55:00;3276;4.7;41
21.08.2022;10:05:00;4324;5.4;42
21.08.2022;10:15:00;4189;6.0;43
21.08.2022;10:25:00;4407;6.7;44
21.08.2022;10:35:00;4593;7.5;45
21.08.2022;10:45:00;4869;8.3;46
21.08.2022;10:55:00;4983;9.1;47
21.08.2022;11:05:00;4795;9.9;48
21.08.2022;11:15:00;4912;10.7;44
21.08.2022;11:25:00;5520;11.6;46
21.08.2022;11:35:00;5712;12.4;48
21.08.2022;11:45:00;4479;13.2;43
21.08.2022;11:55:00;6129;14.0;46
21.08.2022;12:05:00;6012;15.0;44
21.08.2022;12:15:00;6073;16.0;47
21.08.2022;12:25:00;6289;17.0;44
21.08.2022;12:35:00;6492;18.1;47
21.08.2022;12:45:00;6732;19.2;44
21.08.2022;12:55:00;6377;20.3;47
21.08.2022;13:05:00;6650;21.4;46
21.08.2022;13:15:00;6915;22.5;44
21.08.2022;13:25:00;6863;23.6;47
21.08.2022;13:35:00;6650;24.7;45
21.08.2022;13:45:00;4590;25.7;44
21.08.2022;13:55:00;5269;26.3;44
21.08.2022;14:05:00;3587;27.0;46
21.08.2022;14:15:00;7193;28.2;44
21.08.2022;14:25:00;6143;29.3;47
21.08.2022;14:35:00;6742;30.4;44
21.08.2022;14:45:00;2427;30.9;45
21.08.2022;14:55:00;3645;31.6;45
21.08.2022;15:05:00;1856;32.0;45
21.08.2022;15:15:00;7419;33.0;46
21.08.2022;15:25:00;6905;33.9;45
21.08.2022;15:35:00;6664;35.0;45
21.08.2022;15:45:00;5811;36.0;46
21.08.2022;15:55:00;4001;36.4;45
21.08.2022;16:05:00;3340;37.2;44
21.08.2022;16:15:00;5264;37.7;44
21.08.2022;16:25:00;2291;38.3;46
21.08.2022;16:35:00;4564;38.9;46
21.08.2022;16:45:00;1585;39.2;45
21.08.2022;16:55:00;3952;39.9;47
21.08.2022;17:05:00;3575;40.5;47
21.08.2022;17:15:00;3325;41.0;47
21.08.2022;17:25:00;3213;41.5;47
21.08.2022;17:35:00;3036;42.1;47
21.08.2022;17:45:00;2806;42.5;47
21.08.2022;17:55:00;2511;43.0;46
21.08.2022;18:05:00;2176;43.3;45
21.08.2022;18:15:00;2155;43.7;45
21.08.2022;18:25:00;1861;44.0;44
21.08.2022;18:35:00;1470;44.2;43
21.08.2022;18:45:00;1152;44.4;42
21.08.2022;18:55:00;1033;44.6;42
21.08.2022;19:05:00;790;44.7;41
21.08.2022;19:15:00;425;44.8;41
21.08.2022;19:25:00;291;44.9;40
21.08.2022;19:35:00;240;44.9;40
21.08.2022;19:45:00;204;44.9;40
21.08.2022;19:55:00;197;45.0;39
21.08.2022;20:05:00;169;45.0;39
21.08.2022;20:15:00;108;45.0;39
21.08.2022;20:25:00;105;45.0;39
21.08.2022;20:35:00;92;45.1;39
22.08.2022;06:40:00;91;0;29
22.08.2022;06:50:00;160;0;31
22.08.2022;07:10:00;227;0;32
22.08.2022;07:20:00;256;0.1;33
22.08.2022;07:30:00;287;0.1;33
22.08.2022;07:50:00;367;0.2;34
22.08.2022;08:00:00;445;0.3;34
22.08.2022;08:20:00;1234;0.6;34
22.08.2022;08:30:00;1435;0.9;34
22.08.2022;08:40:00;1686;1.1;35
22.08.2022;09:00:00;2273;1.8;36
22.08.2022;09:10:00;2562;2.2;37
22.08.2022;09:30:00;3168;3.2;39
22.08.2022;09:50:00;3636;4.3;41
22.08.2022;10:00:00;3822;5.0;42
22.08.2022;10:10:00;4039;5.6;43
22.08.2022;10:20:00;4227;6.3;44
22.08.2022;10:30:00;4407;7.0;45
22.08.2022;10:40:00;4576;7.8;46
22.08.2022;10:50:00;4732;8.6;47
22.08.2022;11:00:00;4901;9.4;48
22.08.2022;11:10:00;5062;10.2;46
22.08.2022;11:20:00;5223;11.0;45
22.08.2022;11:30:00;5427;11.9;47
22.08.2022;11:40:00;5565;12.8;44
22.08.2022;11:50:00;5661;13.8;46
22.08.2022;12:00:00;5749;14.7;48
22.08.2022;12:10:00;5911;15.7;45
22.08.2022;12:20:00;6135;16.7;47
22.08.2022;12:30:00;5636;17.7;45
22.08.2022;12:40:00;5638;18.6;47
22.08.2022;12:50:00;6520;19.7;44
22.08.2022;13:00:00;6638;20.5;47
22.08.2022;13:10:00;5876;21.5;44
22.08.2022;13:20:00;4033;22.4;46
22.08.2022;13:30:00;6825;23.5;44
22.08.2022;13:40:00;6573;24.6;47
22.08.2022;13:50:00;6626;25.7;45
22.08.2022;14:00:00;5232;26.6;45
22.08.2022;14:10:00;6814;27.7;47
22.08.2022;14:20:00;6695;28.8;44
22.08.2022;14:30:00;3698;29.7;47
22.08.2022;14:40:00;6663;30.7;44
22.08.2022;14:50:00;6409;31.7;47
22.08.2022;15:00:00;6328;32.8;45
22.08.2022;15:10:00;5433;33.7;45
22.08.2022;15:20:00;6075;34.8;47
22.08.2022;15:30:00;5438;35.7;44
22.08.2022;15:40:00;5306;36.5;46
22.08.2022;15:50:00;5680;37.4;45
22.08.2022;16:00:00;3876;38.2;44
22.08.2022;16:10:00;1324;38.8;46
22.08.2022;16:20:00;5102;39.5;48
22.08.2022;16:30:00;4643;40.3;44
22.08.2022;16:40:00;4240;41.0;45
22.08.2022;16:50:00;3885;41.7;47
22.08.2022;17:00:00;3620;42.3;47
22.08.2022;17:10:00;3395;42.9;48
22.08.2022;17:20:00;3222;43.4;48
22.08.2022;17:30:00;3046;43.9;47
22.08.2022;17:40:00;2837;44.4;47
22.08.2022;17:50:00;2610;44.8;47
22.08.2022;18:00:00;2377;45.2;46
22.08.2022;18:10:00;2183;45.6;45
22.08.2022;18:20:00;1942;45.9;45
22.08.2022;18:30:00;1594;46.2;44
22.08.2022;18:40:00;1288;46.4;43
22.08.2022;18:50:00;1064;46.6;42
22.08.2022;19:00:00;907;46.8;41
22.08.2022;19:10:00;677;46.9;41
22.08.2022;19:20:00;476;47.0;41
22.08.2022;19:30:00;338;47.1;40
22.08.2022;19:40:00;217;47.1;40
22.08.2022;19:50:00;192;47.1;40
22.08.2022;20:00:00;168;47.2;40
22.08.2022;20:10:00;137;47.2;39
22.08.2022;20:20:00;115;47.2;39
22.08.2022;20:30:00;100;47.2;39
22.08.2022;20:40:00;91;47.2;39
23.08.2022;06:40:00;37;0;29
23.08.2022;06:50:00;159;0;31
23.08.2022;07:00:00;200;0;32
23.08.2022;07:10:00;235;0;32
23.08.2022;07:20:00;268;0.1;33
23.08.2022;07:30:00;305;0.1;33
23.08.2022;07:50:00;384;0.3;33
23.08.2022;08:00:00;451;0.3;34
23.08.2022;08:20:00;1210;0.6;34
23.08.2022;08:30:00;1423;0.9;34
23.08.2022;08:40:00;1660;1.1;35
23.08.2022;09:00:00;2232;1.8;35
23.08.2022;09:20:00;2825;2.7;37
23.08.2022;09:30:00;3128;3.2;38
23.08.2022;09:50:00;3578;4.3;40
23.08.2022;10:00:00;3809;4.9;42
23.08.2022;10:20:00;4230;6.2;44
23.08.2022;10:40:00;4589;7.7;46
23.08.2022;11:00:00;4911;9.3;48
23.08.2022;11:20:00;5258;11.0;45
23.08.2022;11:40:00;5567;12.8;44
23.08.2022;12:00:00;5769;14.7;46
23.08.2022;12:20:00;5954;16.6;47
23.08.2022;12:40:00;6256;18.6;47
23.08.2022;13:00:00;6392;20.7;44
23.08.2022;13:10:00;6417;21.8;47
23.08.2022;13:20:00;6415;22.9;44
23.08.2022;13:30:00;6454;23.9;47
23.08.2022;13:40:00;6433;25.0;45
23.08.2022;13:50:00;6465;26.0;44
23.08.2022;14:00:00;6507;27.1;47
23.08.2022;14:10:00;6515;28.2;44
23.08.2022;14:20:00;6479;29.3;47
23.08.2022;14:30:00;6446;30.3;46
23.08.2022;14:40:00;6406;31.4;44
23.08.2022;14:50:00;6246;32.4;48
23.08.2022;15:00:00;6284;33.5;44
23.08.2022;15:10:00;6112;34.5;47
23.08.2022;15:20:00;6097;35.5;45
23.08.2022;15:30:00;5977;36.5;46
23.08.2022;15:40:00;5845;37.4;46
23.08.2022;15:50:00;5672;38.4;46
23.08.2022;16:00:00;5543;39.3;45
23.08.2022;16:10:00;5261;40.2;47
23.08.2022;16:20:00;4992;41.0;44
23.08.2022;16:30:00;4688;41.8;47
23.08.2022;16:40:00;4210;42.5;48
23.08.2022;16:50:00;3848;43.2;44
23.08.2022;17:00:00;3593;43.8;45
23.08.2022;17:10:00;3376;44.4;46
23.08.2022;17:20:00;3167;44.9;47
23.08.2022;17:30:00;2986;45.4;47
23.08.2022;17:40:00;2835;45.9;46
23.08.2022;17:50:00;2638;46.3;46
23.08.2022;18:00:00;2416;46.7;46
23.08.2022;18:10:00;2162;47.1;45
23.08.2022;18:20:00;1399;47.4;44
23.08.2022;18:30:00;1561;47.6;43
23.08.2022;18:40:00;1266;47.9;43
23.08.2022;18:50:00;1060;48.0;42
23.08.2022;19:00:00;879;48.2;41
23.08.2022;19:10:00;648;48.3;41
23.08.2022;19:20:00;460;48.4;41
23.08.2022;19:30:00;284;48.5;40
23.08.2022;19:40:00;224;48.5;40
23.08.2022;19:50:00;196;48.5;40
23.08.2022;20:00:00;169;48.6;40
23.08.2022;20:10:00;112;48.6;39
23.08.2022;20:20:00;110;48.6;39
23.08.2022;20:30:00;94;48.6;39
24.08.2022;06:40:00;6;0;29
24.08.2022;06:50:00;143;0;31
24.08.2022;07:00:00;174;0;31
24.08.2022;07:10:00;198;0;32
24.08.2022;08:00:00;365;0.3;34
24.08.2022;09:00:00;2333;1.8;36
24.08.2022;09:40:00;3438;3.8;40
24.08.2022;10:20:00;4393;6.4;44
24.08.2022;10:50:00;4911;8.6;47
24.08.2022;11:20:00;5540;11.2;46
24.08.2022;12:00:00;5970;15.0;44
24.08.2022;12:40:00;6091;19.0;44
24.08.2022;12:50:00;6169;20.0;48
24.08.2022;13:00:00;6270;21.0;44
24.08.2022;13:10:00;6330;22.1;47
24.08.2022;13:20:00;6200;23.1;45
24.08.2022;13:30:00;6283;24.2;45
24.08.2022;13:40:00;6446;25.2;47
24.08.2022;13:50:00;6357;26.3;44
24.08.2022;14:00:00;6193;27.3;48
24.08.2022;14:10:00;6276;28.3;45
24.08.2022;14:20:00;5967;29.3;47
24.08.2022;14:30:00;6293;30.3;45
24.08.2022;14:40:00;6481;31.4;44
24.08.2022;14:50:00;6495;32.5;47
24.08.2022;15:00:00;5920;33.5;44
24.08.2022;15:10:00;5995;34.5;47
24.08.2022;15:20:00;5975;35.5;45
24.08.2022;15:30:00;5593;36.4;48
24.08.2022;15:40:00;5451;37.3;44
24.08.2022;15:50:00;5207;38.2;48
24.08.2022;16:00:00;5162;39.0;44
24.08.2022;16:10:00;4711;39.8;46
24.08.2022;16:20:00;4567;40.6;48
24.08.2022;16:30:00;4012;41.2;48
24.08.2022;16:40:00;4361;42.0;44
24.08.2022;16:50:00;4070;42.7;46
24.08.2022;17:00:00;3636;43.3;47
24.08.2022;17:10:00;3396;43.8;47
24.08.2022;17:20:00;3192;44.4;48
24.08.2022;17:30:00;3146;44.9;47
24.08.2022;17:40:00;3052;45.4;47
24.08.2022;17:50:00;2010;45.8;46
24.08.2022;18:00:00;1983;46.1;45
24.08.2022;18:10:00;1865;46.5;45
24.08.2022;18:20:00;1500;46.7;44
24.08.2022;18:30:00;1327;46.9;43
24.08.2022;18:40:00;973;47.1;42
24.08.2022;18:50:00;669;47.2;41
24.08.2022;19:00:00;632;47.3;41
24.08.2022;19:10:00;531;47.4;41
24.08.2022;19:20:00;470;47.5;40
24.08.2022;19:30:00;417;47.6;40
24.08.2022;19:40:00;356;47.6;40
24.08.2022;19:50:00;282;47.7;39
24.08.2022;20:00:00;214;47.7;39
24.08.2022;20:10:00;164;47.8;39
24.08.2022;20:20:00;123;47.8;39
24.08.2022;20:30:00;109;47.8;39
25.08.2022;06:45:00;93;0;30
25.08.2022;06:55:00;157;0;31
25.08.2022;07:15:00;221;0;32
25.08.2022;07:25:00;250;0.1;33
25.08.2022;07:45:00;319;0.2;33
25.08.2022;08:05:00;547;0.3;34
25.08.2022;08:25:00;1311;0.7;34
25.08.2022;08:55:00;2050;1.5;35
25.08.2022;09:25:00;2945;2.8;38
25.08.2022;09:45:00;3463;3.9;40
25.08.2022;09:55:00;3669;4.5;41
25.08.2022;10:05:00;3884;5.1;42
25.08.2022;10:15:00;4094;5.8;43
25.08.2022;10:25:00;4286;6.5;44
25.08.2022;10:35:00;4457;7.2;45
25.08.2022;10:45:00;4621;8.0;46
25.08.2022;10:55:00;4771;8.7;47
25.08.2022;11:05:00;4912;9.6;48
25.08.2022;11:15:00;5056;10.4;44
25.08.2022;11:25:00;5209;11.2;46
25.08.2022;11:35:00;5357;12.1;48
25.08.2022;11:45:00;5452;13.0;44
25.08.2022;11:55:00;5536;13.9;46
25.08.2022;12:05:00;5656;14.8;46
25.08.2022;12:15:00;5782;15.8;45
25.08.2022;12:25:00;5820;16.8;48
25.08.2022;12:35:00;5928;17.7;44
25.08.2022;12:45:00;6027;18.7;48
25.08.2022;12:55:00;6056;19.7;45
25.08.2022;13:05:00;6057;20.7;47
25.08.2022;13:15:00;6140;21.7;45
25.08.2022;13:25:00;6121;22.7;46
25.08.2022;13:35:00;6135;23.7;46
25.08.2022;13:45:00;6180;24.8;44
25.08.2022;13:55:00;6186;25.8;47
25.08.2022;14:05:00;6293;26.8;44
25.08.2022;14:15:00;6243;27.8;47
25.08.2022;14:25:00;6149;28.9;45
25.08.2022;14:35:00;6070;29.9;46
25.08.2022;14:45:00;6010;30.9;46
25.08.2022;14:55:00;5966;31.9;45
25.08.2022;15:05:00;5884;32.8;46
25.08.2022;15:15:00;5800;33.8;45
25.08.2022;15:25:00;5656;34.7;46
25.08.2022;15:35:00;5546;35.6;46
25.08.2022;15:45:00;5467;36.5;45
25.08.2022;15:55:00;5333;37.4;47
25.08.2022;16:05:00;5145;38.3;45
25.08.2022;16:15:00;4871;39.1;47
25.08.2022;16:25:00;4563;39.9;44
25.08.2022;16:35:00;4198;40.6;45
25.08.2022;16:45:00;3843;41.2;47
25.08.2022;16:55:00;3491;41.8;47
25.08.2022;17:05:00;3308;42.4;48
25.08.2022;17:15:00;3117;42.9;48
25.08.2022;17:25:00;2938;43.4;47
25.08.2022;17:35:00;2693;43.8;47
25.08.2022;17:45:00;2485;44.3;46
25.08.2022;17:55:00;2308;44.6;46
25.08.2022;18:05:00;2124;45.0;45
25.08.2022;18:15:00;1834;45.3;44
25.08.2022;18:25:00;1540;45.6;44
25.08.2022;18:35:00;1273;45.8;43
25.08.2022;18:45:00;1049;46.0;42
25.08.2022;18:55:00;883;46.1;41
25.08.2022;19:05:00;657;46.2;41
25.08.2022;19:15:00;425;46.3;41
25.08.2022;19:25:00;303;46.4;40
25.08.2022;19:35:00;229;46.4;40
25.08.2022;19:45:00;201;46.4;40
25.08.2022;19:55:00;180;46.5;40
25.08.2022;20:05:00;146;46.5;39
25.08.2022;20:15:00;116;46.5;39
25.08.2022;20:25:00;95;46.5;39
26.08.2022;06:55:00;134;0;31
26.08.2022;07:05:00;196;0;32
26.08.2022;07:15:00;264;0;32
26.08.2022;07:25:00;334;0.1;33
26.08.2022;07:45:00;451;0.2;33
26.08.2022;08:25:00;962;0.8;34
26.08.2022;08:55:00;2028;1.6;35
26.08.2022;09:35:00;3436;3.1;37
26.08.2022;10:05:00;3334;4.8;41
26.08.2022;10:35:00;4622;6.9;45
26.08.2022;11:15:00;3445;9.5;46
26.08.2022;11:45:00;5161;11.6;48
26.08.2022;13:05:00;4654;18.7;44
26.08.2022;13:45:00;5640;22.4;47
26.08.2022;14:25:00;5737;26.3;48
26.08.2022;15:15:00;6156;31.0;44
26.08.2022;15:55:00;3539;33.4;44
26.08.2022;16:05:00;5289;34.3;48
26.08.2022;16:15:00;4933;35.1;44
26.08.2022;16:25:00;4278;35.8;45
26.08.2022;16:35:00;4215;36.4;47
26.08.2022;16:45:00;591;36.7;45
26.08.2022;16:55:00;3485;37.1;45
26.08.2022;17:05:00;3355;37.6;46
26.08.2022;17:15:00;2825;38.2;46
26.08.2022;17:25:00;1974;38.6;46
26.08.2022;17:35:00;1679;38.9;45
26.08.2022;17:45:00;931;39.1;43
26.08.2022;17:55:00;488;39.2;42
26.08.2022;18:05:00;289;39.3;41
26.08.2022;18:15:00;374;39.3;41
26.08.2022;18:25:00;443;39.4;41
26.08.2022;18:35:00;391;39.5;40
26.08.2022;18:45:00;350;39.5;40
26.08.2022;18:55:00;372;39.6;40
26.08.2022;19:05:00;404;39.6;40
26.08.2022;19:15:00;345;39.7;39
26.08.2022;19:25:00;263;39.7;39
26.08.2022;19:35:00;185;39.8;39
26.08.2022;19:45:00;168;39.8;39
26.08.2022;19:55:00;130;39.8;39
26.08.2022;20:05:00;99;39.8;38
27.08.2022;07:05:00;137;0;31
27.08.2022;07:15:00;200;0;32
27.08.2022;07:25:00;280;0;33
27.08.2022;07:35:00;348;0.1;33
27.08.2022;07:55:00;617;0.3;34
27.08.2022;08:25:00;672;0.6;34
27.08.2022;09:15:00;1121;1.4;35
27.08.2022;09:55:00;1552;2.2;36
27.08.2022;10:35:00;1913;3.4;37
27.08.2022;11:25:00;1950;5.0;38
27.08.2022;11:55:00;1816;5.9;39
27.08.2022;12:05:00;1702;6.2;39
27.08.2022;12:15:00;1945;6.5;39
27.08.2022;12:25:00;2395;6.9;39
27.08.2022;12:35:00;2696;7.3;40
27.08.2022;12:45:00;2288;7.8;40
27.08.2022;12:55:00;2266;8.1;40
27.08.2022;13:05:00;3094;8.6;41
27.08.2022;13:15:00;4414;9.3;42
27.08.2022;13:25:00;3824;9.9;44
27.08.2022;13:35:00;3256;10.5;44
27.08.2022;13:45:00;3404;11.0;44
27.08.2022;13:55:00;3899;11.6;45
27.08.2022;14:05:00;4034;12.3;46
27.08.2022;14:15:00;3804;13.0;47
27.08.2022;14:25:00;3979;13.7;47
27.08.2022;14:35:00;3797;14.3;47
27.08.2022;14:45:00;5220;15.1;48
27.08.2022;14:55:00;3738;15.8;44
27.08.2022;15:05:00;2939;16.3;44
27.08.2022;15:15:00;2266;16.6;43
27.08.2022;15:25:00;2363;17.0;43
27.08.2022;15:35:00;6769;18.0;47
27.08.2022;15:45:00;3760;18.8;44
27.08.2022;15:55:00;4007;19.5;45
27.08.2022;16:05:00;2767;20.1;45
27.08.2022;16:15:00;929;20.3;43
27.08.2022;16:25:00;543;20.4;42
27.08.2022;16:35:00;505;20.5;41
27.08.2022;16:45:00;664;20.6;41
27.08.2022;16:55:00;965;20.7;40
27.08.2022;17:05:00;1936;21.0;40
27.08.2022;17:15:00;2453;21.4;41
27.08.2022;17:25:00;1565;21.7;41
27.08.2022;17:35:00;1186;21.9;40
27.08.2022;17:45:00;903;22.1;40
27.08.2022;17:55:00;427;22.2;39
27.08.2022;18:05:00;345;22.2;39
27.08.2022;18:15:00;326;22.3;39
27.08.2022;18:25:00;390;22.3;39
27.08.2022;18:35:00;475;22.4;39
27.08.2022;18:45:00;551;22.5;39
27.08.2022;18:55:00;460;22.6;38
27.08.2022;19:05:00;651;22.7;38
27.08.2022;19:15:00;1007;22.8;38
27.08.2022;19:25:00;789;23.0;38
27.08.2022;19:35:00;565;23.1;38
27.08.2022;19:45:00;326;23.1;38
27.08.2022;19:55:00;232;23.2;38
27.08.2022;20:05:00;160;23.2;38
27.08.2022;20:15:00;113;23.2;38
27.08.2022;20:25:00;66;23.2;38
28.08.2022;07:15:00;150;0;30
28.08.2022;07:25:00;149;0;31
28.08.2022;07:35:00;139;0;32
28.08.2022;07:45:00;197;0;33
28.08.2022;07:55:00;284;0.1;33
28.08.2022;08:05:00;384;0.1;33
28.08.2022;08:15:00;459;0.2;34
28.08.2022;08:35:00;476;0.4;34
28.08.2022;09:15:00;610;0.7;35
28.08.2022;09:45:00;1048;1.2;35
28.08.2022;10:15:00;1026;1.8;36
28.08.2022;10:45:00;1172;2.3;36
28.08.2022;11:25:00;1930;3.4;37
28.08.2022;11:35:00;2082;3.8;37
28.08.2022;11:45:00;2632;4.2;38
28.08.2022;11:55:00;1987;4.6;39
28.08.2022;12:05:00;2886;5.0;39
28.08.2022;12:15:00;3301;5.5;40
28.08.2022;12:25:00;6020;6.3;43
28.08.2022;12:35:00;4718;7.2;46
28.08.2022;12:45:00;6127;8.1;47
28.08.2022;12:55:00;4774;8.9;46
28.08.2022;13:05:00;3235;9.3;42
28.08.2022;13:15:00;2330;9.8;43
28.08.2022;13:25:00;1503;10.1;42
28.08.2022;13:35:00;6810;11.0;45
28.08.2022;13:45:00;6320;12.1;47
28.08.2022;13:55:00;6396;13.1;46
28.08.2022;14:05:00;4426;14.0;44
28.08.2022;14:15:00;3591;14.7;44
28.08.2022;14:25:00;6664;15.8;47
28.08.2022;14:35:00;6342;16.9;45
28.08.2022;14:45:00;2631;17.6;44
28.08.2022;14:55:00;4251;18.4;45
28.08.2022;15:05:00;3209;19.0;46
28.08.2022;15:15:00;5812;19.9;47
28.08.2022;15:25:00;5864;20.8;45
28.08.2022;15:35:00;5678;21.8;47
28.08.2022;15:45:00;5770;22.5;44
28.08.2022;15:55:00;5401;23.4;47
28.08.2022;16:05:00;5281;24.3;44
28.08.2022;16:15:00;3325;25.0;45
28.08.2022;16:25:00;4800;25.8;47
28.08.2022;16:35:00;4178;26.5;49
28.08.2022;16:45:00;3122;27.1;48
28.08.2022;16:55:00;3516;27.7;48
28.08.2022;17:05:00;3313;28.2;48
28.08.2022;17:15:00;3155;28.7;48
28.08.2022;17:25:00;2893;29.2;47
28.08.2022;17:35:00;2619;29.6;46
28.08.2022;17:45:00;2444;30.0;46
28.08.2022;17:55:00;2242;30.4;45
28.08.2022;18:05:00;2096;30.8;45
28.08.2022;18:15:00;1855;31.1;44
28.08.2022;18:25:00;1245;31.3;43
28.08.2022;18:35:00;1029;31.4;42
28.08.2022;18:45:00;980;31.6;41
28.08.2022;18:55:00;688;31.7;41
28.08.2022;19:05:00;464;31.8;40
28.08.2022;19:15:00;368;31.9;40
28.08.2022;19:25:00;308;31.9;40
28.08.2022;19:35:00;205;32.0;40
28.08.2022;19:45:00;211;32.0;39
28.08.2022;19:55:00;174;32.0;39
28.08.2022;20:05:00;135;32.0;39
28.08.2022;20:15:00;104;32.1;39
28.08.2022;20:25:00;92;32.1;39
29.08.2022;07:25:00;270;0.1;32
29.08.2022;07:55:00;424;0.2;33
29.08.2022;08:35:00;1449;0.9;34
29.08.2022;09:25:00;2951;2.7;37
29.08.2022;10:25:00;3649;5.7;41
29.08.2022;11:05:00;3414;8.5;46
29.08.2022;11:45:00;5389;11.9;46
29.08.2022;12:05:00;5535;13.7;44
29.08.2022;12:15:00;5859;14.6;47
29.08.2022;12:25:00;5781;15.5;44
29.08.2022;12:35:00;5914;16.5;47
29.08.2022;12:45:00;6109;17.5;44
29.08.2022;12:55:00;6199;18.6;47
29.08.2022;13:05:00;5672;19.5;44
29.08.2022;13:15:00;5655;20.5;47
29.08.2022;13:25:00;5944;21.5;44
29.08.2022;13:35:00;6090;22.4;47
29.08.2022;13:45:00;6336;23.5;44
29.08.2022;13:55:00;6257;24.5;48
29.08.2022;14:05:00;6254;25.5;45
29.08.2022;14:15:00;6197;26.5;47
29.08.2022;14:25:00;6219;27.6;45
29.08.2022;14:35:00;6127;28.6;45
29.08.2022;14:45:00;6214;29.6;47
29.08.2022;14:55:00;6009;30.6;44
29.08.2022;15:05:00;6131;31.6;48
29.08.2022;15:15:00;6052;32.6;44
29.08.2022;15:25:00;5839;33.6;47
29.08.2022;15:35:00;5916;34.5;45
29.08.2022;15:45:00;5786;35.5;47
29.08.2022;15:55:00;5606;36.4;45
29.08.2022;16:05:00;5497;37.4;48
29.08.2022;16:15:00;5177;38.2;44
29.08.2022;16:25:00;4799;39.0;47
29.08.2022;16:35:00;4436;39.8;47
29.08.2022;16:45:00;4161;40.5;44
29.08.2022;16:55:00;3882;41.1;46
29.08.2022;17:05:00;3720;41.8;47
29.08.2022;17:15:00;3528;42.3;48
29.08.2022;17:25:00;3338;42.9;48
29.08.2022;17:35:00;3095;43.4;48
29.08.2022;17:45:00;2435;43.8;47
29.08.2022;17:55:00;2537;44.3;46
29.08.2022;18:05:00;2413;44.7;46
29.08.2022;18:15:00;2081;45.0;45
29.08.2022;18:25:00;1692;45.3;44
29.08.2022;18:35:00;1096;45.5;43
29.08.2022;18:45:00;610;45.6;42
29.08.2022;18:55:00;534;45.7;41
29.08.2022;19:05:00;362;45.8;41
29.08.2022;19:15:00;300;45.9;41
29.08.2022;19:25:00;326;45.9;40
29.08.2022;19:35:00;256;46.0;40
29.08.2022;19:45:00;235;46.0;40
29.08.2022;19:55:00;215;46.0;39
29.08.2022;20:05:00;154;46.1;39
29.08.2022;20:15:00;103;46.1;39
29.08.2022;20:25:00;93;46.1;39
30.08.2022;06:50:00;91;0;29
30.08.2022;07:00:00;170;0;31
30.08.2022;07:10:00;218;0;32
30.08.2022;07:20:00;298;0.1;32
30.08.2022;07:30:00;417;0.1;33
30.08.2022;07:40:00;530;0.2;33
30.08.2022;07:50:00;636;0.3;33
30.08.2022;08:00:00;794;0.4;34
30.08.2022;08:10:00;986;0.6;34
30.08.2022;08:20:00;1259;0.8;34
30.08.2022;08:30:00;1170;1.0;34
30.08.2022;08:40:00;1508;1.2;35
30.08.2022;08:50:00;1666;1.5;35
30.08.2022;09:00:00;1575;1.7;35
30.08.2022;09:10:00;2258;2.1;36
30.08.2022;09:20:00;2653;2.5;36
30.08.2022;09:30:00;3049;3.0;38
30.08.2022;09:40:00;3289;3.5;39
30.08.2022;09:50:00;3726;4.1;40
30.08.2022;10:00:00;3927;4.7;41
30.08.2022;10:10:00;3953;5.4;42
30.08.2022;10:20:00;4219;6.1;43
30.08.2022;10:30:00;4668;6.8;45
30.08.2022;10:40:00;4735;7.6;46
30.08.2022;10:50:00;5058;8.4;47
30.08.2022;11:00:00;5304;9.3;47
30.08.2022;11:10:00;4682;10.0;43
30.08.2022;11:20:00;4566;10.7;45
30.08.2022;11:30:00;4383;11.4;47
30.08.2022;11:40:00;3731;12.1;47
30.08.2022;11:50:00;2619;12.6;46
30.08.2022;12:00:00;5245;13.4;47
30.08.2022;12:10:00;6372;14.4;44
30.08.2022;12:20:00;5625;15.4;47
30.08.2022;12:30:00;6312;16.4;44
30.08.2022;12:40:00;4672;17.3;47
30.08.2022;12:50:00;4828;18.1;49
30.08.2022;13:00:00;6932;19.2;44
30.08.2022;13:10:00;4096;19.9;46
30.08.2022;13:20:00;4296;20.7;48
30.08.2022;13:30:00;5156;21.5;44
30.08.2022;13:40:00;3548;22.1;44
30.08.2022;13:50:00;4079;22.8;46
30.08.2022;14:00:00;3232;23.3;46
30.08.2022;14:10:00;3039;23.8;46
30.08.2022;14:20:00;3781;24.4;46
30.08.2022;14:30:00;4575;25.2;48
30.08.2022;14:40:00;4514;25.9;48
30.08.2022;14:50:00;7801;27.1;44
30.08.2022;15:00:00;7002;28.3;46
30.08.2022;15:10:00;6384;29.4;46
30.08.2022;15:20:00;6069;30.4;44
30.08.2022;15:30:00;5987;31.4;47
30.08.2022;15:40:00;5836;32.4;44
30.08.2022;15:50:00;4883;33.2;47
30.08.2022;16:00:00;5412;34.1;46
30.08.2022;16:10:00;5304;35.0;45
30.08.2022;16:20:00;4746;35.8;48
30.08.2022;16:30:00;3886;36.5;43
30.08.2022;16:40:00;3375;37.1;45
30.08.2022;16:50:00;2732;37.5;45
30.08.2022;17:00:00;2991;38.1;46
30.08.2022;17:10:00;3247;38.6;46
30.08.2022;17:20:00;1604;39.0;45
30.08.2022;17:30:00;1916;39.2;44
30.08.2022;17:40:00;3166;39.7;45
30.08.2022;17:50:00;2685;40.2;45
30.08.2022;18:00:00;2552;40.6;45
30.08.2022;18:10:00;2088;41.0;44
30.08.2022;18:20:00;1833;41.3;44
30.08.2022;18:30:00;1276;41.5;43
30.08.2022;18:40:00;636;41.7;42
30.08.2022;18:50:00;526;41.7;41
30.08.2022;19:00:00;435;41.8;41
30.08.2022;19:10:00;380;41.9;40
30.08.2022;19:20:00;327;41.9;40
30.08.2022;19:30:00;256;42.0;40
30.08.2022;19:40:00;174;42.0;40
30.08.2022;19:50:00;138;42.0;39
30.08.2022;20:00:00;105;42.1;39
30.08.2022;20:10:00;94;42.1;39
31.08.2022;07:30:00;86;0;31
31.08.2022;07:40:00;147;0;31
31.08.2022;07:50:00;185;0;32
31.08.2022;08:00:00;144;0;32
31.08.2022;08:10:00;152;0.1;33
31.08.2022;08:20:00;113;0.1;33
31.08.2022;08:30:00;118;0.1;33
31.08.2022;08:40:00;122;0.1;34
31.08.2022;08:50:00;236;0.2;34
31.08.2022;09:00:00;229;0.2;34
31.08.2022;09:10:00;290;0.2;34
31.08.2022;09:20:00;224;0.3;34
31.08.2022;09:30:00;360;0.3;34
31.08.2022;09:40:00;507;0.4;35
31.08.2022;09:50:00;542;0.5;35
31.08.2022;10:00:00;517;0.6;35
31.08.2022;10:10:00;673;0.7;35
31.08.2022;10:20:00;553;0.8;35
31.08.2022;10:30:00;752;0.9;35
31.08.2022;10:40:00;660;1.0;35
31.08.2022;10:50:00;1054;1.2;35
31.08.2022;11:00:00;888;1.3;36
31.08.2022;11:10:00;1413;1.5;36
31.08.2022;11:20:00;1511;1.8;36
31.08.2022;11:30:00;1734;2.1;36
31.08.2022;11:40:00;1443;2.3;36
31.08.2022;11:50:00;1952;2.6;36
31.08.2022;12:00:00;2464;3.0;37
31.08.2022;12:10:00;1617;3.3;37
31.08.2022;12:20:00;1852;3.6;37
31.08.2022;12:30:00;1815;3.9;38
31.08.2022;12:40:00;1895;4.2;38
31.08.2022;12:50:00;1346;4.4;38
31.08.2022;13:00:00;1449;4.7;38
31.08.2022;13:10:00;1349;4.9;37
31.08.2022;13:20:00;1603;5.1;38
31.08.2022;13:30:00;2667;5.5;38
31.08.2022;13:40:00;4155;6.1;40
31.08.2022;13:50:00;3924;6.8;42
31.08.2022;14:00:00;4727;7.5;43
31.08.2022;14:10:00;4105;8.4;46
31.08.2022;14:20:00;3143;8.9;45
31.08.2022;14:30:00;3580;9.5;44
31.08.2022;14:40:00;3588;10.0;44
31.08.2022;14:50:00;3701;10.5;45
31.08.2022;15:00:00;4797;11.3;46
31.08.2022;15:10:00;3790;11.9;46
31.08.2022;15:20:00;1841;12.3;44
31.08.2022;15:30:00;1605;12.5;43
31.08.2022;15:40:00;4626;13.1;44
31.08.2022;15:50:00;2703;13.7;44
31.08.2022;16:00:00;6674;14.4;46
31.08.2022;16:10:00;1950;14.8;45
31.08.2022;16:20:00;2026;15.2;44
31.08.2022;16:30:00;1922;15.5;43
31.08.2022;16:40:00;1857;15.8;42
31.08.2022;16:50:00;1878;16.1;42
31.08.2022;17:00:00;1490;16.4;41
31.08.2022;17:10:00;1259;16.6;41
31.08.2022;17:20:00;1407;16.8;40
31.08.2022;17:30:00;1351;17.1;40
31.08.2022;17:40:00;1191;17.3;39
31.08.2022;17:50:00;1073;17.4;39
31.08.2022;18:00:00;1072;17.6;39
31.08.2022;18:10:00;978;17.8;39
31.08.2022;18:20:00;865;17.9;39
31.08.2022;18:30:00;729;18.1;39
31.08.2022;18:40:00;687;18.2;38
31.08.2022;18:50:00;635;18.3;38
31.08.2022;19:00:00;540;18.4;38
31.08.2022;19:10:00;422;18.5;38
31.08.2022;19:20:00;412;18.5;38
31.08.2022;19:30:00;289;18.6;38
31.08.2022;19:40:00;192;18.6;38
31.08.2022;19:50:00;150;18.6;37
31.08.2022;20:00:00;125;18.7;37
31.08.2022;20:10:00;98;18.7;37
31.08.2022;20:20:00;0;18.7;0
01.09.2022;07:25:00;130;0;31
01.09.2022;07:35:00;156;0;31
01.09.2022;07:45:00;214;0;32
01.09.2022;07:55:00;273;0.1;32
01.09.2022;08:05:00;309;0.1;32
01.09.2022;08:15:00;360;0.2;33
01.09.2022;08:25:00;326;0.2;33
01.09.2022;08:35:00;297;0.3;33
01.09.2022;08:45:00;403;0.3;33
01.09.2022;08:55:00;619;0.4;34
01.09.2022;09:05:00;606;0.5;34
01.09.2022;09:15:00;825;0.7;34
01.09.2022;09:25:00;951;0.8;34
01.09.2022;09:35:00;1047;1.0;34
01.09.2022;09:45:00;1451;1.2;35
01.09.2022;09:55:00;1607;1.4;35
01.09.2022;10:05:00;1583;1.7;35
01.09.2022;10:15:00;1792;2.0;35
01.09.2022;10:25:00;1573;2.3;36
01.09.2022;10:35:00;1927;2.5;36
01.09.2022;10:45:00;2202;2.9;36
01.09.2022;10:55:00;3528;3.4;37
01.09.2022;11:05:00;3205;3.8;38
01.09.2022;11:15:00;3379;4.4;40
01.09.2022;11:25:00;2989;4.8;40
01.09.2022;11:35:00;3013;5.3;40
01.09.2022;11:45:00;3773;5.9;41
01.09.2022;11:55:00;2219;6.4;41
01.09.2022;12:05:00;4072;7.0;41
01.09.2022;12:15:00;8068;8.3;47
01.09.2022;12:25:00;1972;8.8;42
01.09.2022;12:40:00;3355;9.4;42
01.09.2022;12:50:00;2799;10.0;43
01.09.2022;13:00:00;2164;10.5;43
01.09.2022;13:10:00;6465;11.2;45
01.09.2022;13:20:00;5964;12.3;44
01.09.2022;13:30:00;7462;13.6;47
01.09.2022;13:40:00;6880;14.7;45
01.09.2022;13:50:00;5512;15.8;44
01.09.2022;14:00:00;3395;16.4;43
01.09.2022;14:10:00;7465;17.4;47
01.09.2022;14:20:00;7032;18.4;46
01.09.2022;14:30:00;6524;19.5;44
01.09.2022;14:40:00;3383;20.2;45
01.09.2022;14:50:00;2544;20.6;45
01.09.2022;15:00:00;2621;21.0;44
01.09.2022;15:10:00;1762;21.4;43
01.09.2022;15:20:00;1899;21.6;43
01.09.2022;15:30:00;5981;22.3;45
01.09.2022;15:40:00;5721;23.2;47
01.09.2022;15:50:00;5003;24.2;43
01.09.2022;16:00:00;7259;25.1;46
01.09.2022;16:10:00;4266;25.6;46
01.09.2022;16:20:00;2936;26.3;45
01.09.2022;16:30:00;1315;26.5;42
01.09.2022;16:40:00;4692;27.3;44
01.09.2022;16:50:00;3210;28.0;46
01.09.2022;17:00:00;3334;28.5;46
01.09.2022;17:10:00;4086;29.2;47
01.09.2022;17:20:00;3798;29.8;47
01.09.2022;17:30:00;1241;30.2;46
01.09.2022;17:40:00;2148;30.5;45
01.09.2022;17:50:00;1914;30.8;44
01.09.2022;18:00:00;1943;31.1;43
01.09.2022;18:10:00;1541;31.4;42
01.09.2022;18:20:00;1287;31.6;42
01.09.2022;18:30:00;629;31.7;40
01.09.2022;18:40:00;812;31.9;40
01.09.2022;18:50:00;652;32.0;40
01.09.2022;19:00:00;501;32.1;40
01.09.2022;19:10:00;412;32.1;39
01.09.2022;19:20:00;278;32.2;39
01.09.2022;19:30:00;222;32.2;39
01.09.2022;19:40:00;214;32.3;39
01.09.2022;19:50:00;163;32.3;38
01.09.2022;20:00:00;130;32.3;38
01.09.2022;20:10:00;101;32.3;38
02.09.2022;06:55:00;71;0;29
02.09.2022;07:05:00;168;0;30
02.09.2022;07:15:00;210;0;31
02.09.2022;07:25:00;249;0.1;32
02.09.2022;07:35:00;291;0.1;32
02.09.2022;07:45:00;340;0.2;32
02.09.2022;07:55:00;387;0.2;33
02.09.2022;08:05:00;441;0.3;33
02.09.2022;08:15:00;842;0.4;33
02.09.2022;08:25:00;1219;0.6;33
02.09.2022;08:35:00;1466;0.8;34
02.09.2022;08:45:00;1699;1.1;34
02.09.2022;08:55:00;1951;1.4;34
02.09.2022;09:05:00;2223;1.8;35
02.09.2022;09:15:00;2550;2.2;36
02.09.2022;09:25:00;3358;2.7;37
02.09.2022;09:35:00;2382;3.2;38
02.09.2022;09:45:00;2439;3.6;38
02.09.2022;09:55:00;4006;4.3;40
02.09.2022;10:05:00;4172;5.0;42
02.09.2022;10:15:00;4691;5.7;43
02.09.2022;10:25:00;4743;6.5;44
02.09.2022;10:35:00;4363;7.2;45
02.09.2022;10:45:00;5095;8.0;46
02.09.2022;10:55:00;5374;8.9;48
02.09.2022;11:05:00;5384;9.8;47
02.09.2022;11:15:00;5510;10.7;45
02.09.2022;11:25:00;5774;11.6;47
02.09.2022;11:35:00;5897;12.5;44
02.09.2022;11:45:00;6017;13.5;47
02.09.2022;11:55:00;6124;14.5;44
02.09.2022;12:05:00;6151;15.6;47
02.09.2022;12:15:00;6259;16.6;44
02.09.2022;12:25:00;6386;17.6;48
02.09.2022;12:35:00;6396;18.7;44
02.09.2022;12:45:00;6512;19.8;47
02.09.2022;12:55:00;6497;20.8;46
02.09.2022;13:05:00;6541;21.9;44
02.09.2022;13:15:00;6515;23.0;47
02.09.2022;13:25:00;6409;24.1;44
02.09.2022;13:35:00;6485;25.1;47
02.09.2022;13:45:00;6575;26.2;46
02.09.2022;13:55:00;6570;27.3;44
02.09.2022;14:05:00;6592;28.4;47
02.09.2022;14:15:00;6522;29.4;44
02.09.2022;14:25:00;6372;30.5;46
02.09.2022;14:35:00;6173;31.5;46
02.09.2022;14:45:00;6238;32.5;44
02.09.2022;14:55:00;6135;33.6;47
02.09.2022;15:05:00;6200;34.6;44
02.09.2022;15:15:00;6041;35.6;48
02.09.2022;15:25:00;6067;36.6;44
02.09.2022;15:35:00;5650;37.5;48
02.09.2022;15:45:00;5326;38.5;44
02.09.2022;15:55:00;5441;39.4;47
02.09.2022;16:05:00;4599;40.1;45
02.09.2022;16:15:00;3180;40.7;44
02.09.2022;16:25:00;3241;41.2;44
02.09.2022;16:35:00;2983;41.8;45
02.09.2022;16:45:00;2105;42.1;44
02.09.2022;16:55:00;1781;42.4;44
02.09.2022;17:05:00;1443;42.7;43
02.09.2022;17:15:00;1237;42.9;42
02.09.2022;17:25:00;1283;43.1;41
02.09.2022;17:35:00;1200;43.3;41
02.09.2022;17:45:00;1051;43.5;40
02.09.2022;17:55:00;931;43.7;40
02.09.2022;18:05:00;896;43.8;40
02.09.2022;18:15:00;671;43.9;40
02.09.2022;18:25:00;504;44.0;39
02.09.2022;18:35:00;464;44.1;39
02.09.2022;18:45:00;341;44.2;39
02.09.2022;18:55:00;240;44.2;39
02.09.2022;19:05:00;233;44.2;38
02.09.2022;19:15:00;193;44.3;38
02.09.2022;19:25:00;206;44.3;38
02.09.2022;19:35:00;119;44.3;38
02.09.2022;19:45:00;112;44.4;38
03.09.2022;07:05:00;130;0;28
03.09.2022;07:15:00;143;0;30
03.09.2022;07:25:00;179;0;31
03.09.2022;07:35:00;212;0;32
03.09.2022;07:45:00;434;0.1;32
03.09.2022;07:55:00;423;0.2;33
03.09.2022;08:05:00;347;0.2;33
03.09.2022;08:15:00;519;0.3;33
03.09.2022;08:25:00;443;0.4;34
03.09.2022;08:35:00;383;0.5;34
03.09.2022;08:45:00;723;0.6;34
03.09.2022;08:55:00;916;0.7;34
03.09.2022;09:05:00;1516;0.9;34
03.09.2022;09:15:00;2548;1.3;35
03.09.2022;09:25:00;3066;1.8;36
03.09.2022;09:35:00;3278;2.3;37
03.09.2022;09:45:00;3615;2.9;39
03.09.2022;09:55:00;3834;3.5;40
03.09.2022;10:05:00;4464;4.2;41
03.09.2022;10:15:00;2676;4.8;42
03.09.2022;10:25:00;4375;5.4;42
03.09.2022;10:35:00;5108;6.2;45
03.09.2022;10:45:00;2515;6.8;44
03.09.2022;10:55:00;5070;7.5;45
03.09.2022;11:05:00;5257;8.4;47
03.09.2022;11:15:00;4628;9.3;44
03.09.2022;11:25:00;4539;10.1;45
03.09.2022;11:35:00;2981;10.6;44
03.09.2022;11:45:00;1605;10.9;43
03.09.2022;11:55:00;1130;11.1;42
03.09.2022;12:05:00;697;11.2;40
03.09.2022;12:15:00;1138;11.4;40
03.09.2022;12:25:00;1108;11.6;39
03.09.2022;12:35:00;1932;11.9;39
03.09.2022;12:45:00;2468;12.3;40
03.09.2022;12:55:00;2979;12.7;41
03.09.2022;13:05:00;3310;13.3;42
03.09.2022;13:15:00;4228;13.9;42
03.09.2022;13:25:00;2399;14.3;43
03.09.2022;13:35:00;4961;15.0;44
03.09.2022;13:45:00;5646;15.8;46
03.09.2022;13:55:00;4100;16.6;47
03.09.2022;14:05:00;4123;17.3;48
03.09.2022;14:15:00;3951;18.1;43
03.09.2022;14:25:00;7713;19.5;46
03.09.2022;14:35:00;7430;20.7;46
03.09.2022;14:45:00;7160;21.9;44
03.09.2022;14:55:00;7360;23.1;47
03.09.2022;15:05:00;7097;24.3;45
03.09.2022;15:15:00;6015;25.4;45
03.09.2022;15:25:00;7236;26.5;47
03.09.2022;15:35:00;6860;27.7;44
03.09.2022;15:45:00;6075;28.7;47
03.09.2022;15:55:00;5919;29.7;45
03.09.2022;16:05:00;5904;30.6;47
03.09.2022;16:15:00;5338;31.5;44
03.09.2022;16:25:00;3975;32.3;46
03.09.2022;16:35:00;4731;32.9;48
03.09.2022;16:45:00;4109;33.6;49
03.09.2022;16:55:00;3847;34.3;49
03.09.2022;17:05:00;3643;34.9;49
03.09.2022;17:15:00;3445;35.5;49
03.09.2022;17:25:00;3224;36.0;48
03.09.2022;17:35:00;3021;36.5;48
03.09.2022;17:45:00;2792;37.0;47
03.09.2022;17:55:00;2532;37.4;46
03.09.2022;18:05:00;1351;37.7;45
03.09.2022;18:15:00;343;37.8;43
03.09.2022;18:25:00;613;37.9;42
03.09.2022;18:35:00;495;38.0;41
03.09.2022;18:45:00;388;38.0;41
03.09.2022;18:55:00;362;38.1;40
03.09.2022;19:05:00;332;38.1;40
03.09.2022;19:15:00;307;38.2;40
03.09.2022;19:25:00;281;38.2;39
03.09.2022;19:35:00;204;38.3;39
03.09.2022;19:45:00;154;38.3;39
03.09.2022;19:55:00;120;38.3;39
03.09.2022;20:05:00;99;38.3;38
03.09.2022;20:15:00;0;38.4;0
04.09.2022;07:05:00;155;0;30
04.09.2022;07:15:00;258;0;31
04.09.2022;07:25:00;309;0.1;32
04.09.2022;07:35:00;388;0.1;32
04.09.2022;07:45:00;655;0.2;32
04.09.2022;07:55:00;811;0.3;33
04.09.2022;08:05:00;809;0.5;33
04.09.2022;08:15:00;680;0.6;33
04.09.2022;08:25:00;972;0.7;34
04.09.2022;08:35:00;1573;1.0;34
04.09.2022;08:45:00;1764;1.2;34
04.09.2022;08:55:00;1599;1.5;34
