Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.09.2022;09:05:00;2889;1.9;35
04.09.2022;09:15:00;1290;2.2;36
04.09.2022;09:25:00;1618;2.5;36
04.09.2022;09:35:00;1422;2.7;36
04.09.2022;09:45:00;1189;2.9;36
04.09.2022;09:55:00;555;3.0;36
04.09.2022;10:05:00;637;3.1;36
04.09.2022;10:15:00;1972;3.3;36
04.09.2022;10:25:00;4620;4.1;38
04.09.2022;10:35:00;4860;4.9;41
04.09.2022;10:45:00;4939;5.7;43
04.09.2022;10:55:00;5074;6.5;45
04.09.2022;11:05:00;5276;7.4;46
04.09.2022;11:15:00;5405;8.3;48
04.09.2022;11:25:00;5560;9.2;45
04.09.2022;11:35:00;5686;10.1;45
04.09.2022;11:45:00;5956;11.1;48
04.09.2022;11:55:00;6074;12.0;44
04.09.2022;12:05:00;6232;13.0;48
04.09.2022;12:15:00;6253;14.0;44
04.09.2022;12:25:00;6296;15.1;47
04.09.2022;12:35:00;6443;16.1;45
04.09.2022;12:45:00;5018;16.8;46
04.09.2022;12:55:00;3753;17.3;46
04.09.2022;13:05:00;6679;18.4;44
04.09.2022;13:15:00;6635;19.5;47
04.09.2022;13:25:00;6596;20.6;45
04.09.2022;13:35:00;6542;21.7;46
04.09.2022;13:45:00;6527;22.8;47
04.09.2022;13:55:00;6521;23.8;44
04.09.2022;14:05:00;6453;24.9;48
04.09.2022;14:15:00;6421;26.0;45
04.09.2022;14:25:00;6409;27.0;45
04.09.2022;14:35:00;6447;28.1;47
04.09.2022;14:45:00;6282;29.1;44
04.09.2022;14:55:00;6230;30.2;48
04.09.2022;15:05:00;6117;31.2;44
04.09.2022;15:15:00;6041;32.2;48
04.09.2022;15:25:00;6036;33.2;45
04.09.2022;15:35:00;6198;34.2;47
04.09.2022;15:45:00;5838;35.1;45
04.09.2022;15:55:00;1774;35.7;46
04.09.2022;16:05:00;4591;36.5;47
04.09.2022;16:15:00;4303;37.1;43
04.09.2022;16:25:00;4280;37.9;47
04.09.2022;16:35:00;4257;38.5;48
04.09.2022;16:45:00;3994;39.2;48
04.09.2022;16:55:00;2288;39.7;47
04.09.2022;17:05:00;1283;40.1;46
04.09.2022;17:15:00;3518;40.7;47
04.09.2022;17:25:00;2535;41.1;46
04.09.2022;17:35:00;674;41.3;44
04.09.2022;17:45:00;2260;41.5;43
04.09.2022;17:55:00;548;41.6;42
04.09.2022;18:05:00;1783;41.9;42
04.09.2022;18:15:00;1325;42.2;42
04.09.2022;18:25:00;1280;42.4;41
04.09.2022;18:35:00;1109;42.6;41
04.09.2022;18:45:00;876;42.7;40
04.09.2022;18:55:00;547;42.8;40
04.09.2022;19:05:00;362;42.9;40
04.09.2022;19:15:00;266;43.0;39
04.09.2022;19:25:00;201;43.0;39
04.09.2022;19:35:00;189;43.0;39
04.09.2022;19:45:00;156;43.1;39
04.09.2022;19:55:00;124;43.1;38
04.09.2022;20:05:00;96;43.1;38
05.09.2022;07:00:00;135;0;30
05.09.2022;07:10:00;184;0;31
05.09.2022;07:20:00;231;0;31
05.09.2022;07:30:00;285;0.1;32
05.09.2022;07:40:00;390;0.1;32
05.09.2022;07:50:00;516;0.2;33
05.09.2022;08:00:00;637;0.3;33
05.09.2022;08:10:00;597;0.4;33
05.09.2022;08:20:00;675;0.5;33
05.09.2022;08:30:00;1019;0.7;34
05.09.2022;08:40:00;1609;0.9;34
05.09.2022;08:50:00;1752;1.2;34
05.09.2022;09:00:00;1959;1.5;34
05.09.2022;09:10:00;2300;1.9;35
05.09.2022;09:20:00;2686;2.3;36
05.09.2022;09:30:00;3001;2.8;37
05.09.2022;09:40:00;3623;3.4;38
05.09.2022;09:50:00;2727;3.9;40
05.09.2022;10:00:00;1641;4.2;39
05.09.2022;10:10:00;2603;4.6;39
05.09.2022;10:20:00;4530;5.3;41
05.09.2022;10:30:00;5046;6.2;43
05.09.2022;10:40:00;5092;6.9;44
05.09.2022;10:50:00;5472;7.8;46
05.09.2022;11:00:00;5154;8.7;48
05.09.2022;11:10:00;3921;9.5;43
05.09.2022;11:20:00;3196;10.1;43
05.09.2022;11:30:00;3055;10.6;43
05.09.2022;11:40:00;2539;11.0;43
05.09.2022;11:50:00;1823;11.3;42
05.09.2022;12:00:00;1628;11.6;41
05.09.2022;12:10:00;1809;11.9;41
05.09.2022;12:20:00;1646;12.2;41
05.09.2022;12:30:00;1445;12.4;40
05.09.2022;12:40:00;1482;12.7;40
05.09.2022;12:50:00;1367;12.9;39
05.09.2022;13:00:00;1176;13.1;39
05.09.2022;13:10:00;1168;13.3;39
05.09.2022;13:20:00;1703;13.6;39
05.09.2022;13:30:00;2480;13.9;39
05.09.2022;13:40:00;5374;14.7;42
05.09.2022;13:50:00;4027;15.4;44
05.09.2022;14:00:00;7733;16.6;47
05.09.2022;14:10:00;6747;17.7;45
05.09.2022;14:20:00;6527;18.8;45
05.09.2022;14:30:00;5886;19.8;46
05.09.2022;14:40:00;6453;20.8;44
05.09.2022;14:50:00;5817;21.9;46
05.09.2022;15:00:00;6086;22.9;44
05.09.2022;15:10:00;5999;23.9;47
05.09.2022;15:20:00;5872;24.8;44
05.09.2022;15:30:00;5788;25.8;47
05.09.2022;15:40:00;5635;26.7;44
05.09.2022;15:50:00;5528;27.6;46
05.09.2022;16:00:00;5283;28.5;47
05.09.2022;16:10:00;4995;29.4;44
05.09.2022;16:20:00;4662;30.1;47
05.09.2022;16:30:00;4300;30.9;48
05.09.2022;16:40:00;4013;31.5;49
05.09.2022;16:50:00;3742;32.2;49
05.09.2022;17:00:00;3545;32.8;49
05.09.2022;17:10:00;3358;33.3;48
05.09.2022;17:20:00;3154;33.9;48
05.09.2022;17:30:00;2934;34.3;47
05.09.2022;17:40:00;2699;34.8;47
05.09.2022;17:50:00;2334;35.2;46
05.09.2022;18:00:00;1557;35.5;44
05.09.2022;18:10:00;1700;35.7;44
05.09.2022;18:20:00;1386;36.0;43
05.09.2022;18:30:00;1163;36.2;42
05.09.2022;18:40:00;940;36.4;41
05.09.2022;18:50:00;611;36.5;41
05.09.2022;19:00:00;393;36.5;40
05.09.2022;19:10:00;301;36.6;40
05.09.2022;19:20:00;207;36.6;40
05.09.2022;19:30:00;205;36.7;39
05.09.2022;19:40:00;168;36.7;39
05.09.2022;19:50:00;126;36.7;39
05.09.2022;20:00:00;91;36.7;39
06.09.2022;07:10:00;137;0;30
06.09.2022;07:20:00;173;0;31
06.09.2022;07:30:00;221;0;32
06.09.2022;07:40:00;316;0.1;32
06.09.2022;07:50:00;384;0.1;32
06.09.2022;08:00:00;460;0.2;33
06.09.2022;08:10:00;668;0.3;33
06.09.2022;08:20:00;1042;0.5;33
06.09.2022;08:30:00;1371;0.7;34
06.09.2022;08:40:00;1508;0.9;34
06.09.2022;08:50:00;1739;1.2;34
06.09.2022;09:00:00;2200;1.5;34
06.09.2022;09:10:00;1604;1.8;35
06.09.2022;09:20:00;2748;2.2;36
06.09.2022;09:30:00;3316;2.7;37
06.09.2022;09:40:00;4018;3.4;39
06.09.2022;09:50:00;2648;3.8;39
06.09.2022;10:00:00;4088;4.5;41
06.09.2022;10:10:00;4127;5.2;43
06.09.2022;10:20:00;2236;5.6;42
06.09.2022;10:30:00;1278;5.9;40
06.09.2022;10:40:00;575;6.0;39
06.09.2022;10:50:00;363;6.0;38
06.09.2022;11:00:00;411;6.1;38
06.09.2022;11:10:00;660;6.2;38
06.09.2022;11:20:00;1085;6.4;37
06.09.2022;11:30:00;1773;6.6;37
06.09.2022;11:40:00;2554;7.0;38
06.09.2022;11:50:00;2145;7.4;38
06.09.2022;12:00:00;2519;7.8;39
06.09.2022;12:10:00;3902;8.4;40
06.09.2022;12:20:00;2683;8.8;41
06.09.2022;12:30:00;2400;9.2;41
06.09.2022;12:40:00;2299;9.6;41
06.09.2022;12:50:00;1779;10.0;40
06.09.2022;13:00:00;1756;10.2;40
06.09.2022;13:10:00;3107;10.7;40
06.09.2022;13:20:00;6723;11.7;44
06.09.2022;13:30:00;4867;12.5;46
06.09.2022;13:40:00;2707;13.0;45
06.09.2022;13:50:00;2148;13.3;43
06.09.2022;14:00:00;1576;13.6;42
06.09.2022;14:10:00;948;13.8;41
06.09.2022;14:20:00;603;13.9;40
06.09.2022;14:30:00;408;14.0;39
06.09.2022;14:40:00;315;14.1;39
06.09.2022;14:50:00;267;14.1;39
06.09.2022;15:00:00;255;14.1;38
06.09.2022;15:10:00;324;14.2;38
06.09.2022;15:20:00;788;14.3;38
06.09.2022;15:30:00;3783;14.7;38
06.09.2022;15:40:00;2224;15.2;39
06.09.2022;15:50:00;1491;15.5;39
06.09.2022;16:00:00;1676;15.7;39
06.09.2022;16:10:00;1549;16.0;39
06.09.2022;16:20:00;1973;16.3;39
06.09.2022;16:30:00;1538;16.6;39
06.09.2022;16:40:00;1309;16.8;39
06.09.2022;16:50:00;1130;17.0;38
06.09.2022;17:00:00;969;17.2;38
06.09.2022;17:10:00;796;17.3;38
06.09.2022;17:20:00;569;17.4;38
06.09.2022;17:30:00;623;17.5;38
06.09.2022;17:40:00;858;17.6;38
06.09.2022;17:50:00;943;17.8;38
06.09.2022;18:00:00;1163;18.0;37
06.09.2022;18:10:00;959;18.1;37
06.09.2022;18:20:00;797;18.3;37
06.09.2022;18:30:00;524;18.4;37
06.09.2022;18:40:00;492;18.5;37
06.09.2022;18:50:00;438;18.5;37
06.09.2022;19:00:00;286;18.6;37
06.09.2022;19:10:00;402;18.6;37
06.09.2022;19:20:00;407;18.7;37
06.09.2022;19:30:00;392;18.8;37
06.09.2022;19:40:00;279;18.8;37
06.09.2022;19:50:00;134;18.9;37
06.09.2022;20:00:00;95;18.9;37
06.09.2022;20:10:00;93;18.9;37
07.09.2022;07:10:00;68;0;29
07.09.2022;07:20:00;194;0;30
07.09.2022;07:30:00;213;0;31
07.09.2022;07:40:00;197;0.1;32
07.09.2022;07:50:00;215;0.1;32
07.09.2022;08:00:00;252;0.1;32
07.09.2022;08:10:00;335;0.2;33
07.09.2022;08:20:00;800;0.3;33
07.09.2022;08:30:00;900;0.4;33
07.09.2022;08:40:00;1594;0.7;33
07.09.2022;08:50:00;1996;1.0;34
07.09.2022;09:00:00;1610;1.3;34
07.09.2022;09:10:00;796;1.4;34
07.09.2022;09:20:00;849;1.6;35
07.09.2022;09:30:00;1802;1.8;35
07.09.2022;09:40:00;1474;2.1;35
07.09.2022;09:50:00;1689;2.4;35
07.09.2022;10:00:00;1892;2.7;36
07.09.2022;10:10:00;2003;3.0;36
07.09.2022;10:20:00;3491;3.5;37
07.09.2022;10:30:00;3873;4.1;39
07.09.2022;10:40:00;3031;4.6;39
07.09.2022;10:50:00;2251;5.0;39
07.09.2022;11:00:00;3734;5.4;39
07.09.2022;11:10:00;6090;6.3;43
07.09.2022;11:20:00;4285;7.1;44
07.09.2022;11:30:00;5650;7.8;45
07.09.2022;11:40:00;6098;8.8;48
07.09.2022;11:50:00;4963;9.7;44
07.09.2022;12:00:00;6376;10.7;47
07.09.2022;12:10:00;5991;11.7;44
07.09.2022;12:20:00;6157;12.8;47
07.09.2022;12:30:00;5873;13.6;47
07.09.2022;12:40:00;4736;14.5;45
07.09.2022;12:50:00;6715;15.4;47
07.09.2022;13:00:00;6396;16.4;46
07.09.2022;13:10:00;5918;17.3;44
07.09.2022;13:20:00;2499;17.9;44
07.09.2022;13:30:00;2109;18.2;43
07.09.2022;13:40:00;2550;18.6;43
07.09.2022;13:50:00;3948;19.3;45
07.09.2022;14:00:00;2984;19.9;45
07.09.2022;14:10:00;3973;20.5;46
07.09.2022;14:20:00;5007;21.3;48
07.09.2022;14:30:00;5952;22.2;44
07.09.2022;14:40:00;6162;23.4;45
07.09.2022;14:50:00;3905;24.1;45
07.09.2022;15:00:00;4019;24.7;45
07.09.2022;15:10:00;3929;25.6;44
07.09.2022;15:20:00;5537;26.5;46
07.09.2022;15:30:00;5416;27.3;48
07.09.2022;15:40:00;4923;28.1;44
07.09.2022;15:50:00;5046;29.0;47
07.09.2022;16:00:00;4934;29.8;45
07.09.2022;16:10:00;4812;30.5;44
07.09.2022;16:20:00;2838;31.1;45
07.09.2022;16:30:00;3557;31.7;46
07.09.2022;16:40:00;4054;32.3;47
07.09.2022;16:50:00;3194;32.8;47
07.09.2022;17:00:00;2561;33.3;46
07.09.2022;17:10:00;1289;33.5;44
07.09.2022;17:20:00;1556;33.7;43
07.09.2022;17:30:00;1435;34.0;42
07.09.2022;17:40:00;1453;34.2;42
07.09.2022;17:50:00;1306;34.4;41
07.09.2022;18:00:00;1042;34.6;41
07.09.2022;18:10:00;804;34.8;40
07.09.2022;18:20:00;650;34.9;40
07.09.2022;18:30:00;584;35.0;40
07.09.2022;18:40:00;462;35.1;39
07.09.2022;18:50:00;477;35.1;39
07.09.2022;19:00:00;343;35.2;39
07.09.2022;19:10:00;220;35.2;39
07.09.2022;19:20:00;120;35.3;38
07.09.2022;19:30:00;96;35.3;38
08.09.2022;07:40:00;84;0;29
08.09.2022;07:50:00;241;0;30
08.09.2022;08:00:00;356;0;31
08.09.2022;08:10:00;373;0.1;32
08.09.2022;08:20:00;463;0.2;32
08.09.2022;08:30:00;698;0.3;32
08.09.2022;08:40:00;1020;0.4;33
08.09.2022;08:50:00;858;0.6;33
08.09.2022;09:00:00;1904;0.8;33
08.09.2022;09:10:00;2372;1.2;34
08.09.2022;09:20:00;3506;1.7;35
08.09.2022;09:30:00;2052;2.1;36
08.09.2022;09:40:00;1297;2.3;36
08.09.2022;09:50:00;1507;2.6;35
08.09.2022;10:00:00;3584;3.0;36
08.09.2022;10:10:00;4861;3.7;39
08.09.2022;10:20:00;1423;4.0;38
08.09.2022;10:30:00;914;4.2;37
08.09.2022;10:40:00;1373;4.4;37
08.09.2022;10:50:00;1643;4.7;37
08.09.2022;11:00:00;2043;5.0;37
08.09.2022;11:10:00;5560;5.6;39
08.09.2022;11:20:00;1213;5.9;39
08.09.2022;11:30:00;835;6.1;38
08.09.2022;11:40:00;1450;6.3;38
08.09.2022;11:50:00;5857;7.3;42
08.09.2022;12:00:00;2695;7.9;42
08.09.2022;12:10:00;1105;8.1;40
08.09.2022;12:20:00;5202;8.6;41
08.09.2022;12:30:00;7261;9.7;47
08.09.2022;12:40:00;6532;10.8;44
08.09.2022;12:50:00;3216;11.4;44
08.09.2022;13:00:00;3635;11.8;43
08.09.2022;13:10:00;3783;12.5;45
08.09.2022;13:20:00;2561;13.3;44
08.09.2022;13:30:00;7470;14.5;47
08.09.2022;13:40:00;5695;15.5;44
08.09.2022;13:50:00;7687;16.7;45
08.09.2022;14:00:00;7430;17.9;47
08.09.2022;14:10:00;6551;18.9;45
08.09.2022;14:20:00;6090;19.5;46
08.09.2022;14:30:00;7334;20.4;47
08.09.2022;14:40:00;5866;21.5;46
08.09.2022;14:50:00;2942;22.2;47
08.09.2022;15:00:00;2961;22.7;46
08.09.2022;15:10:00;4575;23.2;45
08.09.2022;15:20:00;6706;24.3;44
08.09.2022;15:30:00;4118;24.9;44
08.09.2022;15:40:00;6234;25.8;48
08.09.2022;15:50:00;5861;26.8;44
08.09.2022;16:00:00;5562;27.7;47
08.09.2022;16:10:00;5261;28.6;44
08.09.2022;16:20:00;4917;29.5;46
08.09.2022;16:30:00;4545;30.2;48
08.09.2022;16:40:00;4148;30.9;48
08.09.2022;16:50:00;4169;31.6;47
08.09.2022;17:00:00;3864;32.2;44
08.09.2022;17:10:00;3378;32.7;44
08.09.2022;17:20:00;2884;33.2;45
08.09.2022;17:30:00;3320;33.8;46
08.09.2022;17:40:00;2450;34.2;45
08.09.2022;17:50:00;2083;34.5;44
08.09.2022;18:00:00;2313;34.9;44
08.09.2022;18:10:00;1923;35.2;43
08.09.2022;18:20:00;1669;35.5;43
08.09.2022;18:30:00;1343;35.8;42
08.09.2022;18:40:00;932;35.9;41
08.09.2022;18:50:00;567;36.0;40
08.09.2022;19:00:00;359;36.1;40
08.09.2022;19:10:00;258;36.2;40
08.09.2022;19:20:00;196;36.2;39
08.09.2022;19:30:00;161;36.2;39
08.09.2022;19:40:00;105;36.2;39
08.09.2022;19:50:00;115;36.3;39
08.09.2022;20:00:00;93;36.3;38
09.09.2022;07:15:00;51;0;30
09.09.2022;07:25:00;200;0;30
09.09.2022;07:35:00;185;0;31
09.09.2022;07:45:00;199;0;32
09.09.2022;07:55:00;213;0.1;32
09.09.2022;08:05:00;296;0.1;32
09.09.2022;08:15:00;341;0.2;33
09.09.2022;08:25:00;356;0.2;33
09.09.2022;08:35:00;412;0.3;33
09.09.2022;08:45:00;707;0.4;33
09.09.2022;08:55:00;905;0.5;34
09.09.2022;09:05:00;940;0.7;34
09.09.2022;09:15:00;1399;0.9;34
09.09.2022;09:45:00;2464;2.2;37
09.09.2022;09:45:00;2464;2.2;37
20;;;;
09.09.2022;09:45:00;2464;2.2;37
09.09.2022;09:55:00;3838;2.9;38
09.09.2022;10:05:00;4171;3.5;40
09.09.2022;10:15:00;3430;4.1;41
09.09.2022;10:25:00;1131;4.4;39
09.09.2022;10:35:00;3300;4.8;39
09.09.2022;10:45:00;3344;5.5;42
09.09.2022;10:55:00;4048;6.2;43
09.09.2022;11:05:00;1604;6.5;41
09.09.2022;11:15:00;1287;6.8;40
09.09.2022;11:25:00;5518;7.3;41
09.09.2022;11:35:00;2230;7.8;42
09.09.2022;11:45:00;3760;8.1;41
09.09.2022;11:55:00;6975;9.3;46
09.09.2022;12:05:00;6690;10.4;44
09.09.2022;12:15:00;4217;11.3;47
09.09.2022;12:25:00;3339;11.7;44
09.09.2022;12:35:00;5030;12.5;46
09.09.2022;12:45:00;1218;12.8;44
09.09.2022;12:55:00;2093;13.1;43
09.09.2022;13:05:00;3670;13.6;43
09.09.2022;13:15:00;4293;14.3;45
09.09.2022;13:25:00;7476;15.4;47
09.09.2022;13:35:00;7187;16.6;45
09.09.2022;13:45:00;6962;17.8;44
09.09.2022;13:55:00;6933;18.9;47
09.09.2022;14:05:00;7478;20.1;44
09.09.2022;14:15:00;4482;21.0;46
09.09.2022;14:25:00;4990;21.8;44
09.09.2022;14:35:00;5465;22.6;47
09.09.2022;14:45:00;6996;23.5;44
09.09.2022;14:55:00;6860;24.7;47
09.09.2022;15:05:00;6587;25.8;44
09.09.2022;15:15:00;3173;26.6;47
09.09.2022;15:25:00;6526;27.5;46
09.09.2022;15:35:00;6640;28.6;46
09.09.2022;15:45:00;2342;29.3;43
09.09.2022;15:55:00;4927;29.8;43
09.09.2022;16:05:00;5838;30.5;45
09.09.2022;16:15:00;4102;31.2;47
09.09.2022;16:25:00;1660;31.6;46
09.09.2022;16:35:00;1768;32.0;45
09.09.2022;16:45:00;1105;32.2;43
09.09.2022;16:55:00;758;32.3;42
09.09.2022;17:05:00;1303;32.5;41
09.09.2022;17:15:00;1394;32.8;41
09.09.2022;17:25:00;2123;33.0;41
09.09.2022;17:35:00;2549;33.5;42
09.09.2022;17:45:00;2026;33.8;42
09.09.2022;17:55:00;1318;34.0;41
09.09.2022;18:05:00;857;34.2;40
09.09.2022;18:15:00;1693;34.4;40
09.09.2022;18:25:00;1239;34.7;40
09.09.2022;18:35:00;784;34.8;39
09.09.2022;18:45:00;282;34.9;39
09.09.2022;18:55:00;202;34.9;39
09.09.2022;19:05:00;155;34.9;39
09.09.2022;19:15:00;182;35.0;38
09.09.2022;19:25:00;167;35.0;38
09.09.2022;19:35:00;103;35.0;38
10.09.2022;07:15:00;188;0;30
10.09.2022;07:25:00;207;0;31
10.09.2022;07:35:00;300;0.1;31
10.09.2022;07:45:00;425;0.1;32
10.09.2022;07:55:00;310;0.2;32
10.09.2022;08:05:00;403;0.2;33
10.09.2022;08:15:00;547;0.3;33
10.09.2022;08:25:00;486;0.4;33
10.09.2022;08:35:00;620;0.5;33
10.09.2022;08:45:00;1037;0.7;34
10.09.2022;08:55:00;1026;0.8;34
10.09.2022;09:05:00;1441;1.1;34
10.09.2022;09:15:00;1634;1.3;34
10.09.2022;09:25:00;1449;1.6;35
10.09.2022;09:35:00;1723;1.9;35
10.09.2022;09:45:00;1525;2.1;35
10.09.2022;09:55:00;1814;2.4;35
10.09.2022;10:05:00;2091;2.7;36
10.09.2022;10:15:00;2000;3.1;36
10.09.2022;10:25:00;1892;3.4;37
10.09.2022;10:35:00;2040;3.7;37
10.09.2022;10:45:00;2280;4.1;37
10.09.2022;10:55:00;2554;4.5;38
10.09.2022;11:05:00;2009;4.9;38
10.09.2022;11:15:00;2890;5.4;39
10.09.2022;11:25:00;4147;5.9;40
10.09.2022;11:35:00;3260;6.6;41
10.09.2022;11:45:00;3739;7.2;42
10.09.2022;11:55:00;5360;8.1;44
10.09.2022;12:05:00;2955;8.8;46
10.09.2022;12:15:00;1572;9.1;43
10.09.2022;12:25:00;1140;9.3;41
10.09.2022;12:35:00;1179;9.5;40
10.09.2022;12:45:00;983;9.6;39
10.09.2022;12:55:00;2139;9.9;39
10.09.2022;13:05:00;3503;10.7;42
10.09.2022;13:15:00;4398;11.7;46
10.09.2022;13:25:00;5135;12.3;45
10.09.2022;13:35:00;6448;13.5;44
10.09.2022;13:45:00;2807;14.1;44
10.09.2022;13:55:00;1942;14.6;44
10.09.2022;14:05:00;2423;15.1;44
10.09.2022;14:15:00;3292;15.6;44
10.09.2022;14:25:00;7850;16.8;46
10.09.2022;14:35:00;6891;17.9;46
10.09.2022;14:45:00;6622;19.1;44
10.09.2022;14:55:00;6556;20.1;47
10.09.2022;15:05:00;6015;21.2;44
10.09.2022;15:15:00;6717;22.3;47
10.09.2022;15:25:00;4877;23.1;44
10.09.2022;15:35:00;1165;23.4;43
10.09.2022;15:45:00;805;23.6;41
10.09.2022;15:55:00;833;23.7;41
10.09.2022;16:05:00;3828;24.1;41
10.09.2022;16:15:00;4626;24.9;44
10.09.2022;16:25:00;3331;25.6;46
10.09.2022;16:35:00;2759;26.0;44
10.09.2022;16:45:00;4158;26.7;46
10.09.2022;16:55:00;627;26.9;44
10.09.2022;17:05:00;342;27.0;42
10.09.2022;17:15:00;1224;27.2;41
10.09.2022;17:25:00;1175;27.4;41
10.09.2022;17:35:00;1627;27.6;40
10.09.2022;17:45:00;1193;27.9;40
10.09.2022;17:55:00;880;28.0;39
10.09.2022;18:05:00;788;28.2;39
10.09.2022;18:15:00;548;28.3;39
10.09.2022;18:25:00;671;28.4;39
10.09.2022;18:35:00;635;28.5;38
10.09.2022;18:45:00;583;28.6;38
10.09.2022;18:55:00;336;28.6;38
10.09.2022;19:05:00;402;28.7;38
10.09.2022;19:15:00;325;28.8;38
10.09.2022;19:25:00;207;28.8;38
10.09.2022;19:35:00;165;28.8;37
10.09.2022;19:45:00;0;28.8;37
11.09.2022;07:15:00;72;0;29
11.09.2022;07:25:00;160;0;30
11.09.2022;07:35:00;199;0;31
11.09.2022;07:45:00;283;0.1;32
11.09.2022;07:55:00;362;0.1;32
11.09.2022;08:05:00;437;0.2;32
11.09.2022;08:15:00;363;0.2;33
11.09.2022;08:25:00;358;0.3;33
11.09.2022;08:35:00;323;0.4;33
11.09.2022;08:45:00;418;0.4;33
11.09.2022;08:55:00;725;0.5;33
11.09.2022;09:05:00;1006;0.7;34
11.09.2022;09:15:00;1158;0.9;34
11.09.2022;09:25:00;1379;1.1;34
11.09.2022;09:35:00;1566;1.3;34
11.09.2022;09:45:00;1660;1.6;35
11.09.2022;09:55:00;1786;1.9;35
11.09.2022;10:05:00;3149;2.3;35
11.09.2022;10:15:00;2808;2.8;37
11.09.2022;10:25:00;4218;3.3;38
11.09.2022;10:35:00;4406;4.1;40
11.09.2022;10:45:00;3149;4.6;41
11.09.2022;10:55:00;3060;5.2;41
11.09.2022;11:05:00;4646;5.9;42
11.09.2022;11:15:00;6748;6.8;45
11.09.2022;11:25:00;4650;7.7;47
11.09.2022;11:35:00;5952;8.6;48
11.09.2022;11:45:00;6008;9.7;45
11.09.2022;11:55:00;2555;10.3;45
11.09.2022;12:05:00;4858;11.3;45
11.09.2022;12:15:00;2971;11.9;43
11.09.2022;12:25:00;1649;12.2;42
11.09.2022;12:35:00;4220;12.7;42
11.09.2022;12:45:00;4208;13.4;44
11.09.2022;12:55:00;7849;14.6;46
11.09.2022;13:05:00;2840;15.2;43
11.09.2022;13:15:00;5765;15.8;43
11.09.2022;13:25:00;7069;17.0;46
11.09.2022;13:35:00;5251;18.0;46
11.09.2022;13:45:00;4750;18.8;46
11.09.2022;13:55:00;1276;19.1;42
11.09.2022;14:05:00;3780;19.4;41
11.09.2022;14:15:00;7450;20.7;47
11.09.2022;14:25:00;4313;21.6;44
11.09.2022;14:35:00;4972;22.4;46
11.09.2022;14:45:00;6491;23.5;44
11.09.2022;14:55:00;6029;24.6;47
11.09.2022;15:05:00;6419;25.6;44
11.09.2022;15:15:00;6138;26.6;48
11.09.2022;15:25:00;6243;27.7;44
11.09.2022;15:35:00;6023;28.7;48
11.09.2022;15:45:00;5785;29.6;44
11.09.2022;15:55:00;5745;30.6;48
11.09.2022;16:05:00;5450;31.5;44
11.09.2022;16:15:00;3319;32.1;45
11.09.2022;16:25:00;1939;32.4;43
11.09.2022;16:35:00;4195;33.1;46
11.09.2022;16:45:00;3864;33.7;47
11.09.2022;16:55:00;3656;34.4;47
11.09.2022;17:05:00;3401;34.9;47
11.09.2022;17:15:00;2965;35.4;47
11.09.2022;17:25:00;2445;35.9;46
11.09.2022;17:35:00;2303;36.2;45
11.09.2022;17:45:00;2386;36.6;45
11.09.2022;17:55:00;2067;37.0;44
11.09.2022;18:05:00;1667;37.3;43
11.09.2022;18:15:00;1341;37.5;42
11.09.2022;18:25:00;931;37.7;41
11.09.2022;18:35:00;841;37.8;40
11.09.2022;18:45:00;567;38.0;40
11.09.2022;18:55:00;332;38.0;40
11.09.2022;19:05:00;239;38.1;39
11.09.2022;19:15:00;190;38.1;39
11.09.2022;19:25:00;171;38.1;39
11.09.2022;19:35:00;141;38.1;39
11.09.2022;19:45:00;108;38.2;38
11.09.2022;19:55:00;92;38.2;38
12.09.2022;07:05:00;30;0;28
12.09.2022;07:15:00;151;0;30
12.09.2022;07:25:00;191;0;31
12.09.2022;07:35:00;271;0;31
12.09.2022;07:45:00;383;0.1;32
12.09.2022;07:55:00;461;0.2;32
12.09.2022;08:05:00;469;0.3;32
12.09.2022;08:15:00;553;0.3;33
12.09.2022;08:25:00;696;0.4;33
12.09.2022;08:35:00;821;0.6;33
12.09.2022;08:45:00;893;0.7;33
12.09.2022;08:55:00;1143;0.9;33
12.09.2022;09:05:00;1077;1.1;34
12.09.2022;09:15:00;1508;1.3;34
12.09.2022;09:25:00;1498;1.6;34
12.09.2022;09:35:00;1762;1.8;34
12.09.2022;09:45:00;1736;2.1;35
12.09.2022;09:55:00;2777;2.5;35
12.09.2022;10:05:00;3652;3.2;38
12.09.2022;10:15:00;4133;3.8;39
12.09.2022;10:25:00;4538;4.5;41
12.09.2022;10:35:00;5052;5.3;42
12.09.2022;10:45:00;5210;6.2;44
12.09.2022;10:55:00;5148;7.0;46
12.09.2022;11:05:00;5407;7.9;47
12.09.2022;11:15:00;5555;8.8;48
12.09.2022;11:25:00;5671;9.7;44
12.09.2022;11:35:00;5959;10.7;47
12.09.2022;11:45:00;5931;11.7;44
12.09.2022;11:55:00;5744;12.7;46
12.09.2022;12:05:00;5708;13.6;48
12.09.2022;12:15:00;5597;14.6;44
12.09.2022;12:25:00;4875;15.4;46
12.09.2022;12:35:00;6258;16.3;47
12.09.2022;12:45:00;6383;17.4;45
12.09.2022;12:55:00;6343;18.5;45
12.09.2022;13:05:00;5643;19.4;46
12.09.2022;13:15:00;6031;20.4;46
12.09.2022;13:25:00;6221;21.4;46
12.09.2022;13:35:00;5933;22.4;46
12.09.2022;13:45:00;6615;23.5;46
12.09.2022;13:55:00;6315;24.5;44
12.09.2022;14:05:00;6648;25.6;47
12.09.2022;14:15:00;6618;26.7;44
12.09.2022;14:25:00;6472;27.8;47
12.09.2022;14:35:00;6374;28.8;46
12.09.2022;14:45:00;6186;29.8;44
12.09.2022;14:55:00;6207;30.9;47
12.09.2022;15:05:00;6092;31.9;44
12.09.2022;15:15:00;5951;32.9;48
12.09.2022;15:25:00;5839;33.8;44
12.09.2022;15:35:00;5700;34.8;47
12.09.2022;15:45:00;5547;35.7;44
12.09.2022;15:55:00;5284;36.6;46
12.09.2022;16:05:00;5004;37.4;48
12.09.2022;16:15:00;4650;38.2;44
12.09.2022;16:25:00;4342;38.9;46
12.09.2022;16:35:00;4028;39.6;47
12.09.2022;16:45:00;3788;40.2;48
12.09.2022;16:55:00;3583;40.8;48
12.09.2022;17:05:00;3219;41.4;48
12.09.2022;17:15:00;2727;41.9;47
12.09.2022;17:25:00;2334;42.3;46
12.09.2022;17:35:00;2583;42.7;45
12.09.2022;17:45:00;2340;43.1;45
12.09.2022;17:55:00;1981;43.4;44
12.09.2022;18:05:00;1601;43.7;43
12.09.2022;18:15:00;983;43.9;42
12.09.2022;18:25:00;524;44.0;41
12.09.2022;18:35:00;538;44.1;40
12.09.2022;18:45:00;350;44.1;40
12.09.2022;18:55:00;301;44.2;40
12.09.2022;19:05:00;210;44.2;39
12.09.2022;19:15:00;188;44.3;39
12.09.2022;19:25:00;164;44.3;39
12.09.2022;19:35:00;134;44.3;38
12.09.2022;19:45:00;112;44.3;38
12.09.2022;19:55:00;94;44.3;38
13.09.2022;07:15:00;133;0;29
13.09.2022;07:25:00;165;0;30
13.09.2022;07:35:00;196;0;31
13.09.2022;07:45:00;228;0.1;31
13.09.2022;07:55:00;256;0.1;32
13.09.2022;08:05:00;288;0.1;32
13.09.2022;08:15:00;336;0.2;32
13.09.2022;08:25:00;787;0.3;33
13.09.2022;08:35:00;1264;0.5;33
13.09.2022;08:45:00;1551;0.7;33
13.09.2022;08:55:00;1789;1.0;33
13.09.2022;09:05:00;2066;1.4;34
13.09.2022;09:15:00;2352;1.7;35
13.09.2022;09:25:00;2645;2.2;36
13.09.2022;09:35:00;2980;2.6;37
13.09.2022;09:45:00;3317;3.2;38
13.09.2022;09:55:00;3683;3.8;39
13.09.2022;10:05:00;3967;4.4;40
13.09.2022;10:15:00;4224;5.1;42
13.09.2022;10:25:00;4419;5.8;43
13.09.2022;10:35:00;4620;6.6;44
13.09.2022;10:45:00;4809;7.3;45
13.09.2022;10:55:00;4978;8.2;46
13.09.2022;11:05:00;5172;9.0;47
13.09.2022;11:15:00;5342;9.9;48
13.09.2022;11:25:00;5480;10.8;44
13.09.2022;11:35:00;5494;11.7;46
13.09.2022;11:45:00;5816;12.6;47
13.09.2022;11:55:00;5787;13.6;45
13.09.2022;12:05:00;5962;14.5;48
13.09.2022;12:15:00;6075;15.5;44
13.09.2022;12:25:00;5914;16.5;47
13.09.2022;12:35:00;6185;17.5;44
13.09.2022;12:45:00;5399;18.4;47
13.09.2022;12:55:00;5755;19.3;45
13.09.2022;13:05:00;5728;20.3;46
13.09.2022;13:15:00;5598;21.3;44
13.09.2022;13:25:00;4669;22.1;45
13.09.2022;13:35:00;5153;22.9;47
13.09.2022;13:45:00;5197;23.7;46
13.09.2022;13:55:00;5708;24.7;46
13.09.2022;14:05:00;4068;25.5;44
13.09.2022;14:15:00;4139;26.3;45
13.09.2022;14:25:00;3548;27.0;47
13.09.2022;14:35:00;3675;27.6;46
13.09.2022;14:45:00;2242;28.1;46
13.09.2022;14:55:00;2427;28.5;45
13.09.2022;15:05:00;2096;28.8;44
13.09.2022;15:15:00;3604;29.3;44
13.09.2022;15:25:00;4165;30.0;46
13.09.2022;15:35:00;3443;30.6;46
13.09.2022;15:45:00;2904;31.1;46
13.09.2022;15:55:00;2743;31.6;45
13.09.2022;16:05:00;2539;32.0;45
13.09.2022;16:15:00;1799;32.3;43
13.09.2022;16:25:00;1766;32.6;43
13.09.2022;16:35:00;1609;32.9;42
13.09.2022;16:45:00;1627;33.1;42
13.09.2022;16:55:00;1730;33.4;41
13.09.2022;17:05:00;1544;33.7;41
13.09.2022;17:15:00;1270;33.9;40
13.09.2022;17:25:00;1030;34.1;40
13.09.2022;17:35:00;934;34.2;39
13.09.2022;17:45:00;995;34.4;39
13.09.2022;17:55:00;941;34.6;39
13.09.2022;18:05:00;848;34.7;39
13.09.2022;18:15:00;722;34.8;38
13.09.2022;18:25:00;587;34.9;38
13.09.2022;18:35:00;516;35.0;38
13.09.2022;18:45:00;458;35.1;38
13.09.2022;18:55:00;384;35.2;38
13.09.2022;19:05:00;327;35.2;38
13.09.2022;19:15:00;268;35.3;38
13.09.2022;19:25:00;191;35.3;37
13.09.2022;19:35:00;119;35.3;37
14.09.2022;07:15:00;9;0;27
14.09.2022;07:25:00;169;0;30
14.09.2022;07:35:00;217;0;31
14.09.2022;07:45:00;313;0.1;31
14.09.2022;07:55:00;292;0.1;32
14.09.2022;08:05:00;295;0.2;32
14.09.2022;08:15:00;366;0.2;33
14.09.2022;08:25:00;517;0.3;33
14.09.2022;08:35:00;473;0.4;33
14.09.2022;08:45:00;421;0.4;33
14.09.2022;08:55:00;558;0.5;34
14.09.2022;09:05:00;893;0.7;34
14.09.2022;09:15:00;988;0.8;34
14.09.2022;09:25:00;893;1.0;34
14.09.2022;09:35:00;872;1.1;34
14.09.2022;09:45:00;938;1.3;35
14.09.2022;09:55:00;1062;1.4;35
14.09.2022;10:05:00;1489;1.7;35
14.09.2022;10:15:00;1116;1.9;35
14.09.2022;10:25:00;945;2.0;35
14.09.2022;10:35:00;976;2.2;35
14.09.2022;10:45:00;1549;2.4;35
14.09.2022;10:55:00;1905;2.7;36
14.09.2022;11:05:00;2133;3.0;36
14.09.2022;11:15:00;3172;3.5;37
14.09.2022;11:25:00;3778;4.1;39
14.09.2022;11:35:00;3402;4.7;40
14.09.2022;11:45:00;3363;5.2;41
14.09.2022;11:55:00;3283;5.8;41
14.09.2022;12:05:00;3723;6.4;42
14.09.2022;12:15:00;1796;6.7;41
14.09.2022;12:25:00;2033;7.0;40
14.09.2022;12:35:00;2550;7.4;40
14.09.2022;12:45:00;3227;8.0;41
14.09.2022;12:55:00;1794;8.3;41
14.09.2022;13:05:00;1474;8.5;40
14.09.2022;13:15:00;1405;8.8;39
14.09.2022;13:25:00;1514;9.0;39
14.09.2022;13:35:00;1369;9.3;39
14.09.2022;13:45:00;1215;9.5;38
14.09.2022;13:55:00;1431;9.7;38
14.09.2022;14:05:00;1629;10.0;38
14.09.2022;14:15:00;1588;10.2;38
14.09.2022;14:25:00;2173;10.5;38
14.09.2022;14:35:00;1840;10.8;39
14.09.2022;14:45:00;1090;11.0;38
14.09.2022;14:55:00;1646;11.3;38
14.09.2022;15:05:00;1663;11.6;38
14.09.2022;15:15:00;1619;11.8;38
14.09.2022;15:25:00;1574;12.1;38
14.09.2022;15:35:00;1465;12.4;38
14.09.2022;15:45:00;741;12.5;38
14.09.2022;15:55:00;1641;12.7;38
14.09.2022;16:05:00;3219;13.2;39
14.09.2022;16:15:00;3635;13.8;40
14.09.2022;16:25:00;3922;14.4;42
14.09.2022;16:35:00;2829;14.8;41
14.09.2022;16:45:00;3677;15.4;42
14.09.2022;16:55:00;1939;15.8;42
14.09.2022;17:05:00;1255;16.0;41
14.09.2022;17:15:00;1377;16.3;40
14.09.2022;17:25:00;942;16.4;39
14.09.2022;17:35:00;826;16.6;39
14.09.2022;17:45:00;520;16.7;38
14.09.2022;17:55:00;963;16.8;38
14.09.2022;18:05:00;792;17.0;38
14.09.2022;18:15:00;423;17.0;38
14.09.2022;18:25:00;833;17.2;38
14.09.2022;18:35:00;615;17.3;38
14.09.2022;18:45:00;502;17.4;38
14.09.2022;18:55:00;407;17.4;37
14.09.2022;19:05:00;301;17.5;37
14.09.2022;19:15:00;219;17.5;37
14.09.2022;19:25:00;146;17.6;37
14.09.2022;19:35:00;106;17.6;37
15.09.2022;07:25:00;81;0;28
15.09.2022;07:35:00;176;0;30
15.09.2022;07:45:00;231;0;31
15.09.2022;07:55:00;298;0.1;31
15.09.2022;08:05:00;404;0.1;32
15.09.2022;08:15:00;378;0.2;32
15.09.2022;08:25:00;480;0.3;32
15.09.2022;08:35:00;505;0.4;33
15.09.2022;08:45:00;551;0.4;33
15.09.2022;08:55:00;788;0.6;33
15.09.2022;09:05:00;665;0.7;33
15.09.2022;09:15:00;838;0.8;34
15.09.2022;09:25:00;1006;1.0;34
15.09.2022;09:35:00;1383;1.2;34
15.09.2022;09:45:00;903;1.3;34
15.09.2022;09:55:00;1692;1.5;34
15.09.2022;10:05:00;1170;1.8;35
15.09.2022;10:15:00;1193;2.0;35
15.09.2022;10:25:00;1153;2.2;35
15.09.2022;10:35:00;1502;2.4;35
15.09.2022;10:45:00;1516;2.6;35
15.09.2022;10:55:00;1466;2.9;35
15.09.2022;11:05:00;2535;3.3;36
15.09.2022;11:15:00;1581;3.6;36
15.09.2022;11:25:00;3808;4.1;37
15.09.2022;11:35:00;4251;4.7;39
15.09.2022;11:45:00;3808;5.4;41
15.09.2022;11:55:00;2163;5.8;40
15.09.2022;12:05:00;2289;6.2;40
15.09.2022;12:15:00;4397;6.7;40
15.09.2022;12:25:00;3466;7.4;43
15.09.2022;12:35:00;4317;8.0;42
15.09.2022;12:45:00;5202;9.0;46
15.09.2022;12:55:00;5157;9.8;47
15.09.2022;13:05:00;3305;10.3;46
15.09.2022;13:15:00;5056;11.4;44
15.09.2022;13:25:00;7638;12.6;47
15.09.2022;13:35:00;2274;13.3;42
15.09.2022;13:45:00;1714;13.6;41
15.09.2022;13:55:00;2055;13.9;41
15.09.2022;14:05:00;3521;14.4;42
15.09.2022;14:15:00;4718;15.2;44
15.09.2022;14:25:00;3112;15.8;44
15.09.2022;14:35:00;2329;16.1;43
15.09.2022;14:45:00;2049;16.5;43
15.09.2022;14:55:00;3368;17.0;43
15.09.2022;15:05:00;2514;17.5;43
15.09.2022;15:15:00;3510;18.0;43
15.09.2022;15:25:00;6425;18.9;46
15.09.2022;15:35:00;6675;19.9;45
15.09.2022;15:45:00;2081;20.3;42
15.09.2022;15:55:00;2208;20.6;41
15.09.2022;16:05:00;5117;21.4;44
15.09.2022;16:15:00;3431;22.0;45
15.09.2022;16:25:00;1155;22.3;43
15.09.2022;16:35:00;296;22.4;41
15.09.2022;16:45:00;140;22.4;40
15.09.2022;16:55:00;157;22.4;39
15.09.2022;17:05:00;201;22.5;39
15.09.2022;17:15:00;171;22.5;39
15.09.2022;17:25:00;312;22.5;38
15.09.2022;17:35:00;281;22.6;38
15.09.2022;17:45:00;339;22.6;38
15.09.2022;17:55:00;327;22.7;38
15.09.2022;18:05:00;227;22.7;38
15.09.2022;18:15:00;214;22.8;37
15.09.2022;18:25:00;198;22.8;37
15.09.2022;18:35:00;206;22.8;37
15.09.2022;18:45:00;222;22.9;37
15.09.2022;18:55:00;203;22.9;37
15.09.2022;19:05:00;158;22.9;37
15.09.2022;19:15:00;126;23.0;37
15.09.2022;19:25:00;120;23.0;36
15.09.2022;19:35:00;112;23.0;36
16.09.2022;07:25:00;161;0;28
16.09.2022;07:35:00;292;0;30
16.09.2022;07:45:00;377;0.1;31
16.09.2022;07:55:00;403;0.1;31
16.09.2022;08:05:00;666;0.2;32
16.09.2022;08:15:00;1008;0.4;32
16.09.2022;08:25:00;768;0.5;32
16.09.2022;08:35:00;889;0.7;33
16.09.2022;08:45:00;879;0.8;33
16.09.2022;08:55:00;957;1.0;33
16.09.2022;09:05:00;1051;1.1;33
16.09.2022;09:15:00;1093;1.3;34
16.09.2022;09:25:00;1206;1.5;34
16.09.2022;09:35:00;1265;1.7;34
16.09.2022;09:45:00;1416;1.9;34
16.09.2022;09:55:00;1452;2.2;35
16.09.2022;10:05:00;1878;2.5;35
16.09.2022;10:15:00;2280;2.8;35
16.09.2022;10:25:00;2500;3.2;36
16.09.2022;10:35:00;2325;3.6;37
16.09.2022;10:45:00;3353;4.1;37
16.09.2022;10:55:00;4288;4.7;39
16.09.2022;11:05:00;4127;5.5;41
16.09.2022;11:15:00;3639;6.1;42
16.09.2022;11:25:00;4644;7.0;44
16.09.2022;11:35:00;5425;7.8;45
16.09.2022;11:45:00;2297;8.2;44
16.09.2022;11:55:00;1469;8.5;42
16.09.2022;12:05:00;692;8.7;40
16.09.2022;12:15:00;1038;8.8;39
16.09.2022;12:25:00;727;9.0;38
16.09.2022;12:35:00;476;9.1;38
16.09.2022;12:45:00;571;9.2;38
16.09.2022;12:55:00;661;9.3;38
16.09.2022;13:05:00;873;9.4;37
16.09.2022;13:15:00;825;9.5;37
16.09.2022;13:25:00;2251;9.8;37
16.09.2022;13:35:00;1798;10.2;38
16.09.2022;13:45:00;894;10.4;37
16.09.2022;13:55:00;1169;10.5;37
16.09.2022;14:05:00;765;10.7;37
16.09.2022;14:15:00;645;10.8;37
16.09.2022;14:25:00;989;11.0;37
16.09.2022;14:35:00;784;11.1;37
16.09.2022;14:45:00;401;11.2;37
16.09.2022;14:55:00;605;11.3;37
16.09.2022;15:05:00;653;11.4;36
16.09.2022;15:15:00;588;11.5;36
16.09.2022;15:25:00;1194;11.7;36
16.09.2022;15:35:00;822;11.8;36
16.09.2022;15:45:00;666;12.0;36
16.09.2022;15:55:00;420;12.0;36
16.09.2022;16:05:00;350;12.1;36
16.09.2022;16:15:00;500;12.2;36
16.09.2022;16:25:00;456;12.3;36
16.09.2022;16:35:00;1229;12.4;36
16.09.2022;16:45:00;745;12.6;36
16.09.2022;16:55:00;868;12.8;36
16.09.2022;17:05:00;1038;12.9;36
16.09.2022;17:15:00;599;13.0;36
16.09.2022;17:25:00;693;13.1;36
16.09.2022;17:35:00;632;13.2;36
16.09.2022;17:45:00;359;13.3;36
16.09.2022;17:55:00;382;13.4;36
16.09.2022;18:05:00;338;13.4;36
16.09.2022;18:15:00;198;13.5;36
16.09.2022;18:25:00;188;13.5;36
16.09.2022;18:35:00;185;13.5;36
16.09.2022;18:45:00;110;13.6;36
16.09.2022;18:55:00;102;13.6;36
16.09.2022;19:05:00;91;13.6;36
16.09.2022;19:15:00;93;13.6;36
17.09.2022;07:20:00;79;0;28
17.09.2022;07:30:00;225;0;30
17.09.2022;07:40:00;348;0;31
17.09.2022;07:50:00;390;0.1;31
17.09.2022;08:00:00;379;0.2;32
17.09.2022;08:10:00;409;0.2;32
17.09.2022;08:20:00;670;0.3;32
17.09.2022;08:30:00;337;0.4;33
17.09.2022;08:40:00;477;0.5;33
17.09.2022;08:50:00;790;0.6;33
17.09.2022;09:00:00;829;0.7;33
17.09.2022;09:10:00;871;0.9;34
17.09.2022;09:20:00;1127;1.0;34
17.09.2022;09:30:00;1442;1.2;34
17.09.2022;09:40:00;3140;1.7;34
17.09.2022;09:50:00;1711;2.1;36
17.09.2022;10:00:00;2969;2.5;36
17.09.2022;10:10:00;2089;2.9;37
17.09.2022;10:20:00;1007;3.1;36
17.09.2022;10:30:00;2174;3.4;36
17.09.2022;10:40:00;2842;3.8;37
17.09.2022;10:50:00;6308;4.8;41
17.09.2022;11:00:00;2934;5.2;40
17.09.2022;11:10:00;2482;5.7;41
17.09.2022;11:20:00;3509;6.3;41
17.09.2022;11:30:00;4405;6.8;41
17.09.2022;11:40:00;5511;7.8;45
17.09.2022;11:50:00;6924;8.8;48
17.09.2022;12:00:00;7265;9.9;45
17.09.2022;12:10:00;2489;10.4;44
17.09.2022;12:20:00;1818;10.7;43
17.09.2022;12:30:00;1312;10.9;41
17.09.2022;12:40:00;2670;11.3;41
17.09.2022;12:50:00;1949;11.7;41
17.09.2022;13:00:00;1251;11.9;40
17.09.2022;13:10:00;3264;12.4;41
17.09.2022;13:20:00;5759;13.2;44
17.09.2022;13:30:00;7434;14.2;47
17.09.2022;13:40:00;906;14.5;44
17.09.2022;13:50:00;2150;14.8;43
17.09.2022;14:00:00;4056;15.4;43
17.09.2022;14:10:00;5736;16.3;47
17.09.2022;14:20:00;7249;17.2;47
17.09.2022;14:30:00;6570;18.4;44
17.09.2022;14:40:00;1201;19.2;45
17.09.2022;14:50:00;714;19.3;42
17.09.2022;15:00:00;1868;19.6;42
17.09.2022;15:10:00;6777;20.5;45
17.09.2022;15:20:00;2332;21.1;45
17.09.2022;15:30:00;1916;21.4;44
17.09.2022;15:40:00;2992;21.8;44
17.09.2022;15:50:00;3553;22.5;45
17.09.2022;16:00:00;4881;23.1;45
17.09.2022;16:10:00;3702;24.0;44
17.09.2022;16:20:00;3756;24.8;45
17.09.2022;16:30:00;4790;25.5;46
17.09.2022;16:40:00;3788;26.2;46
17.09.2022;16:50:00;1845;26.5;45
17.09.2022;17:00:00;923;26.7;42
17.09.2022;17:10:00;601;26.8;41
17.09.2022;17:20:00;638;26.9;40
17.09.2022;17:30:00;1444;27.1;40
17.09.2022;17:40:00;1563;27.4;40
17.09.2022;17:50:00;987;27.5;39
17.09.2022;18:00:00;488;27.6;39
17.09.2022;18:10:00;493;27.7;39
17.09.2022;18:20:00;468;27.7;38
17.09.2022;18:30:00;232;27.8;38
17.09.2022;18:40:00;226;27.8;38
17.09.2022;18:50:00;569;27.9;38
17.09.2022;19:00:00;275;28.0;38
17.09.2022;19:10:00;177;28.0;37
17.09.2022;19:20:00;137;28.0;37
17.09.2022;19:30:00;101;28.0;37
17.09.2022;19:40:00;94;28.1;37
18.09.2022;07:30:00;169;0;30
18.09.2022;07:40:00;239;0;31
18.09.2022;07:50:00;261;0;31
18.09.2022;08:00:00;323;0.1;32
18.09.2022;08:10:00;433;0.2;32
18.09.2022;08:20:00;521;0.2;32
18.09.2022;08:30:00;717;0.3;33
18.09.2022;08:40:00;970;0.5;33
18.09.2022;08:50:00;1118;0.7;33
18.09.2022;09:00:00;1562;0.9;33
18.09.2022;09:10:00;2257;1.3;34
18.09.2022;09:20:00;1890;1.6;34
18.09.2022;09:30:00;2820;2.1;35
18.09.2022;09:40:00;3117;2.6;36
18.09.2022;09:50:00;3503;3.1;38
18.09.2022;10:00:00;3930;3.7;39
18.09.2022;10:10:00;4166;4.4;41
18.09.2022;10:20:00;4423;5.1;42
18.09.2022;10:30:00;4608;5.9;43
18.09.2022;10:40:00;5036;6.7;44
18.09.2022;10:50:00;5290;7.5;46
18.09.2022;11:00:00;5401;8.4;47
18.09.2022;11:10:00;5557;9.3;48
18.09.2022;11:20:00;5933;10.3;44
18.09.2022;11:30:00;6039;11.3;47
18.09.2022;11:40:00;6350;12.3;46
18.09.2022;11:50:00;6263;13.3;46
18.09.2022;12:00:00;6457;14.4;46
18.09.2022;12:10:00;6881;15.5;46
18.09.2022;12:20:00;6828;16.5;44
18.09.2022;12:30:00;3107;17.4;45
18.09.2022;12:40:00;1775;17.6;41
18.09.2022;12:50:00;6948;18.4;45
18.09.2022;13:00:00;4796;18.9;44
18.09.2022;13:10:00;7687;20.2;44
18.09.2022;13:20:00;6074;21.2;46
18.09.2022;13:30:00;3913;22.0;44
18.09.2022;13:40:00;4077;22.8;45
18.09.2022;13:50:00;4000;23.5;46
18.09.2022;14:00:00;5174;24.5;44
18.09.2022;14:10:00;3553;25.0;42
18.09.2022;14:20:00;6999;25.9;46
18.09.2022;14:30:00;6902;26.9;46
18.09.2022;14:40:00;5328;27.9;45
18.09.2022;14:50:00;7068;28.9;47
18.09.2022;15:00:00;7541;30.1;46
18.09.2022;15:10:00;4106;31.0;43
18.09.2022;15:20:00;3309;31.6;45
18.09.2022;15:30:00;2732;32.1;45
18.09.2022;15:40:00;3028;32.7;45
18.09.2022;15:50:00;4694;33.3;45
18.09.2022;16:00:00;3609;34.1;47
18.09.2022;16:10:00;1978;34.4;45
18.09.2022;16:20:00;1850;34.7;44
18.09.2022;16:30:00;1686;35.0;43
18.09.2022;16:40:00;1646;35.3;42
18.09.2022;16:50:00;1019;35.5;41
18.09.2022;17:00:00;832;35.6;40
18.09.2022;17:10:00;727;35.8;40
18.09.2022;17:20:00;777;35.9;39
18.09.2022;17:30:00;609;36.0;39
18.09.2022;17:40:00;552;36.1;39
18.09.2022;17:50:00;686;36.2;38
18.09.2022;18:00:00;529;36.3;38
18.09.2022;18:10:00;368;36.3;38
18.09.2022;18:20:00;323;36.4;38
18.09.2022;18:30:00;292;36.4;38
18.09.2022;18:40:00;233;36.5;37
18.09.2022;18:50:00;172;36.5;37
18.09.2022;19:00:00;141;36.5;37
18.09.2022;19:10:00;126;36.6;37
18.09.2022;19:20:00;106;36.6;37
18.09.2022;19:30:00;93;36.6;37
18.09.2022;19:40:00;96;36.6;37
19.09.2022;07:25:00;0;0;27
19.09.2022;07:35:00;151;0;29
19.09.2022;07:45:00;152;0;30
19.09.2022;07:55:00;194;0;31
19.09.2022;08:05:00;249;0.1;31
19.09.2022;08:15:00;242;0.1;32
19.09.2022;08:25:00;270;0.1;32
19.09.2022;08:35:00;838;0.3;32
19.09.2022;08:45:00;1028;0.4;32
19.09.2022;08:55:00;1091;0.6;33
19.09.2022;09:05:00;1013;0.8;33
19.09.2022;09:15:00;2729;1.1;33
19.09.2022;09:25:00;2362;1.5;34
19.09.2022;09:35:00;2717;1.9;35
19.09.2022;09:45:00;2720;2.4;36
19.09.2022;09:55:00;1864;2.7;36
19.09.2022;10:05:00;1979;3.0;36
19.09.2022;10:15:00;1748;3.3;36
19.09.2022;10:25:00;2573;3.7;37
19.09.2022;10:35:00;5578;4.4;39
19.09.2022;10:45:00;5289;5.3;42
19.09.2022;10:55:00;5209;6.2;44
19.09.2022;11:05:00;5391;7.0;45
19.09.2022;11:15:00;5630;8.0;47
19.09.2022;11:25:00;5808;8.9;48
19.09.2022;11:35:00;5942;9.9;44
19.09.2022;11:45:00;6065;10.9;47
19.09.2022;11:55:00;6220;11.9;44
19.09.2022;12:05:00;6313;12.9;47
19.09.2022;12:15:00;6405;14.0;44
19.09.2022;12:25:00;6525;15.1;47
19.09.2022;12:35:00;6556;16.2;44
19.09.2022;12:45:00;6630;17.2;47
19.09.2022;12:55:00;6754;18.3;44
19.09.2022;13:05:00;6848;19.4;47
19.09.2022;13:15:00;7015;20.6;46
19.09.2022;13:25:00;5709;21.6;44
19.09.2022;13:35:00;6346;22.7;47
19.09.2022;13:45:00;6938;23.7;46
19.09.2022;13:55:00;6555;24.7;44
19.09.2022;14:05:00;6749;25.9;47
19.09.2022;14:15:00;7102;27.0;44
19.09.2022;14:25:00;6572;28.1;46
19.09.2022;14:35:00;7005;29.1;45
19.09.2022;14:45:00;6634;30.2;44
19.09.2022;14:55:00;6369;31.3;47
19.09.2022;15:05:00;6289;32.3;44
19.09.2022;15:15:00;6140;33.3;48
19.09.2022;15:25:00;5969;34.3;44
19.09.2022;15:35:00;5846;35.3;48
19.09.2022;15:45:00;5542;36.2;44
19.09.2022;15:55:00;5251;37.1;46
19.09.2022;16:05:00;5025;37.9;48
19.09.2022;16:15:00;4563;38.7;44
19.09.2022;16:25:00;3993;39.4;45
19.09.2022;16:35:00;3371;40.0;46
19.09.2022;16:45:00;2764;40.4;45
19.09.2022;16:55:00;3181;40.9;45
19.09.2022;17:05:00;3140;41.5;46
19.09.2022;17:15:00;2929;42.0;45
19.09.2022;17:25:00;2701;42.4;45
19.09.2022;17:35:00;2359;42.8;44
19.09.2022;17:45:00;1721;43.1;43
19.09.2022;17:55:00;1083;43.3;42
19.09.2022;18:05:00;915;43.5;41
19.09.2022;18:15:00;751;43.6;40
19.09.2022;18:25:00;578;43.7;40
19.09.2022;18:35:00;409;43.8;39
19.09.2022;18:45:00;215;43.9;39
19.09.2022;18:55:00;215;43.9;39
19.09.2022;19:05:00;189;43.9;38
19.09.2022;19:15:00;156;44.0;38
19.09.2022;19:25:00;124;44.0;38
19.09.2022;19:35:00;99;44.0;38
20.09.2022;07:25:00;148;0;29
20.09.2022;07:35:00;189;0;30
20.09.2022;07:45:00;224;0;30
20.09.2022;07:55:00;256;0.1;31
20.09.2022;08:05:00;289;0.1;31
20.09.2022;08:15:00;339;0.2;32
20.09.2022;08:25:00;569;0.3;32
20.09.2022;08:35:00;1141;0.4;32
20.09.2022;08:45:00;1446;0.6;32
20.09.2022;08:55:00;1762;0.9;33
20.09.2022;09:05:00;2040;1.2;33
20.09.2022;09:15:00;2281;1.6;34
20.09.2022;09:25:00;2578;2.0;35
20.09.2022;09:35:00;2885;2.5;36
20.09.2022;09:45:00;3226;3.0;37
20.09.2022;09:55:00;2730;3.5;37
20.09.2022;10:05:00;3967;4.1;39
20.09.2022;10:15:00;4201;4.8;40
20.09.2022;10:25:00;4438;5.5;42
20.09.2022;10:35:00;4678;6.3;43
20.09.2022;10:45:00;4892;7.1;44
20.09.2022;10:55:00;5168;7.9;45
20.09.2022;11:05:00;5628;8.8;47
20.09.2022;11:15:00;5949;9.8;48
20.09.2022;11:25:00;6155;10.8;44
20.09.2022;11:35:00;6012;11.8;48
20.09.2022;11:45:00;2993;12.6;43
20.09.2022;11:55:00;6521;13.6;45
20.09.2022;12:05:00;6413;14.6;47
20.09.2022;12:15:00;4519;15.6;45
20.09.2022;12:25:00;3110;16.0;43
20.09.2022;12:35:00;7434;17.3;46
20.09.2022;12:45:00;5855;18.4;46
20.09.2022;12:55:00;6727;19.4;46
20.09.2022;13:05:00;6592;20.5;46
20.09.2022;13:15:00;6799;21.6;44
20.09.2022;13:25:00;2764;22.4;44
20.09.2022;13:35:00;7138;23.4;47
20.09.2022;13:45:00;6925;24.6;45
20.09.2022;13:55:00;6776;25.7;45
20.09.2022;14:05:00;6905;26.8;47
20.09.2022;14:15:00;7014;28.0;44
20.09.2022;14:25:00;5587;28.8;46
20.09.2022;14:35:00;1747;29.1;45
20.09.2022;14:45:00;1725;29.4;43
20.09.2022;14:55:00;1832;29.6;42
20.09.2022;15:05:00;1996;30.0;42
20.09.2022;15:15:00;2232;30.3;42
20.09.2022;15:25:00;2367;30.7;42
20.09.2022;15:35:00;2195;31.1;42
20.09.2022;15:45:00;2360;31.5;42
20.09.2022;15:55:00;3038;31.9;42
20.09.2022;16:05:00;5804;32.7;44
20.09.2022;16:15:00;2247;33.3;44
20.09.2022;16:25:00;2393;33.7;43
20.09.2022;16:35:00;1719;34.0;42
20.09.2022;16:45:00;2084;34.3;42
20.09.2022;16:55:00;1549;34.6;41
20.09.2022;17:05:00;1221;34.8;40
20.09.2022;17:15:00;1351;35.0;40
20.09.2022;17:25:00;1247;35.2;39
20.09.2022;17:35:00;1092;35.4;39
20.09.2022;17:45:00;1017;35.5;38
20.09.2022;17:55:00;862;35.7;38
20.09.2022;18:05:00;804;35.8;38
20.09.2022;18:15:00;638;35.9;38
20.09.2022;18:25:00;498;36.0;37
20.09.2022;18:35:00;375;36.1;37
20.09.2022;18:45:00;274;36.2;37
20.09.2022;18:55:00;216;36.2;37
20.09.2022;19:05:00;150;36.2;37
20.09.2022;19:15:00;115;36.2;37
20.09.2022;19:25:00;94;36.2;36
21.09.2022;07:25:00;150;0;29
21.09.2022;07:35:00;189;0;30
21.09.2022;07:45:00;227;0;30
21.09.2022;07:55:00;261;0.1;31
21.09.2022;08:05:00;300;0.1;31
21.09.2022;08:15:00;369;0.2;31
21.09.2022;08:25:00;585;0.3;32
21.09.2022;08:35:00;683;0.4;32
21.09.2022;08:45:00;1610;0.6;32
21.09.2022;08:55:00;1816;0.9;32
21.09.2022;09:05:00;1520;1.2;33
21.09.2022;09:15:00;2118;1.5;33
21.09.2022;09:25:00;1629;1.7;33
21.09.2022;09:35:00;1668;2.0;34
21.09.2022;09:45:00;2175;2.3;34
21.09.2022;09:55:00;974;2.5;34
21.09.2022;10:05:00;2426;2.8;34
21.09.2022;10:15:00;4078;3.5;37
21.09.2022;10:25:00;4610;4.3;39
21.09.2022;10:35:00;4934;5.0;41
21.09.2022;10:45:00;4491;5.8;43
21.09.2022;10:55:00;4925;6.6;44
21.09.2022;11:05:00;5510;7.5;45
21.09.2022;11:15:00;5539;8.4;47
21.09.2022;11:25:00;5795;9.3;48
21.09.2022;11:35:00;5932;10.3;44
21.09.2022;11:45:00;6116;11.3;46
21.09.2022;11:55:00;6289;12.3;47
21.09.2022;12:05:00;6399;13.4;45
21.09.2022;12:15:00;6537;14.4;46
21.09.2022;12:25:00;6625;15.5;46
21.09.2022;12:35:00;6678;16.6;45
21.09.2022;12:45:00;6749;17.7;47
21.09.2022;12:55:00;6773;18.9;44
21.09.2022;13:05:00;6787;20.0;48
21.09.2022;13:15:00;6797;21.1;44
21.09.2022;13:25:00;6842;22.2;47
21.09.2022;13:35:00;6849;23.4;46
21.09.2022;13:45:00;6828;24.5;44
21.09.2022;13:55:00;6831;25.6;47
21.09.2022;14:05:00;6772;26.7;44
21.09.2022;14:15:00;6773;27.9;47
21.09.2022;14:25:00;6685;29.0;45
21.09.2022;14:35:00;6558;30.0;45
21.09.2022;14:45:00;6540;31.1;46
21.09.2022;14:55:00;6468;32.2;44
21.09.2022;15:05:00;5915;33.2;47
21.09.2022;15:15:00;6443;34.1;46
21.09.2022;15:25:00;6104;35.1;45
21.09.2022;15:35:00;5942;36.1;47
21.09.2022;15:45:00;5470;37.0;45
21.09.2022;15:55:00;5243;37.8;47
21.09.2022;16:05:00;3603;38.6;48
21.09.2022;16:15:00;4301;39.3;49
21.09.2022;16:25:00;3437;39.9;48
21.09.2022;16:35:00;3203;40.5;47
21.09.2022;16:45:00;3441;41.0;47
21.09.2022;16:55:00;3174;41.5;47
21.09.2022;17:05:00;3133;42.1;47
21.09.2022;17:15:00;2934;42.5;46
21.09.2022;17:25:00;2664;43.0;45
21.09.2022;17:35:00;1987;43.3;44
21.09.2022;17:45:00;1426;43.5;43
21.09.2022;17:55:00;1465;43.8;42
21.09.2022;18:05:00;1225;44.0;41
21.09.2022;18:15:00;770;44.2;40
21.09.2022;18:25:00;479;44.2;40
21.09.2022;18:35:00;351;44.3;39
21.09.2022;18:45:00;227;44.3;39
21.09.2022;18:55:00;209;44.4;38
21.09.2022;19:05:00;181;44.4;38
21.09.2022;19:15:00;147;44.4;38
21.09.2022;19:25:00;115;44.5;38
21.09.2022;19:35:00;95;44.5;37
21.09.2022;19:45:00;0;44.5;0
22.09.2022;07:30:00;147;0;29
22.09.2022;07:40:00;205;0;30
22.09.2022;07:50:00;262;0;30
22.09.2022;08:00:00;303;0.1;31
22.09.2022;08:10:00;347;0.1;31
22.09.2022;08:20:00;420;0.2;31
22.09.2022;08:30:00;464;0.3;32
22.09.2022;08:40:00;578;0.4;32
22.09.2022;08:50:00;610;0.5;32
22.09.2022;09:00:00;698;0.6;32
22.09.2022;09:10:00;761;0.7;32
22.09.2022;09:20:00;838;0.8;33
22.09.2022;09:30:00;933;1.0;33
22.09.2022;09:40:00;994;1.2;33
22.09.2022;09:50:00;1126;1.3;33
22.09.2022;10:00:00;1143;1.5;33
22.09.2022;10:10:00;989;1.7;33
22.09.2022;10:20:00;1042;1.9;34
22.09.2022;10:30:00;1107;2.0;34
22.09.2022;10:40:00;1071;2.2;34
22.09.2022;10:50:00;1272;2.4;34
22.09.2022;11:00:00;1225;2.6;34
22.09.2022;11:10:00;1379;2.8;34
22.09.2022;11:20:00;1744;3.1;34
22.09.2022;11:30:00;2261;3.5;35
22.09.2022;11:40:00;2425;3.9;35
22.09.2022;11:50:00;3660;4.4;37
22.09.2022;12:00:00;4113;5.0;38
22.09.2022;12:10:00;3525;5.7;40
22.09.2022;12:20:00;7116;6.7;43
22.09.2022;12:30:00;6589;7.6;45
22.09.2022;12:40:00;6365;8.7;48
22.09.2022;12:50:00;6471;9.8;44
22.09.2022;13:00:00;6523;10.8;47
22.09.2022;13:10:00;6557;11.9;44
22.09.2022;13:20:00;6574;13.0;47
22.09.2022;13:30:00;6586;14.1;44
22.09.2022;13:40:00;6544;15.2;47
22.09.2022;13:50:00;6525;16.2;44
22.09.2022;14:00:00;6486;17.3;48
22.09.2022;14:10:00;6422;18.4;44
22.09.2022;14:20:00;6343;19.4;48
22.09.2022;14:30:00;6287;20.5;45
22.09.2022;14:40:00;6225;21.5;47
22.09.2022;14:50:00;6134;22.5;45
22.09.2022;15:00:00;6056;23.5;47
22.09.2022;15:10:00;5930;24.5;45
22.09.2022;15:20:00;5803;25.5;48
22.09.2022;15:30:00;5655;26.4;44
22.09.2022;15:40:00;5412;27.3;47
22.09.2022;15:50:00;5108;28.2;48
22.09.2022;16:00:00;4687;29.0;44
22.09.2022;16:10:00;4085;29.7;45
22.09.2022;16:20:00;3435;30.3;46
22.09.2022;16:30:00;3091;30.8;45
22.09.2022;16:40:00;3396;31.3;45
22.09.2022;16:50:00;3215;31.8;46
22.09.2022;17:00:00;3028;32.3;45
22.09.2022;17:10:00;2803;32.8;45
22.09.2022;17:20:00;2551;33.2;44
22.09.2022;17:30:00;1951;33.6;43
22.09.2022;17:40:00;1437;33.8;42
22.09.2022;17:50:00;1479;34.1;42
22.09.2022;18:00:00;1233;34.3;41
22.09.2022;18:10:00;834;34.5;40
22.09.2022;18:20:00;511;34.6;39
22.09.2022;18:30:00;391;34.6;39
22.09.2022;18:40:00;231;34.7;38
22.09.2022;18:50:00;220;34.7;38
22.09.2022;19:00:00;190;34.8;38
22.09.2022;19:10:00;157;34.8;38
22.09.2022;19:20:00;124;34.8;37
22.09.2022;19:30:00;96;34.8;37
23.09.2022;07:25:00;134;0;28
23.09.2022;07:35:00;192;0;29
23.09.2022;07:45:00;233;0;30
23.09.2022;07:55:00;275;0.1;30
23.09.2022;08:05:00;322;0.1;31
23.09.2022;08:15:00;384;0.2;31
23.09.2022;08:25:00;490;0.3;31
23.09.2022;08:35:00;962;0.4;32
23.09.2022;08:45:00;1377;0.6;32
23.09.2022;08:55:00;1707;0.9;32
23.09.2022;09:05:00;2448;1.2;32
23.09.2022;09:15:00;2932;1.7;34
23.09.2022;09:25:00;2393;2.1;35
23.09.2022;09:35:00;1816;2.5;35
23.09.2022;09:45:00;2884;2.9;35
23.09.2022;09:55:00;2655;3.4;37
23.09.2022;10:05:00;3836;3.9;37
23.09.2022;10:15:00;4188;4.6;39
23.09.2022;10:25:00;3522;5.3;40
23.09.2022;10:35:00;3306;5.8;41
23.09.2022;10:45:00;2665;6.3;40
23.09.2022;10:55:00;2555;6.7;40
23.09.2022;11:05:00;2625;7.1;40
23.09.2022;11:15:00;3104;7.6;40
23.09.2022;11:25:00;3492;8.2;41
