Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.09.2022;11:35:00;3958;8.8;41
23.09.2022;11:45:00;4588;9.6;43
23.09.2022;11:55:00;3731;10.3;44
23.09.2022;12:05:00;5266;11.0;44
23.09.2022;12:15:00;5332;11.9;46
23.09.2022;12:25:00;5599;12.8;48
23.09.2022;12:35:00;5687;13.8;44
23.09.2022;12:45:00;5031;14.6;45
23.09.2022;12:55:00;5155;15.5;47
23.09.2022;13:05:00;5908;16.4;48
23.09.2022;13:15:00;5412;17.2;44
23.09.2022;13:25:00;6422;18.3;48
23.09.2022;13:35:00;6495;19.4;44
23.09.2022;13:45:00;6465;20.4;48
23.09.2022;13:55:00;6398;21.5;45
23.09.2022;14:05:00;5854;22.5;48
23.09.2022;14:15:00;6179;23.5;44
23.09.2022;14:25:00;6109;24.5;47
23.09.2022;14:35:00;6210;25.5;44
23.09.2022;14:45:00;4227;26.3;46
23.09.2022;14:55:00;6296;27.3;47
23.09.2022;15:05:00;5730;28.2;44
23.09.2022;15:15:00;5599;29.2;48
23.09.2022;15:25:00;5322;30.0;44
23.09.2022;15:35:00;4917;30.9;45
23.09.2022;15:45:00;4328;31.6;47
23.09.2022;15:55:00;3330;32.2;47
23.09.2022;16:05:00;3636;32.8;47
23.09.2022;16:15:00;2440;33.3;45
23.09.2022;16:25:00;2217;33.6;44
23.09.2022;16:35:00;1925;34.0;43
23.09.2022;16:45:00;2162;34.3;43
23.09.2022;16:55:00;1879;34.6;42
23.09.2022;17:05:00;1260;34.9;41
23.09.2022;17:15:00;1244;35.0;40
23.09.2022;17:25:00;1039;35.2;39
23.09.2022;17:35:00;1156;35.4;39
23.09.2022;17:45:00;980;35.6;39
23.09.2022;17:55:00;808;35.7;38
23.09.2022;18:05:00;676;35.8;38
23.09.2022;18:15:00;580;35.9;38
23.09.2022;18:25:00;451;36.0;38
23.09.2022;18:35:00;360;36.1;37
23.09.2022;18:45:00;288;36.1;37
23.09.2022;18:55:00;243;36.2;37
23.09.2022;19:05:00;163;36.2;37
23.09.2022;19:15:00;111;36.2;37
24.09.2022;07:55:00;84;0;29
24.09.2022;08:05:00;158;0;30
24.09.2022;08:15:00;199;0;30
24.09.2022;08:25:00;271;0.1;31
24.09.2022;08:35:00;289;0.1;31
24.09.2022;08:45:00;303;0.2;31
24.09.2022;08:55:00;539;0.2;32
24.09.2022;09:05:00;551;0.3;32
24.09.2022;09:15:00;551;0.4;32
24.09.2022;09:25:00;454;0.5;32
24.09.2022;09:35:00;417;0.6;33
24.09.2022;09:45:00;378;0.6;33
24.09.2022;09:55:00;305;0.7;33
24.09.2022;10:05:00;278;0.7;33
24.09.2022;10:15:00;316;0.8;33
24.09.2022;10:25:00;363;0.8;33
24.09.2022;10:35:00;521;0.9;33
24.09.2022;10:45:00;789;1.0;33
24.09.2022;10:55:00;1236;1.2;34
24.09.2022;11:05:00;1358;1.4;34
24.09.2022;11:15:00;1276;1.7;34
24.09.2022;11:25:00;965;1.8;34
24.09.2022;11:35:00;1091;2.0;34
24.09.2022;11:45:00;1081;2.2;34
24.09.2022;11:55:00;1211;2.4;34
24.09.2022;12:05:00;1337;2.6;34
24.09.2022;12:15:00;976;2.7;35
24.09.2022;12:25:00;990;2.9;35
24.09.2022;12:35:00;1277;3.1;35
24.09.2022;12:45:00;2087;3.4;35
24.09.2022;12:55:00;1829;3.7;35
24.09.2022;13:05:00;1398;4.0;35
24.09.2022;13:15:00;977;4.2;35
24.09.2022;13:25:00;1558;4.4;35
24.09.2022;13:35:00;1817;4.7;35
24.09.2022;13:45:00;2239;5.0;36
24.09.2022;13:55:00;2113;5.4;36
24.09.2022;14:05:00;2196;5.8;37
24.09.2022;14:15:00;2185;6.1;37
24.09.2022;14:25:00;1647;6.4;37
24.09.2022;14:35:00;1243;6.6;36
24.09.2022;14:45:00;1539;6.9;37
24.09.2022;14:55:00;1505;7.1;36
24.09.2022;15:05:00;1567;7.4;36
24.09.2022;15:15:00;1113;7.6;36
24.09.2022;15:25:00;1172;7.8;36
24.09.2022;15:35:00;1127;8.0;36
24.09.2022;15:45:00;1077;8.2;36
24.09.2022;15:55:00;1284;8.3;36
24.09.2022;16:05:00;1681;8.6;36
24.09.2022;16:15:00;1407;8.8;36
24.09.2022;16:25:00;1180;9.1;36
24.09.2022;16:35:00;1126;9.2;36
24.09.2022;16:45:00;1637;9.5;36
24.09.2022;16:55:00;1269;9.7;36
24.09.2022;17:05:00;1230;9.9;36
24.09.2022;17:15:00;1185;10.1;36
24.09.2022;17:25:00;1001;10.3;36
24.09.2022;17:35:00;823;10.4;36
24.09.2022;17:45:00;674;10.6;36
24.09.2022;17:55:00;620;10.7;36
24.09.2022;18:05:00;463;10.7;36
24.09.2022;18:15:00;286;10.8;36
24.09.2022;18:25:00;215;10.8;36
24.09.2022;18:35:00;221;10.9;35
24.09.2022;18:45:00;262;10.9;35
24.09.2022;18:55:00;186;10.9;35
24.09.2022;19:05:00;123;11.0;35
24.09.2022;19:15:00;110;11.0;35
24.09.2022;19:25:00;93;11.0;35
25.09.2022;08:00:00;19;0;29
25.09.2022;08:10:00;159;0;30
25.09.2022;08:20:00;276;0;30
25.09.2022;08:30:00;491;0.1;31
25.09.2022;08:40:00;1008;0.2;31
25.09.2022;08:50:00;1261;0.4;31
25.09.2022;09:00:00;926;0.6;32
25.09.2022;09:10:00;859;0.8;32
25.09.2022;09:20:00;627;0.9;32
25.09.2022;09:30:00;754;1.0;33
25.09.2022;09:40:00;948;1.1;33
25.09.2022;09:50:00;1250;1.3;33
25.09.2022;10:00:00;1705;1.6;33
25.09.2022;10:10:00;1620;1.9;33
25.09.2022;10:20:00;1561;2.1;34
25.09.2022;10:30:00;1768;2.4;34
25.09.2022;10:40:00;1768;2.7;34
25.09.2022;10:50:00;1538;3.0;35
25.09.2022;11:00:00;1282;3.2;34
25.09.2022;11:10:00;1142;3.4;35
25.09.2022;11:20:00;916;3.5;35
25.09.2022;11:30:00;941;3.7;35
25.09.2022;11:40:00;821;3.9;35
25.09.2022;11:50:00;733;4.0;35
25.09.2022;12:00:00;1144;4.1;35
25.09.2022;12:10:00;773;4.3;35
25.09.2022;12:20:00;1053;4.5;35
25.09.2022;12:30:00;870;4.6;35
25.09.2022;12:40:00;994;4.7;35
25.09.2022;12:50:00;1796;5.0;35
25.09.2022;13:00:00;1196;5.2;35
25.09.2022;13:10:00;1646;5.5;35
25.09.2022;13:20:00;1766;5.8;35
25.09.2022;13:30:00;1833;6.0;35
25.09.2022;13:40:00;1083;6.3;35
25.09.2022;13:50:00;1665;6.5;35
25.09.2022;14:00:00;1619;6.8;35
25.09.2022;14:10:00;1893;7.1;36
25.09.2022;14:20:00;2061;7.5;36
25.09.2022;14:30:00;1636;7.8;36
25.09.2022;14:40:00;1088;8.0;36
25.09.2022;14:50:00;1228;8.2;36
25.09.2022;15:00:00;1594;8.4;36
25.09.2022;15:10:00;2290;8.8;36
25.09.2022;15:20:00;2038;9.1;37
25.09.2022;15:30:00;2944;9.5;37
25.09.2022;15:40:00;2420;9.9;38
25.09.2022;15:50:00;1903;10.3;38
25.09.2022;16:00:00;1534;10.5;37
25.09.2022;16:10:00;965;10.7;37
25.09.2022;16:20:00;1297;10.9;36
25.09.2022;16:30:00;1051;11.1;36
25.09.2022;16:40:00;734;11.2;36
25.09.2022;16:50:00;444;11.3;36
25.09.2022;17:00:00;463;11.4;36
25.09.2022;17:10:00;568;11.5;36
25.09.2022;17:20:00;829;11.6;36
25.09.2022;17:30:00;528;11.7;36
25.09.2022;17:40:00;304;11.8;36
25.09.2022;17:50:00;283;11.8;35
25.09.2022;18:00:00;286;11.9;35
25.09.2022;18:10:00;319;11.9;35
25.09.2022;18:20:00;283;12.0;35
25.09.2022;18:30:00;199;12.0;35
25.09.2022;18:40:00;169;12.0;35
25.09.2022;18:50:00;142;12.1;35
25.09.2022;19:00:00;113;12.1;35
25.09.2022;19:10:00;94;12.1;35
25.09.2022;19:20:00;90;12.1;35
26.09.2022;07:55:00;137;0;29
26.09.2022;08:05:00;171;0;29
26.09.2022;08:15:00;220;0;30
26.09.2022;08:25:00;537;0.1;30
26.09.2022;08:35:00;543;0.2;31
26.09.2022;08:45:00;662;0.3;31
26.09.2022;08:55:00;856;0.4;31
26.09.2022;09:05:00;796;0.6;32
26.09.2022;09:15:00;1262;0.8;32
26.09.2022;09:25:00;836;0.9;32
26.09.2022;09:35:00;1314;1.1;32
26.09.2022;09:45:00;1264;1.4;33
26.09.2022;09:55:00;817;1.5;33
26.09.2022;10:05:00;2578;1.8;33
26.09.2022;10:15:00;3080;2.4;35
26.09.2022;10:25:00;1492;2.6;34
26.09.2022;10:35:00;3228;3.2;36
26.09.2022;10:45:00;2115;3.5;36
26.09.2022;10:55:00;1896;3.9;36
26.09.2022;11:05:00;1913;4.2;36
26.09.2022;11:15:00;2611;4.6;37
26.09.2022;11:25:00;3005;5.1;38
26.09.2022;11:35:00;4823;5.9;40
26.09.2022;11:45:00;2680;6.4;40
26.09.2022;11:55:00;7063;7.4;43
26.09.2022;12:05:00;5231;8.3;45
26.09.2022;12:15:00;5932;9.2;46
26.09.2022;12:25:00;6526;10.0;46
26.09.2022;12:35:00;2248;10.6;42
26.09.2022;12:45:00;1693;10.8;41
26.09.2022;12:55:00;1840;11.1;40
26.09.2022;13:05:00;2048;11.4;40
26.09.2022;13:15:00;3310;11.9;40
26.09.2022;13:25:00;3361;12.6;42
26.09.2022;13:35:00;2123;12.9;41
26.09.2022;13:45:00;5580;13.7;42
26.09.2022;13:55:00;6668;14.8;47
26.09.2022;14:05:00;6563;15.9;44
26.09.2022;14:15:00;5398;16.9;46
26.09.2022;14:25:00;7293;17.8;47
26.09.2022;14:35:00;6318;18.9;45
26.09.2022;14:45:00;6662;20.0;47
26.09.2022;14:55:00;5230;21.0;45
26.09.2022;15:05:00;1642;21.3;43
26.09.2022;15:15:00;1515;21.5;41
26.09.2022;15:25:00;1106;21.9;41
26.09.2022;15:35:00;1704;22.1;40
26.09.2022;15:45:00;1770;22.4;40
26.09.2022;15:55:00;1583;22.6;40
26.09.2022;16:05:00;1806;22.9;39
26.09.2022;16:15:00;1997;23.3;39
26.09.2022;16:25:00;1983;23.6;39
26.09.2022;16:35:00;1501;23.9;39
26.09.2022;16:45:00;1341;24.1;38
26.09.2022;16:55:00;1298;24.3;38
26.09.2022;17:05:00;999;24.5;38
26.09.2022;17:15:00;997;24.7;37
26.09.2022;17:25:00;1115;24.8;37
26.09.2022;17:35:00;985;25.0;37
26.09.2022;17:45:00;931;25.2;37
26.09.2022;17:55:00;698;25.3;37
26.09.2022;18:05:00;567;25.4;37
26.09.2022;18:15:00;560;25.5;36
26.09.2022;18:25:00;459;25.6;36
26.09.2022;18:35:00;328;25.6;36
26.09.2022;18:45:00;312;25.7;36
26.09.2022;18:55:00;241;25.7;36
26.09.2022;19:05:00;193;25.7;36
26.09.2022;19:15:00;0;25.8;35
27.09.2022;07:55:00;19;0;29
27.09.2022;08:05:00;203;0;29
27.09.2022;08:15:00;397;0;30
27.09.2022;08:25:00;751;0.1;30
27.09.2022;08:35:00;852;0.3;31
27.09.2022;08:45:00;554;0.4;31
27.09.2022;08:55:00;840;0.5;31
27.09.2022;09:05:00;574;0.7;32
27.09.2022;09:15:00;854;0.8;32
27.09.2022;09:25:00;1105;0.9;32
27.09.2022;09:35:00;574;1.1;32
27.09.2022;09:45:00;1111;1.3;33
27.09.2022;09:55:00;422;1.4;33
27.09.2022;10:05:00;851;1.5;33
27.09.2022;10:15:00;1006;1.7;33
27.09.2022;10:25:00;679;1.8;33
27.09.2022;10:35:00;2053;2.1;33
27.09.2022;10:45:00;3045;2.6;34
27.09.2022;10:55:00;5144;3.2;36
27.09.2022;11:05:00;5887;4.2;40
27.09.2022;11:15:00;5759;5.1;42
27.09.2022;11:25:00;3190;5.8;43
27.09.2022;11:35:00;1105;6.1;40
27.09.2022;11:45:00;2081;6.4;39
27.09.2022;11:55:00;3469;6.9;40
27.09.2022;12:05:00;3520;7.4;40
27.09.2022;12:15:00;3174;8.1;42
27.09.2022;12:25:00;3003;8.5;41
27.09.2022;12:35:00;6806;9.4;44
27.09.2022;12:45:00;2395;10.0;44
27.09.2022;12:55:00;2210;10.4;42
27.09.2022;13:05:00;1771;10.7;41
27.09.2022;13:15:00;395;10.8;39
27.09.2022;13:25:00;4458;11.2;40
27.09.2022;13:35:00;2196;11.6;40
27.09.2022;13:45:00;1496;11.8;39
27.09.2022;13:55:00;3052;12.2;39
27.09.2022;14:05:00;4695;12.9;41
27.09.2022;14:15:00;6708;13.9;45
27.09.2022;14:25:00;6862;15.1;47
27.09.2022;14:35:00;6387;16.2;45
27.09.2022;14:45:00;5635;17.2;47
27.09.2022;14:55:00;6063;18.1;44
27.09.2022;15:05:00;4767;18.7;45
27.09.2022;15:15:00;1565;19.3;45
27.09.2022;15:25:00;5200;19.9;45
27.09.2022;15:35:00;1666;20.2;43
27.09.2022;15:45:00;1632;20.5;42
27.09.2022;15:55:00;702;20.7;40
27.09.2022;16:05:00;1870;20.9;40
27.09.2022;16:15:00;958;21.1;39
27.09.2022;16:25:00;853;21.3;38
27.09.2022;16:35:00;627;21.4;38
27.09.2022;16:45:00;638;21.5;38
27.09.2022;16:55:00;615;21.6;37
27.09.2022;17:05:00;395;21.6;37
27.09.2022;17:15:00;457;21.7;37
27.09.2022;17:25:00;452;21.8;37
27.09.2022;17:35:00;374;21.8;36
27.09.2022;17:45:00;400;21.9;36
27.09.2022;17:55:00;264;22.0;36
27.09.2022;18:05:00;233;22.0;36
27.09.2022;18:15:00;186;22.1;36
27.09.2022;18:25:00;141;22.1;36
27.09.2022;18:35:00;109;22.1;35
27.09.2022;18:45:00;146;22.1;35
27.09.2022;18:55:00;83;22.1;35
27.09.2022;19:05:00;0;22.1;0
27.09.2022;19:15:00;0;22.1;0
27.09.2022;19:25:00;0;22.1;0
28.09.2022;08:00:00;107;0;28
28.09.2022;08:10:00;172;0;29
28.09.2022;08:20:00;241;0;30
28.09.2022;08:30:00;258;0.1;30
28.09.2022;08:40:00;291;0.1;30
28.09.2022;08:50:00;332;0.2;31
28.09.2022;09:00:00;282;0.2;31
28.09.2022;09:10:00;303;0.3;31
28.09.2022;09:20:00;360;0.3;32
28.09.2022;09:30:00;355;0.4;32
28.09.2022;09:40:00;465;0.5;32
28.09.2022;09:50:00;505;0.5;32
28.09.2022;10:00:00;560;0.6;32
28.09.2022;10:10:00;693;0.7;32
28.09.2022;10:20:00;626;0.9;33
28.09.2022;10:30:00;532;0.9;33
28.09.2022;10:40:00;592;1.0;33
28.09.2022;10:50:00;799;1.2;33
28.09.2022;11:00:00;713;1.3;33
28.09.2022;11:10:00;883;1.4;33
28.09.2022;11:20:00;1169;1.6;33
28.09.2022;11:30:00;1087;1.8;33
28.09.2022;11:40:00;775;1.9;34
28.09.2022;11:50:00;1003;2.1;34
28.09.2022;12:00:00;1324;2.3;34
28.09.2022;12:10:00;1095;2.5;34
28.09.2022;12:20:00;1313;2.7;34
28.09.2022;12:30:00;1261;2.9;34
28.09.2022;12:40:00;1443;3.1;34
28.09.2022;12:50:00;1600;3.4;34
28.09.2022;13:00:00;1500;3.6;34
28.09.2022;13:10:00;1612;3.9;35
28.09.2022;13:20:00;1662;4.2;35
28.09.2022;13:30:00;2160;4.5;35
28.09.2022;13:40:00;1393;4.8;35
28.09.2022;13:50:00;875;5.0;35
28.09.2022;14:00:00;1220;5.1;35
28.09.2022;14:10:00;1960;5.5;35
28.09.2022;14:20:00;2559;5.8;36
28.09.2022;14:30:00;1689;6.2;36
28.09.2022;14:40:00;1230;6.4;36
28.09.2022;14:50:00;2186;6.7;36
28.09.2022;15:00:00;2241;7.1;37
28.09.2022;15:10:00;1523;7.4;36
28.09.2022;15:20:00;1218;7.6;36
28.09.2022;15:30:00;1207;7.8;36
28.09.2022;15:40:00;990;7.9;36
28.09.2022;15:50:00;683;8.1;35
28.09.2022;16:00:00;631;8.2;35
28.09.2022;16:10:00;652;8.3;35
28.09.2022;16:20:00;477;8.4;35
28.09.2022;16:30:00;417;8.4;35
28.09.2022;16:40:00;418;8.5;35
28.09.2022;16:50:00;395;8.6;35
28.09.2022;17:00:00;469;8.7;35
28.09.2022;17:10:00;450;8.7;35
28.09.2022;17:20:00;452;8.8;35
28.09.2022;17:30:00;420;8.9;35
28.09.2022;17:40:00;424;8.9;35
28.09.2022;17:50:00;344;9.0;35
28.09.2022;18:00:00;258;9.1;35
28.09.2022;18:10:00;179;9.1;34
28.09.2022;18:20:00;152;9.1;34
28.09.2022;18:30:00;133;9.1;34
28.09.2022;18:40:00;126;9.2;34
28.09.2022;18:50:00;124;9.2;34
28.09.2022;19:00:00;94;9.2;34
29.09.2022;07:55:00;137;0;28
29.09.2022;08:05:00;165;0;29
29.09.2022;08:15:00;210;0;30
29.09.2022;08:25:00;330;0.1;30
29.09.2022;08:35:00;395;0.1;30
29.09.2022;08:45:00;353;0.2;31
29.09.2022;08:55:00;386;0.3;31
29.09.2022;09:05:00;540;0.3;31
29.09.2022;09:15:00;711;0.5;31
29.09.2022;09:25:00;988;0.6;32
29.09.2022;09:35:00;960;0.8;32
29.09.2022;09:45:00;946;0.9;32
29.09.2022;09:55:00;948;1.1;32
29.09.2022;10:05:00;1509;1.3;33
29.09.2022;10:15:00;1677;1.6;33
29.09.2022;10:25:00;1591;1.8;33
29.09.2022;10:35:00;1505;2.1;33
29.09.2022;10:45:00;1348;2.3;33
29.09.2022;10:55:00;1696;2.6;34
29.09.2022;11:05:00;2022;2.9;34
29.09.2022;11:15:00;1998;3.2;34
29.09.2022;11:25:00;2289;3.6;35
29.09.2022;11:35:00;2072;4.0;35
29.09.2022;11:45:00;2104;4.3;36
29.09.2022;11:55:00;2093;4.6;36
29.09.2022;12:05:00;2355;5.0;36
29.09.2022;12:15:00;1734;5.3;36
29.09.2022;12:25:00;2279;5.7;36
29.09.2022;12:35:00;2877;6.2;37
29.09.2022;12:45:00;2922;6.6;38
29.09.2022;12:55:00;2462;7.1;38
29.09.2022;13:05:00;2618;7.5;38
29.09.2022;13:15:00;1847;7.8;38
29.09.2022;13:25:00;1555;8.1;37
29.09.2022;13:35:00;1741;8.4;37
29.09.2022;13:45:00;2196;8.7;37
29.09.2022;13:55:00;2054;9.1;37
29.09.2022;14:05:00;3092;9.6;38
29.09.2022;14:15:00;2871;10.1;39
29.09.2022;14:25:00;3141;10.6;39
29.09.2022;14:35:00;2386;11.0;39
29.09.2022;14:45:00;2344;11.4;39
29.09.2022;14:55:00;2271;11.8;39
29.09.2022;15:05:00;1897;12.1;39
29.09.2022;15:15:00;1998;12.4;38
29.09.2022;15:25:00;1842;12.7;38
29.09.2022;15:35:00;1575;13.0;38
29.09.2022;15:45:00;1550;13.2;37
29.09.2022;15:55:00;1164;13.5;37
29.09.2022;16:05:00;1115;13.6;36
29.09.2022;16:15:00;755;13.8;36
29.09.2022;16:25:00;668;13.9;36
29.09.2022;16:35:00;667;14.0;36
29.09.2022;16:45:00;631;14.1;36
29.09.2022;16:55:00;759;14.2;36
29.09.2022;17:05:00;786;14.3;35
29.09.2022;17:15:00;715;14.5;35
29.09.2022;17:25:00;549;14.6;35
29.09.2022;17:35:00;595;14.7;35
29.09.2022;17:45:00;581;14.8;35
29.09.2022;17:55:00;578;14.9;35
29.09.2022;18:05:00;364;14.9;35
29.09.2022;18:15:00;219;15.0;35
29.09.2022;18:25:00;165;15.0;35
29.09.2022;18:35:00;139;15.0;35
29.09.2022;18:45:00;144;15.0;35
29.09.2022;18:55:00;103;15.1;35
30.09.2022;07:55:00;125;0;28
30.09.2022;08:05:00;252;0;29
30.09.2022;08:15:00;307;0.1;29
30.09.2022;08:25:00;284;0.1;30
30.09.2022;08:35:00;304;0.2;30
30.09.2022;08:45:00;385;0.2;31
30.09.2022;08:55:00;394;0.3;31
30.09.2022;09:05:00;501;0.4;31
30.09.2022;09:15:00;737;0.5;31
30.09.2022;09:25:00;727;0.6;32
30.09.2022;09:35:00;774;0.7;32
30.09.2022;09:45:00;864;0.9;32
30.09.2022;09:55:00;937;1.0;32
30.09.2022;10:05:00;1070;1.2;32
30.09.2022;10:15:00;922;1.3;33
30.09.2022;10:25:00;1213;1.5;33
30.09.2022;10:35:00;1519;1.8;33
30.09.2022;10:45:00;1524;2.0;33
30.09.2022;10:55:00;1409;2.2;33
30.09.2022;11:05:00;1248;2.5;33
30.09.2022;11:15:00;1351;2.7;34
30.09.2022;11:25:00;1507;2.9;34
30.09.2022;11:35:00;1680;3.2;34
30.09.2022;11:45:00;1851;3.5;34
30.09.2022;11:55:00;2180;3.8;35
30.09.2022;12:05:00;2647;4.2;35
30.09.2022;12:15:00;2828;4.7;36
30.09.2022;12:25:00;5734;5.5;38
30.09.2022;12:35:00;5101;6.3;41
30.09.2022;12:45:00;4260;6.9;41
30.09.2022;12:55:00;1519;7.2;40
30.09.2022;13:05:00;2759;7.6;40
30.09.2022;13:15:00;4975;8.3;41
30.09.2022;13:25:00;3062;8.9;42
30.09.2022;13:35:00;2625;9.4;41
30.09.2022;13:45:00;2845;9.8;40
30.09.2022;13:55:00;6773;10.7;43
30.09.2022;14:05:00;5844;11.6;46
30.09.2022;14:15:00;2881;12.3;45
30.09.2022;14:25:00;3382;12.8;44
30.09.2022;14:35:00;1806;13.1;42
30.09.2022;14:45:00;1418;13.3;41
30.09.2022;14:55:00;1616;13.6;40
30.09.2022;15:05:00;2200;13.9;40
30.09.2022;15:15:00;1818;14.3;39
30.09.2022;15:25:00;1618;14.5;39
30.09.2022;15:35:00;1318;14.8;38
30.09.2022;15:45:00;1163;15.0;37
30.09.2022;15:55:00;1271;15.2;37
30.09.2022;16:05:00;1550;15.4;37
30.09.2022;16:15:00;2137;15.7;37
30.09.2022;16:25:00;1899;16.1;38
30.09.2022;16:35:00;1104;16.3;37
30.09.2022;16:45:00;796;16.4;36
30.09.2022;16:55:00;913;16.5;36
30.09.2022;17:05:00;1067;16.7;36
30.09.2022;17:15:00;1023;16.9;36
30.09.2022;17:25:00;819;17.0;36
30.09.2022;17:35:00;705;17.2;36
30.09.2022;17:45:00;759;17.3;36
30.09.2022;17:55:00;629;17.4;36
30.09.2022;18:05:00;478;17.5;36
30.09.2022;18:15:00;411;17.5;35
30.09.2022;18:25:00;321;17.6;35
30.09.2022;18:35:00;242;17.6;35
30.09.2022;18:45:00;179;17.7;35
30.09.2022;18:55:00;118;17.7;35
30.09.2022;19:05:00;109;17.7;35
30.09.2022;19:15:00;93;17.7;35
01.10.2022;07:25:00;139;0;26
01.10.2022;07:35:00;163;0;28
01.10.2022;07:45:00;200;0;29
01.10.2022;07:55:00;231;0.1;30
01.10.2022;08:05:00;226;0.1;30
01.10.2022;08:15:00;233;0.1;31
01.10.2022;08:25:00;261;0.2;31
01.10.2022;08:35:00;266;0.2;31
01.10.2022;08:45:00;281;0.3;32
01.10.2022;08:55:00;290;0.3;32
01.10.2022;09:05:00;316;0.4;32
01.10.2022;09:15:00;364;0.4;32
01.10.2022;09:25:00;467;0.5;32
01.10.2022;09:35:00;585;0.6;33
01.10.2022;09:45:00;676;0.7;33
01.10.2022;09:55:00;617;0.8;33
01.10.2022;10:05:00;636;0.9;33
01.10.2022;10:15:00;691;1.0;33
01.10.2022;10:25:00;648;1.1;33
01.10.2022;10:35:00;878;1.3;33
01.10.2022;10:45:00;810;1.4;33
01.10.2022;10:55:00;887;1.5;33
01.10.2022;11:05:00;1032;1.7;34
01.10.2022;11:15:00;1010;1.9;34
01.10.2022;11:25:00;1107;2.1;34
01.10.2022;11:35:00;1521;2.3;34
01.10.2022;11:45:00;1008;2.5;34
01.10.2022;11:55:00;1188;2.7;34
01.10.2022;12:05:00;1056;2.9;34
01.10.2022;12:15:00;1296;3.1;34
01.10.2022;12:25:00;1458;3.3;34
01.10.2022;12:40:00;1565;3.7;34
01.10.2022;12:50:00;1540;3.9;35
01.10.2022;13:00:00;1532;4.2;35
01.10.2022;13:10:00;933;4.4;35
01.10.2022;13:20:00;1241;4.5;35
01.10.2022;13:30:00;1787;4.8;35
01.10.2022;13:40:00;929;5.0;35
01.10.2022;13:50:00;726;5.2;35
01.10.2022;14:00:00;715;5.3;35
01.10.2022;14:10:00;702;5.4;35
01.10.2022;14:20:00;769;5.5;35
01.10.2022;14:30:00;1167;5.7;35
01.10.2022;14:40:00;1374;5.9;35
01.10.2022;14:50:00;864;6.1;35
01.10.2022;15:00:00;854;6.3;35
01.10.2022;15:10:00;816;6.4;35
01.10.2022;15:20:00;1053;6.6;35
01.10.2022;15:30:00;991;6.7;35
01.10.2022;15:40:00;780;6.9;35
01.10.2022;15:50:00;667;7.0;35
01.10.2022;16:00:00;591;7.1;35
01.10.2022;16:10:00;752;7.2;35
01.10.2022;16:20:00;686;7.3;35
01.10.2022;16:30:00;499;7.4;35
01.10.2022;16:40:00;522;7.5;35
01.10.2022;16:50:00;645;7.6;35
01.10.2022;17:00:00;412;7.6;35
01.10.2022;17:10:00;454;7.7;35
01.10.2022;17:20:00;343;7.8;35
01.10.2022;17:30:00;294;7.8;35
01.10.2022;17:40:00;291;7.9;35
01.10.2022;17:50:00;285;7.9;35
01.10.2022;18:00:00;239;8.0;34
01.10.2022;18:10:00;186;8.0;34
01.10.2022;18:20:00;110;8.0;34
01.10.2022;18:30:00;134;8.0;34
01.10.2022;18:40:00;112;8.1;34
01.10.2022;18:50:00;96;8.1;34
02.10.2022;07:55:00;122;0;28
02.10.2022;08:05:00;233;0;29
02.10.2022;08:15:00;453;0.1;30
02.10.2022;08:25:00;496;0.1;30
02.10.2022;08:35:00;600;0.2;31
02.10.2022;08:45:00;479;0.3;31
02.10.2022;08:55:00;763;0.5;31
02.10.2022;09:05:00;1106;0.6;31
02.10.2022;09:15:00;758;0.8;32
02.10.2022;09:25:00;1299;1.0;32
02.10.2022;09:35:00;1461;1.2;32
02.10.2022;09:45:00;2703;1.6;33
02.10.2022;09:55:00;1653;1.8;33
02.10.2022;10:05:00;1795;2.1;33
02.10.2022;10:15:00;1994;2.4;34
02.10.2022;10:25:00;2559;2.8;34
02.10.2022;10:35:00;3641;3.4;36
02.10.2022;10:45:00;5063;4.3;40
02.10.2022;10:55:00;4697;4.9;40
02.10.2022;11:05:00;1655;5.3;39
02.10.2022;11:15:00;2439;5.6;39
02.10.2022;11:25:00;2382;6.0;38
02.10.2022;11:35:00;5076;6.8;41
02.10.2022;11:45:00;5525;7.7;43
02.10.2022;11:55:00;2133;8.2;42
02.10.2022;12:05:00;1773;8.5;41
02.10.2022;12:15:00;1212;8.7;39
02.10.2022;12:25:00;1178;8.9;38
02.10.2022;12:35:00;1223;9.1;38
02.10.2022;12:45:00;1747;9.3;37
02.10.2022;12:55:00;2599;9.7;38
02.10.2022;13:05:00;2854;10.2;39
02.10.2022;13:15:00;2332;10.8;40
02.10.2022;13:25:00;3425;11.3;40
02.10.2022;13:35:00;2375;11.7;40
02.10.2022;13:45:00;1706;12.0;39
02.10.2022;13:55:00;5507;12.6;40
02.10.2022;14:05:00;3623;13.4;42
02.10.2022;14:15:00;2141;13.8;41
02.10.2022;14:25:00;2554;14.2;41
02.10.2022;14:35:00;2602;14.6;41
02.10.2022;14:45:00;1814;14.9;40
02.10.2022;14:55:00;2607;15.3;40
02.10.2022;15:05:00;1478;15.6;39
02.10.2022;15:15:00;2187;15.9;39
02.10.2022;15:25:00;2411;16.3;39
02.10.2022;15:35:00;1812;16.6;39
02.10.2022;15:45:00;1080;16.8;38
02.10.2022;15:55:00;1438;17.0;38
02.10.2022;16:05:00;1651;17.3;38
02.10.2022;16:15:00;1491;17.5;37
02.10.2022;16:25:00;2558;18.0;38
02.10.2022;16:35:00;1714;18.3;38
02.10.2022;16:45:00;2172;18.7;38
02.10.2022;16:55:00;2471;19.0;38
02.10.2022;17:05:00;553;19.2;37
02.10.2022;17:15:00;1330;19.3;37
02.10.2022;17:25:00;899;19.5;37
02.10.2022;17:35:00;603;19.6;37
02.10.2022;17:45:00;414;19.7;36
02.10.2022;17:55:00;416;19.8;36
02.10.2022;18:05:00;492;19.8;36
02.10.2022;18:15:00;328;19.9;36
02.10.2022;18:25:00;271;19.9;36
02.10.2022;18:35:00;214;20.0;36
02.10.2022;18:45:00;163;20.0;36
02.10.2022;18:55:00;133;20.0;35
02.10.2022;19:05:00;0;20.0;35
03.10.2022;07:45:00;43;0;27
03.10.2022;07:55:00;168;0;28
03.10.2022;08:05:00;222;0;29
03.10.2022;08:15:00;268;0.1;30
03.10.2022;08:25:00;391;0.1;30
03.10.2022;08:35:00;468;0.2;31
03.10.2022;08:45:00;548;0.3;31
03.10.2022;08:55:00;748;0.4;31
03.10.2022;09:05:00;907;0.5;31
03.10.2022;09:15:00;921;0.7;32
03.10.2022;09:25:00;1169;0.9;32
03.10.2022;09:35:00;1115;1.1;32
03.10.2022;09:45:00;1351;1.3;32
03.10.2022;09:55:00;1416;1.5;33
03.10.2022;10:05:00;1586;1.7;33
03.10.2022;10:15:00;1879;2.1;33
03.10.2022;10:25:00;1951;2.4;34
03.10.2022;10:35:00;2268;2.7;34
03.10.2022;10:45:00;2563;3.1;35
03.10.2022;10:55:00;2576;3.5;36
03.10.2022;11:05:00;3096;4.0;36
03.10.2022;11:15:00;4637;4.7;38
03.10.2022;11:25:00;4225;5.5;40
03.10.2022;11:35:00;3772;6.1;40
03.10.2022;11:45:00;2461;6.6;40
03.10.2022;11:55:00;2380;7.0;40
03.10.2022;12:05:00;2904;7.4;40
03.10.2022;12:15:00;1908;7.7;39
03.10.2022;12:25:00;2179;8.1;39
03.10.2022;12:35:00;5985;8.9;42
03.10.2022;12:45:00;6171;9.7;43
03.10.2022;12:55:00;5929;10.6;44
03.10.2022;13:05:00;5214;11.4;46
03.10.2022;13:15:00;3003;12.0;45
03.10.2022;13:25:00;4263;12.7;45
03.10.2022;13:35:00;5541;13.6;46
03.10.2022;13:45:00;2393;14.1;42
03.10.2022;13:55:00;1979;14.4;41
03.10.2022;14:05:00;4160;15.0;42
03.10.2022;14:15:00;2151;15.4;42
03.10.2022;14:25:00;4998;16.1;43
03.10.2022;14:35:00;6447;17.1;47
03.10.2022;14:45:00;3478;17.9;43
03.10.2022;14:55:00;1654;18.3;41
03.10.2022;15:05:00;5411;19.0;43
03.10.2022;15:15:00;3951;19.7;45
03.10.2022;15:25:00;3554;20.3;45
03.10.2022;15:35:00;3069;20.8;44
03.10.2022;15:45:00;3410;21.4;44
03.10.2022;15:55:00;4311;22.1;45
03.10.2022;16:05:00;3657;22.7;45
03.10.2022;16:15:00;3407;23.3;45
03.10.2022;16:25:00;3333;23.9;45
03.10.2022;16:35:00;2294;24.3;44
03.10.2022;16:45:00;2255;24.7;43
03.10.2022;16:55:00;1680;25.0;42
03.10.2022;17:05:00;1632;25.3;41
03.10.2022;17:15:00;1225;25.5;40
03.10.2022;17:25:00;975;25.7;39
03.10.2022;17:35:00;699;25.8;38
03.10.2022;17:45:00;520;25.9;38
03.10.2022;17:55:00;416;25.9;38
03.10.2022;18:05:00;379;26.0;37
03.10.2022;18:15:00;274;26.1;37
03.10.2022;18:25:00;243;26.1;37
03.10.2022;18:35:00;203;26.1;37
03.10.2022;18:45:00;161;26.2;36
03.10.2022;18:55:00;105;26.2;36
03.10.2022;19:05:00;99;26.2;36
03.10.2022;19:15:00;84;26.2;36
04.10.2022;07:50:00;14;0;28
04.10.2022;08:00:00;155;0;29
04.10.2022;08:10:00;190;0;29
04.10.2022;08:20:00;267;0;30
04.10.2022;08:30:00;394;0.1;30
04.10.2022;08:40:00;471;0.2;31
04.10.2022;08:50:00;612;0.3;31
04.10.2022;09:00:00;671;0.4;31
04.10.2022;09:10:00;780;0.5;31
04.10.2022;09:20:00;579;0.6;32
04.10.2022;09:30:00;657;0.7;32
04.10.2022;09:40:00;1004;0.9;32
04.10.2022;09:50:00;955;1.0;32
04.10.2022;10:00:00;864;1.2;32
04.10.2022;10:10:00;1079;1.3;33
04.10.2022;10:20:00;1261;1.5;33
04.10.2022;10:30:00;1417;1.8;33
04.10.2022;10:40:00;1574;2.0;33
04.10.2022;10:50:00;1641;2.3;33
04.10.2022;11:00:00;2056;2.6;34
04.10.2022;11:10:00;2094;3.0;34
04.10.2022;11:20:00;2571;3.4;35
04.10.2022;11:30:00;2061;3.7;35
04.10.2022;11:40:00;2148;4.1;36
04.10.2022;11:50:00;3521;4.7;38
04.10.2022;12:00:00;2177;5.1;37
04.10.2022;12:10:00;3363;5.6;37
04.10.2022;12:20:00;2987;6.1;39
04.10.2022;12:30:00;2876;6.6;39
04.10.2022;12:40:00;1858;6.9;38
04.10.2022;12:50:00;1460;7.1;37
04.10.2022;13:00:00;2056;7.5;38
04.10.2022;13:10:00;1646;7.8;37
04.10.2022;13:20:00;1958;8.1;37
04.10.2022;13:30:00;2008;8.4;37
04.10.2022;13:40:00;2988;8.9;38
04.10.2022;13:50:00;3268;9.4;39
04.10.2022;14:00:00;2342;9.9;39
04.10.2022;14:10:00;2278;10.3;39
04.10.2022;14:20:00;2421;10.7;39
04.10.2022;14:30:00;2210;11.1;39
04.10.2022;14:40:00;2727;11.5;39
04.10.2022;14:50:00;2853;12.0;40
04.10.2022;15:00:00;2648;12.5;40
04.10.2022;15:10:00;4335;13.1;41
04.10.2022;15:20:00;4442;13.8;42
04.10.2022;15:30:00;3969;14.5;43
04.10.2022;15:40:00;4416;15.2;44
04.10.2022;15:50:00;4259;15.9;44
04.10.2022;16:00:00;3978;16.5;45
04.10.2022;16:10:00;3562;17.1;45
04.10.2022;16:20:00;3302;17.7;44
04.10.2022;16:30:00;2826;18.2;44
04.10.2022;16:40:00;2274;18.6;43
04.10.2022;16:50:00;2568;19.0;42
04.10.2022;17:00:00;2361;19.4;42
04.10.2022;17:10:00;2039;19.7;41
04.10.2022;17:20:00;1568;20.0;40
04.10.2022;17:30:00;1148;20.2;39
04.10.2022;17:40:00;1034;20.4;39
04.10.2022;17:50:00;640;20.5;38
04.10.2022;18:00:00;415;20.6;38
04.10.2022;18:10:00;247;20.6;38
04.10.2022;18:20:00;213;20.7;37
04.10.2022;18:30:00;198;20.7;37
04.10.2022;18:40:00;168;20.7;37
04.10.2022;18:50:00;137;20.8;36
04.10.2022;19:00:00;108;20.8;36
04.10.2022;19:10:00;93;20.8;36
05.10.2022;07:40:00;98;0;27
05.10.2022;07:50:00;174;0;28
05.10.2022;08:00:00;227;0;29
05.10.2022;08:10:00;370;0.1;30
05.10.2022;08:20:00;321;0.1;30
05.10.2022;08:30:00;390;0.2;30
05.10.2022;08:40:00;598;0.3;31
05.10.2022;08:50:00;690;0.4;31
05.10.2022;09:00:00;980;0.5;31
05.10.2022;09:10:00;1825;0.8;32
05.10.2022;09:20:00;1855;1.1;32
05.10.2022;09:30:00;1989;1.4;32
05.10.2022;09:40:00;2588;1.9;33
05.10.2022;09:50:00;2541;2.3;34
05.10.2022;10:00:00;3156;2.8;35
05.10.2022;10:10:00;3416;3.4;37
05.10.2022;10:20:00;3683;4.0;38
05.10.2022;10:30:00;4082;4.6;39
05.10.2022;10:40:00;4475;5.3;40
05.10.2022;10:50:00;4678;6.1;42
05.10.2022;11:00:00;4870;6.9;43
05.10.2022;11:10:00;5050;7.7;44
05.10.2022;11:20:00;5162;8.6;45
05.10.2022;11:30:00;5330;9.4;47
05.10.2022;11:40:00;5450;10.3;48
05.10.2022;11:50:00;5553;11.2;48
05.10.2022;12:00:00;5634;12.2;44
05.10.2022;12:10:00;5704;13.1;46
05.10.2022;12:20:00;5719;14.0;48
05.10.2022;12:30:00;5794;15.0;44
05.10.2022;12:40:00;5801;15.9;47
05.10.2022;12:50:00;5808;16.9;47
05.10.2022;13:00:00;5807;17.9;45
05.10.2022;13:10:00;6100;18.9;48
05.10.2022;13:20:00;6060;19.9;44
06.10.2022;09:30:00;2108;1.4;33
06.10.2022;09:40:00;2370;1.8;33
06.10.2022;09:50:00;2757;2.2;34
06.10.2022;10:00:00;1353;2.5;35
06.10.2022;10:10:00;2031;2.9;35
06.10.2022;10:20:00;2396;3.3;36
06.10.2022;10:30:00;2048;3.6;36
06.10.2022;10:40:00;2438;4.0;36
06.10.2022;10:50:00;4163;4.7;38
06.10.2022;11:00:00;4705;5.5;41
06.10.2022;11:10:00;4747;6.3;42
06.10.2022;11:20:00;4830;7.1;43
06.10.2022;11:30:00;4936;7.9;45
06.10.2022;11:40:00;5271;8.7;46
06.10.2022;11:50:00;5252;9.6;47
06.10.2022;12:00:00;5457;10.5;48
06.10.2022;12:10:00;5292;11.4;47
06.10.2022;12:20:00;5326;12.2;44
06.10.2022;12:30:00;4684;13.0;45
06.10.2022;12:40:00;5502;14.0;48
06.10.2022;12:50:00;5571;14.9;45
06.10.2022;13:00:00;5654;15.8;45
06.10.2022;13:10:00;5676;16.7;48
06.10.2022;13:20:00;5698;17.7;44
06.10.2022;13:30:00;5681;18.6;46
06.10.2022;13:40:00;5108;19.5;48
06.10.2022;13:50:00;5655;20.4;47
06.10.2022;14:00:00;5555;21.3;45
06.10.2022;14:10:00;4001;22.0;46
06.10.2022;14:20:00;5165;22.6;46
06.10.2022;14:30:00;4965;23.2;46
06.10.2022;14:40:00;4962;24.0;48
06.10.2022;14:50:00;4605;24.8;48
06.10.2022;15:00:00;3227;25.3;47
06.10.2022;15:10:00;3990;26.0;48
06.10.2022;15:20:00;3969;26.7;47
06.10.2022;15:30:00;4300;27.4;48
06.10.2022;15:40:00;4001;28.1;48
06.10.2022;15:50:00;3850;28.7;48
06.10.2022;16:00:00;3752;29.4;48
06.10.2022;16:10:00;3296;29.9;47
06.10.2022;16:20:00;1079;30.2;45
06.10.2022;16:30:00;2259;30.5;44
06.10.2022;16:40:00;1817;30.8;43
06.10.2022;16:50:00;1511;31.1;42
06.10.2022;17:00:00;1337;31.3;41
06.10.2022;17:10:00;1203;31.6;40
06.10.2022;17:20:00;808;31.7;39
06.10.2022;17:30:00;840;31.8;39
06.10.2022;17:40:00;678;31.9;39
06.10.2022;17:50:00;485;32.0;38
06.10.2022;18:00:00;399;32.1;38
06.10.2022;18:10:00;350;32.2;38
06.10.2022;18:20:00;274;32.2;37
06.10.2022;18:30:00;209;32.2;37
06.10.2022;18:40:00;137;32.3;37
06.10.2022;18:50:00;34;32.3;37
07.10.2022;08:00:00;20;0;28
07.10.2022;08:10:00;144;0;29
07.10.2022;08:20:00;162;0;30
07.10.2022;08:30:00;209;0;30
07.10.2022;08:40:00;243;0.1;31
07.10.2022;08:50:00;288;0.1;31
07.10.2022;09:00:00;325;0.2;31
07.10.2022;09:10:00;324;0.2;31
07.10.2022;09:20:00;433;0.3;32
07.10.2022;09:30:00;370;0.3;32
07.10.2022;09:40:00;496;0.4;32
07.10.2022;09:50:00;558;0.5;32
07.10.2022;10:00:00;631;0.6;32
07.10.2022;10:10:00;662;0.7;33
07.10.2022;10:20:00;631;0.8;33
07.10.2022;10:30:00;737;0.9;33
07.10.2022;10:40:00;718;1.1;33
07.10.2022;10:50:00;663;1.2;33
07.10.2022;11:00:00;658;1.3;33
07.10.2022;11:10:00;641;1.4;33
07.10.2022;11:20:00;723;1.5;33
07.10.2022;11:30:00;839;1.6;34
07.10.2022;11:40:00;1123;1.8;34
07.10.2022;11:50:00;1259;2.0;34
07.10.2022;12:00:00;1408;2.3;34
07.10.2022;12:10:00;1566;2.5;34
07.10.2022;12:20:00;1456;2.7;34
07.10.2022;12:30:00;1663;3.0;34
07.10.2022;12:40:00;1509;3.3;34
07.10.2022;12:50:00;1540;3.5;35
07.10.2022;13:00:00;1775;3.8;35
07.10.2022;13:10:00;1750;4.1;35
07.10.2022;13:20:00;2095;4.4;36
07.10.2022;13:30:00;2351;4.8;36
07.10.2022;13:40:00;2847;5.2;36
07.10.2022;13:50:00;2699;5.7;38
07.10.2022;14:00:00;2030;6.1;38
07.10.2022;14:10:00;2277;6.4;38
07.10.2022;14:20:00;2291;7.0;39
07.10.2022;14:30:00;3750;7.7;41
07.10.2022;14:40:00;2084;8.2;41
07.10.2022;14:50:00;2173;8.6;40
07.10.2022;15:00:00;2399;9.0;40
07.10.2022;15:10:00;2866;9.6;41
07.10.2022;15:20:00;2202;9.9;40
07.10.2022;15:30:00;4801;10.7;42
07.10.2022;15:40:00;3185;11.3;43
07.10.2022;15:50:00;3498;11.9;43
07.10.2022;16:00:00;2987;12.4;43
07.10.2022;16:10:00;3160;12.9;43
07.10.2022;16:20:00;2575;13.4;42
07.10.2022;16:30:00;2063;13.7;41
07.10.2022;16:40:00;1720;14.0;41
07.10.2022;16:50:00;1552;14.3;40
07.10.2022;17:00:00;1398;14.5;39
07.10.2022;17:10:00;1047;14.7;38
07.10.2022;17:20:00;939;14.9;38
07.10.2022;17:30:00;796;15.0;38
07.10.2022;17:40:00;577;15.1;37
07.10.2022;17:50:00;467;15.2;37
07.10.2022;18:00:00;296;15.2;37
07.10.2022;18:10:00;232;15.3;37
07.10.2022;18:20:00;177;15.3;37
07.10.2022;18:30:00;149;15.3;36
07.10.2022;18:40:00;125;15.3;36
07.10.2022;18:50:00;104;15.4;36
07.10.2022;19:00:00;93;15.4;36
08.10.2022;07:55:00;145;0;29
08.10.2022;08:05:00;175;0;30
08.10.2022;08:15:00;244;0;30
08.10.2022;08:25:00;309;0.1;31
08.10.2022;08:35:00;361;0.1;31
08.10.2022;08:45:00;483;0.2;31
08.10.2022;08:55:00;431;0.3;32
08.10.2022;09:05:00;385;0.4;32
08.10.2022;09:15:00;512;0.4;32
08.10.2022;09:25:00;610;0.5;32
08.10.2022;09:35:00;609;0.6;33
08.10.2022;09:45:00;661;0.7;33
08.10.2022;09:55:00;906;0.9;33
08.10.2022;10:05:00;1030;1.0;33
08.10.2022;10:15:00;1361;1.2;33
08.10.2022;10:25:00;1503;1.5;33
08.10.2022;10:35:00;1273;1.7;34
08.10.2022;10:45:00;1436;1.9;34
08.10.2022;10:55:00;1569;2.2;34
08.10.2022;11:05:00;1615;2.5;34
08.10.2022;11:15:00;1473;2.7;34
08.10.2022;11:25:00;900;2.9;34
08.10.2022;11:35:00;1067;3.1;35
08.10.2022;11:45:00;1632;3.3;35
08.10.2022;11:55:00;1914;3.6;35
08.10.2022;12:05:00;1569;3.9;35
08.10.2022;12:15:00;1759;4.2;35
08.10.2022;12:25:00;2450;4.5;36
08.10.2022;12:35:00;1882;4.9;36
08.10.2022;12:45:00;1522;5.2;36
08.10.2022;12:55:00;1226;5.4;36
08.10.2022;13:05:00;1231;5.6;36
08.10.2022;13:15:00;1163;5.8;36
08.10.2022;13:25:00;767;5.9;36
08.10.2022;13:35:00;448;6.0;36
08.10.2022;13:45:00;891;6.1;35
08.10.2022;13:55:00;1101;6.3;35
08.10.2022;14:05:00;1253;6.5;35
08.10.2022;14:15:00;1368;6.7;35
08.10.2022;14:25:00;1158;6.9;35
08.10.2022;14:35:00;1039;7.1;35
08.10.2022;14:45:00;1296;7.3;35
08.10.2022;14:55:00;1317;7.5;35
08.10.2022;15:05:00;917;7.7;35
08.10.2022;15:15:00;909;7.8;35
08.10.2022;15:25:00;910;8.0;35
08.10.2022;15:35:00;575;8.1;35
08.10.2022;15:45:00;861;8.2;35
08.10.2022;15:55:00;628;8.4;35
08.10.2022;16:05:00;486;8.5;35
08.10.2022;16:15:00;459;8.5;35
08.10.2022;16:25:00;450;8.6;35
08.10.2022;16:35:00;415;8.7;35
08.10.2022;16:45:00;393;8.7;35
08.10.2022;16:55:00;248;8.8;35
08.10.2022;17:05:00;376;8.8;35
08.10.2022;17:15:00;441;8.9;35
08.10.2022;17:25:00;497;9.0;35
08.10.2022;17:35:00;367;9.1;35
08.10.2022;17:45:00;278;9.1;35
08.10.2022;17:55:00;352;9.2;35
08.10.2022;18:05:00;295;9.2;35
08.10.2022;18:15:00;254;9.3;35
08.10.2022;18:25:00;206;9.3;35
08.10.2022;18:35:00;166;9.3;35
08.10.2022;18:45:00;116;9.3;35
08.10.2022;18:55:00;112;9.4;35
08.10.2022;19:05:00;92;9.4;35
09.10.2022;08:05:00;146;0;29
09.10.2022;08:15:00;173;0;30
09.10.2022;08:25:00;206;0;30
09.10.2022;08:35:00;257;0.1;31
09.10.2022;08:45:00;330;0.1;31
09.10.2022;08:55:00;414;0.2;31
09.10.2022;09:05:00;464;0.3;32
09.10.2022;09:15:00;486;0.3;32
09.10.2022;09:25:00;555;0.4;32
09.10.2022;09:35:00;779;0.5;32
09.10.2022;09:45:00;635;0.7;33
09.10.2022;09:55:00;577;0.8;33
09.10.2022;10:05:00;541;0.8;33
09.10.2022;10:15:00;520;0.9;33
09.10.2022;10:25:00;640;1.0;33
09.10.2022;10:35:00;956;1.2;33
09.10.2022;10:45:00;961;1.3;33
09.10.2022;10:55:00;1000;1.5;34
09.10.2022;11:05:00;1117;1.7;34
09.10.2022;11:15:00;917;1.8;34
09.10.2022;11:25:00;843;2.0;34
09.10.2022;11:35:00;974;2.1;34
09.10.2022;11:45:00;974;2.3;34
09.10.2022;11:55:00;1013;2.5;34
09.10.2022;12:05:00;986;2.6;34
09.10.2022;12:15:00;959;2.8;34
09.10.2022;12:25:00;983;2.9;34
09.10.2022;12:35:00;966;3.1;34
09.10.2022;12:45:00;946;3.3;34
09.10.2022;12:55:00;1118;3.4;35
09.10.2022;13:05:00;1346;3.7;35
09.10.2022;13:15:00;1425;3.9;35
09.10.2022;13:25:00;1504;4.1;35
09.10.2022;13:35:00;1457;4.4;35
09.10.2022;13:45:00;1348;4.6;35
09.10.2022;13:55:00;1577;4.9;35
09.10.2022;14:05:00;1676;5.1;35
09.10.2022;14:15:00;1401;5.4;35
09.10.2022;14:25:00;1230;5.6;35
09.10.2022;14:35:00;972;5.8;35
09.10.2022;14:45:00;1094;6.0;35
09.10.2022;14:55:00;1126;6.1;35
09.10.2022;15:05:00;1243;6.3;35
09.10.2022;15:15:00;1358;6.6;35
09.10.2022;15:25:00;1655;6.8;35
09.10.2022;15:35:00;1402;7.1;35
09.10.2022;15:45:00;1038;7.2;36
09.10.2022;15:55:00;1356;7.5;36
09.10.2022;16:05:00;1391;7.7;36
09.10.2022;16:15:00;1181;7.9;36
09.10.2022;16:25:00;1087;8.1;36
09.10.2022;16:35:00;982;8.2;36
09.10.2022;16:45:00;787;8.4;36
09.10.2022;16:55:00;923;8.5;35
09.10.2022;17:05:00;836;8.6;35
09.10.2022;17:15:00;724;8.8;35
09.10.2022;17:25:00;685;8.9;35
09.10.2022;17:35:00;676;9.0;35
09.10.2022;17:45:00;700;9.1;35
09.10.2022;17:55:00;566;9.2;35
09.10.2022;18:05:00;436;9.3;35
09.10.2022;18:15:00;312;9.3;35
09.10.2022;18:25:00;246;9.4;35
09.10.2022;18:35:00;185;9.4;35
09.10.2022;18:45:00;126;9.4;35
09.10.2022;18:55:00;100;9.5;35
10.10.2022;07:55:00;36;0;28
10.10.2022;08:05:00;178;0;29
10.10.2022;08:15:00;218;0;29
10.10.2022;08:25:00;273;0.1;30
10.10.2022;08:35:00;308;0.1;30
10.10.2022;08:45:00;300;0.2;31
10.10.2022;08:55:00;374;0.2;31
10.10.2022;09:05:00;415;0.3;31
10.10.2022;09:15:00;458;0.4;32
10.10.2022;09:25:00;567;0.4;32
10.10.2022;09:35:00;644;0.5;32
10.10.2022;09:45:00;728;0.7;32
10.10.2022;09:55:00;903;0.8;32
10.10.2022;10:05:00;1041;1.0;33
10.10.2022;10:15:00;1188;1.2;33
10.10.2022;10:25:00;1244;1.4;33
10.10.2022;10:35:00;1290;1.6;33
10.10.2022;10:45:00;1350;1.8;33
10.10.2022;10:55:00;1262;2.0;34
10.10.2022;11:05:00;1205;2.2;34
10.10.2022;11:15:00;1314;2.4;34
10.10.2022;11:25:00;1177;2.6;34
10.10.2022;11:35:00;1155;2.8;34
10.10.2022;11:45:00;1105;3.0;34
10.10.2022;11:55:00;1255;3.2;34
10.10.2022;12:05:00;1383;3.4;34
10.10.2022;12:15:00;1666;3.7;34
10.10.2022;12:25:00;2129;4.0;35
10.10.2022;12:35:00;2169;4.4;35
10.10.2022;12:45:00;3331;4.8;36
10.10.2022;12:55:00;2699;5.3;37
10.10.2022;13:05:00;2726;5.8;38
10.10.2022;13:15:00;2018;6.2;38
10.10.2022;13:25:00;2297;6.5;38
10.10.2022;13:35:00;2073;6.9;38
10.10.2022;13:45:00;2215;7.2;38
10.10.2022;13:55:00;2004;7.6;38
10.10.2022;14:05:00;2625;8.0;38
10.10.2022;14:15:00;2203;8.3;38
10.10.2022;14:25:00;3239;8.8;39
10.10.2022;14:35:00;5744;9.8;42
10.10.2022;14:45:00;3648;10.5;43
10.10.2022;14:55:00;2289;10.9;42
10.10.2022;15:05:00;1885;11.2;41
10.10.2022;15:15:00;1582;11.5;40
10.10.2022;15:25:00;1846;11.8;39
10.10.2022;15:35:00;2795;12.2;40
10.10.2022;15:45:00;2052;12.6;40
10.10.2022;15:55:00;2017;12.9;39
10.10.2022;16:05:00;2229;13.3;39
10.10.2022;16:15:00;2163;13.7;39
10.10.2022;16:25:00;1575;14.0;39
10.10.2022;16:35:00;1867;14.3;39
10.10.2022;16:45:00;1582;14.5;38
10.10.2022;16:55:00;1186;14.8;38
10.10.2022;17:05:00;1048;14.9;37
10.10.2022;17:15:00;713;15.1;37
10.10.2022;17:25:00;486;15.1;37
10.10.2022;17:35:00;551;15.2;37
10.10.2022;17:45:00;490;15.3;37
10.10.2022;17:55:00;356;15.4;36
10.10.2022;18:05:00;325;15.4;36
10.10.2022;18:15:00;282;15.5;36
10.10.2022;18:25:00;236;15.5;36
10.10.2022;18:35:00;179;15.6;36
10.10.2022;18:45:00;107;15.6;36
10.10.2022;18:55:00;94;15.6;36
10.10.2022;19:05:00;91;15.6;35
11.10.2022;07:55:00;105;0;27
11.10.2022;08:05:00;152;0;29
11.10.2022;08:15:00;204;0;30
11.10.2022;08:25:00;298;0.1;30
11.10.2022;08:35:00;377;0.1;31
11.10.2022;08:45:00;461;0.2;31
11.10.2022;08:55:00;638;0.3;31
11.10.2022;09:05:00;669;0.4;32
11.10.2022;09:15:00;628;0.5;32
11.10.2022;09:25:00;751;0.6;32
11.10.2022;09:35:00;874;0.8;32
11.10.2022;09:45:00;862;0.9;32
11.10.2022;09:55:00;955;1.1;33
11.10.2022;10:05:00;1233;1.2;33
11.10.2022;10:15:00;1272;1.5;33
11.10.2022;10:25:00;1794;1.7;33
11.10.2022;10:35:00;2799;2.1;34
11.10.2022;10:45:00;3990;2.8;36
11.10.2022;10:55:00;4129;3.4;37
11.10.2022;11:05:00;4167;4.1;40
11.10.2022;11:15:00;4563;4.9;41
11.10.2022;11:25:00;4954;5.6;42
11.10.2022;11:35:00;4469;6.4;43
11.10.2022;11:45:00;4855;7.1;44
11.10.2022;11:55:00;5427;8.0;45
11.10.2022;12:05:00;3475;8.6;45
11.10.2022;12:15:00;3802;9.2;44
11.10.2022;12:25:00;2037;9.7;43
11.10.2022;12:35:00;2539;10.2;43
11.10.2022;12:45:00;3991;10.6;42
11.10.2022;12:55:00;4511;11.5;45
11.10.2022;13:05:00;5562;12.3;46
11.10.2022;13:15:00;5398;13.2;48
11.10.2022;13:25:00;5611;14.1;47
11.10.2022;13:35:00;4546;14.9;44
11.10.2022;13:45:00;4983;15.7;46
11.10.2022;13:55:00;4873;16.5;47
11.10.2022;14:05:00;3856;17.1;47
11.10.2022;14:15:00;4459;17.8;47
11.10.2022;14:25:00;3530;18.4;47
11.10.2022;14:35:00;3170;19.0;46
11.10.2022;14:45:00;3155;19.6;46
11.10.2022;14:55:00;3233;20.1;45
11.10.2022;15:05:00;3154;20.6;45
11.10.2022;15:15:00;1567;20.9;43
11.10.2022;15:25:00;1701;21.2;42
11.10.2022;15:35:00;2034;21.5;42
11.10.2022;15:45:00;2475;21.9;41
11.10.2022;15:55:00;2238;22.3;41
11.10.2022;16:05:00;1401;22.6;40
11.10.2022;16:15:00;1482;22.8;40
11.10.2022;16:25:00;1499;23.1;39
11.10.2022;16:35:00;1187;23.3;39
11.10.2022;16:45:00;1229;23.5;38
11.10.2022;16:55:00;1243;23.7;38
11.10.2022;17:05:00;1131;23.9;38
11.10.2022;17:15:00;947;24.0;37
11.10.2022;17:25:00;540;24.1;37
11.10.2022;17:35:00;504;24.2;37
11.10.2022;17:45:00;540;24.3;37
11.10.2022;17:55:00;450;24.4;37
11.10.2022;18:05:00;372;24.5;37
11.10.2022;18:15:00;316;24.5;36
11.10.2022;18:25:00;234;24.6;36
11.10.2022;18:35:00;157;24.6;36
11.10.2022;18:45:00;111;24.6;36
11.10.2022;18:55:00;91;24.6;36
12.10.2022;08:10:00;139;0;29
12.10.2022;08:20:00;205;0;29
12.10.2022;08:30:00;261;0;30
12.10.2022;08:40:00;331;0.1;30
12.10.2022;08:50:00;354;0.1;31
12.10.2022;09:00:00;391;0.2;31
12.10.2022;09:10:00;417;0.3;31
12.10.2022;09:20:00;475;0.3;32
12.10.2022;09:30:00;495;0.4;32
12.10.2022;09:40:00;583;0.5;32
12.10.2022;09:50:00;639;0.6;32
12.10.2022;10:00:00;652;0.7;32
12.10.2022;10:10:00;676;0.8;33
12.10.2022;10:20:00;714;1.0;33
12.10.2022;10:30:00;809;1.1;33
12.10.2022;10:40:00;814;1.2;33
12.10.2022;10:50:00;861;1.4;33
12.10.2022;11:00:00;861;1.5;33
12.10.2022;11:10:00;785;1.6;33
12.10.2022;11:20:00;741;1.8;34
12.10.2022;11:30:00;785;1.9;34
12.10.2022;11:40:00;791;2.0;34
12.10.2022;11:50:00;841;2.1;34
12.10.2022;12:00:00;794;2.3;34
12.10.2022;12:10:00;818;2.4;34
12.10.2022;12:20:00;879;2.6;34
12.10.2022;12:30:00;950;2.7;34
12.10.2022;12:40:00;1009;2.9;34
12.10.2022;12:50:00;1144;3.1;34
12.10.2022;13:00:00;1102;3.2;34
12.10.2022;13:10:00;1039;3.4;34
12.10.2022;13:20:00;1212;3.6;34
12.10.2022;13:30:00;1324;3.8;35
12.10.2022;13:40:00;1530;4.1;35
12.10.2022;13:50:00;1368;4.3;35
12.10.2022;14:00:00;1488;4.5;35
12.10.2022;14:10:00;1410;4.8;35
12.10.2022;14:20:00;1285;5.0;35
12.10.2022;14:30:00;1015;5.2;35
12.10.2022;14:40:00;981;5.3;35
12.10.2022;14:50:00;1054;5.5;35
12.10.2022;15:00:00;1003;5.7;35
12.10.2022;15:10:00;937;5.8;35
12.10.2022;15:20:00;1050;6.0;35
12.10.2022;15:30:00;1061;6.2;35
12.10.2022;15:40:00;1065;6.3;35
12.10.2022;15:50:00;952;6.5;35
12.10.2022;16:00:00;861;6.6;35
12.10.2022;16:10:00;808;6.8;35
12.10.2022;16:20:00;685;6.9;35
12.10.2022;16:30:00;698;7.0;35
12.10.2022;16:40:00;656;7.1;35
12.10.2022;16:50:00;558;7.2;35
12.10.2022;17:00:00;493;7.3;35
12.10.2022;17:10:00;506;7.4;35
12.10.2022;17:20:00;483;7.5;35
12.10.2022;17:30:00;423;7.5;35
12.10.2022;17:40:00;347;7.6;35
12.10.2022;17:50:00;262;7.6;35
12.10.2022;18:00:00;216;7.7;35
12.10.2022;18:10:00;186;7.7;35
12.10.2022;18:20:00;146;7.7;35
12.10.2022;18:30:00;119;7.8;35
12.10.2022;18:40:00;101;7.8;35
13.10.2022;07:50:00;0;0;28
13.10.2022;08:00:00;150;0;29
13.10.2022;08:10:00;164;0;29
13.10.2022;08:20:00;221;0;30
13.10.2022;08:30:00;255;0.1;30
13.10.2022;08:40:00;378;0.1;31
13.10.2022;08:50:00;563;0.2;31
13.10.2022;09:00:00;653;0.3;31
13.10.2022;09:10:00;701;0.4;32
13.10.2022;09:20:00;749;0.5;32
13.10.2022;09:30:00;1749;0.8;32
13.10.2022;09:40:00;2250;1.1;32
13.10.2022;09:50:00;1682;1.4;33
13.10.2022;10:00:00;1540;1.7;33
13.10.2022;10:10:00;1921;2.1;34
13.10.2022;10:20:00;2043;2.4;34
13.10.2022;10:30:00;1631;2.7;34
13.10.2022;10:40:00;1446;2.9;34
13.10.2022;10:50:00;2431;3.3;35
13.10.2022;11:00:00;3126;3.7;36
13.10.2022;11:10:00;2383;4.1;36
13.10.2022;11:20:00;2950;4.7;37
13.10.2022;11:30:00;2582;5.1;38
13.10.2022;11:40:00;2004;5.5;38
13.10.2022;11:50:00;1363;5.8;37
13.10.2022;12:00:00;1288;6.0;36
13.10.2022;12:10:00;1745;6.2;36
13.10.2022;12:20:00;2146;6.6;37
13.10.2022;12:30:00;2892;7.0;38
13.10.2022;12:40:00;2697;7.5;38
13.10.2022;12:50:00;2695;7.9;39
13.10.2022;13:00:00;2400;8.3;38
13.10.2022;13:10:00;3009;8.8;39
13.10.2022;13:20:00;2676;9.3;40
13.10.2022;13:30:00;3125;9.7;40
13.10.2022;13:40:00;2779;10.2;40
13.10.2022;13:50:00;2732;10.6;40
13.10.2022;14:00:00;3237;11.1;40
13.10.2022;14:10:00;2647;11.6;40
13.10.2022;14:20:00;3274;12.1;41
13.10.2022;14:30:00;2890;12.6;41
13.10.2022;14:40:00;2027;13.1;41
13.10.2022;14:50:00;2291;13.5;40
13.10.2022;15:00:00;2603;13.9;40
13.10.2022;15:10:00;2482;14.3;40
13.10.2022;15:20:00;1790;14.6;40
13.10.2022;15:30:00;1430;14.9;39
13.10.2022;15:40:00;989;15.1;38
13.10.2022;15:50:00;1148;15.3;37
13.10.2022;16:00:00;1069;15.4;37
13.10.2022;16:10:00;1293;15.6;37
13.10.2022;16:20:00;1226;15.8;37
13.10.2022;16:30:00;1475;16.1;37
13.10.2022;16:40:00;1113;16.3;37
13.10.2022;16:50:00;562;16.4;36
13.10.2022;17:00:00;366;16.5;36
13.10.2022;17:10:00;419;16.5;36
13.10.2022;17:20:00;375;16.6;36
13.10.2022;17:30:00;338;16.6;36
13.10.2022;17:40:00;275;16.7;36
13.10.2022;17:50:00;213;16.7;36
13.10.2022;18:00:00;211;16.8;36
13.10.2022;18:10:00;157;16.8;35
13.10.2022;18:20:00;0;16.8;35
14.10.2022;07:45:00;9;0;26
14.10.2022;07:55:00;162;0;28
14.10.2022;08:05:00;218;0;29
14.10.2022;08:15:00;241;0;30
14.10.2022;08:25:00;334;0.1;30
14.10.2022;08:35:00;287;0.1;31
14.10.2022;08:45:00;257;0.2;31
14.10.2022;08:55:00;406;0.2;31
14.10.2022;09:05:00;582;0.3;32
14.10.2022;09:15:00;701;0.4;32
14.10.2022;09:25:00;524;0.5;32
14.10.2022;09:35:00;501;0.6;32
14.10.2022;09:45:00;466;0.7;32
14.10.2022;09:55:00;543;0.8;33
14.10.2022;10:05:00;741;0.9;33
14.10.2022;10:15:00;716;1.0;33
14.10.2022;10:25:00;848;1.2;33
14.10.2022;10:35:00;831;1.3;33
14.10.2022;10:45:00;868;1.4;33
14.10.2022;10:55:00;764;1.6;33
14.10.2022;11:05:00;759;1.7;33
14.10.2022;11:15:00;480;1.8;34
14.10.2022;11:25:00;610;1.9;34
14.10.2022;11:35:00;919;2.0;34
14.10.2022;11:45:00;1190;2.2;34
14.10.2022;11:55:00;1265;2.4;34
14.10.2022;12:05:00;1433;2.6;34
14.10.2022;12:15:00;2043;2.9;34
14.10.2022;12:25:00;3364;3.4;35
14.10.2022;12:35:00;3053;4.0;37
14.10.2022;12:45:00;2908;4.5;38
14.10.2022;12:55:00;1714;4.8;37
14.10.2022;13:05:00;1992;5.1;37
14.10.2022;13:15:00;2529;5.5;37
14.10.2022;13:25:00;2407;5.9;38
14.10.2022;13:35:00;2924;6.3;38
14.10.2022;13:45:00;1267;6.6;37
14.10.2022;13:55:00;1384;6.9;37
14.10.2022;14:05:00;1296;7.1;37
14.10.2022;14:15:00;1035;7.3;36
14.10.2022;14:25:00;1186;7.4;36
14.10.2022;14:35:00;1728;7.7;36
14.10.2022;14:45:00;1855;8.0;36
14.10.2022;14:55:00;1686;8.3;36
14.10.2022;15:05:00;1602;8.5;36
14.10.2022;15:15:00;1605;8.8;36
14.10.2022;15:25:00;1382;9.0;36
14.10.2022;15:35:00;1090;9.2;36
14.10.2022;15:45:00;848;9.4;36
14.10.2022;15:55:00;909;9.5;36
14.10.2022;16:05:00;883;9.7;36
14.10.2022;16:15:00;961;9.8;36
14.10.2022;16:25:00;1083;10.0;36
14.10.2022;16:35:00;915;10.2;36
14.10.2022;16:45:00;1055;10.3;36
14.10.2022;16:55:00;750;10.5;36
14.10.2022;17:05:00;736;10.6;35
14.10.2022;17:15:00;589;10.7;35
14.10.2022;17:25:00;409;10.8;35
14.10.2022;17:35:00;303;10.8;35
14.10.2022;17:45:00;187;10.9;35
14.10.2022;17:55:00;299;10.9;35
14.10.2022;18:05:00;144;10.9;35
14.10.2022;18:15:00;118;10.9;35
14.10.2022;18:25:00;96;11.0;35
15.10.2022;08:00:00;44;0;27
15.10.2022;08:10:00;175;0;29
15.10.2022;08:20:00;233;0;29
15.10.2022;08:30:00;238;0.1;30
15.10.2022;08:40:00;428;0.1;30
15.10.2022;08:50:00;523;0.2;31
15.10.2022;09:00:00;818;0.3;31
15.10.2022;09:10:00;821;0.5;31
15.10.2022;09:20:00;771;0.6;32
15.10.2022;09:30:00;846;0.7;32
15.10.2022;09:40:00;640;0.8;32
15.10.2022;09:50:00;815;1.0;33
15.10.2022;10:00:00;1560;1.2;33
15.10.2022;10:10:00;1335;1.4;33
15.10.2022;10:20:00;968;1.6;33
15.10.2022;10:30:00;1287;1.8;33
15.10.2022;10:40:00;1330;2.0;33
15.10.2022;10:50:00;1559;2.2;34
15.10.2022;11:00:00;2300;2.6;34
15.10.2022;11:10:00;1905;2.9;34
15.10.2022;11:20:00;1872;3.2;35
15.10.2022;11:30:00;2399;3.7;36
15.10.2022;11:40:00;2704;4.1;36
15.10.2022;11:50:00;2178;4.5;37
15.10.2022;12:00:00;2041;4.8;37
15.10.2022;12:10:00;1690;5.1;36
15.10.2022;12:20:00;1825;5.4;36
15.10.2022;12:30:00;1761;5.7;36
15.10.2022;12:40:00;1673;6.0;36
15.10.2022;12:50:00;1370;6.2;36
15.10.2022;13:00:00;1789;6.5;36
15.10.2022;13:10:00;1589;6.8;36
15.10.2022;13:20:00;1420;7.0;36
15.10.2022;13:30:00;1382;7.2;36
15.10.2022;13:40:00;2072;7.5;36
15.10.2022;13:50:00;1851;7.9;37
15.10.2022;14:00:00;2046;8.2;37
15.10.2022;14:10:00;3634;8.7;37
15.10.2022;14:20:00;4026;9.3;39
