Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.10.2022;14:30:00;3658;10.0;41
15.10.2022;14:40:00;3972;10.6;41
15.10.2022;14:50:00;3775;11.2;42
15.10.2022;15:00:00;3311;11.8;42
15.10.2022;15:10:00;2328;12.2;41
15.10.2022;15:20:00;2946;12.7;41
15.10.2022;15:30:00;2982;13.1;41
15.10.2022;15:40:00;1945;13.4;40
15.10.2022;15:50:00;2503;13.8;40
15.10.2022;16:00:00;1761;14.1;40
15.10.2022;16:10:00;1720;14.4;39
15.10.2022;16:20:00;1526;14.7;39
15.10.2022;16:30:00;1135;14.9;38
15.10.2022;16:40:00;690;15.0;37
15.10.2022;16:50:00;621;15.1;37
15.10.2022;17:00:00;542;15.2;37
15.10.2022;17:10:00;566;15.3;37
15.10.2022;17:20:00;591;15.4;37
15.10.2022;17:30:00;469;15.5;36
15.10.2022;17:40:00;409;15.6;36
15.10.2022;17:50:00;410;15.6;36
15.10.2022;18:00:00;380;15.7;36
15.10.2022;18:10:00;297;15.7;36
15.10.2022;18:20:00;238;15.8;36
15.10.2022;18:30:00;79;15.8;36
15.10.2022;18:40:00;0;15.8;35
15.10.2022;18:50:00;0;15.8;0
16.10.2022;07:55:00;97;0;27
16.10.2022;08:05:00;174;0;29
16.10.2022;08:15:00;257;0;30
16.10.2022;08:25:00;327;0.1;30
16.10.2022;08:35:00;408;0.1;31
16.10.2022;08:45:00;502;0.2;31
16.10.2022;08:55:00;627;0.3;31
16.10.2022;09:05:00;610;0.4;32
16.10.2022;09:15:00;615;0.5;32
16.10.2022;09:25:00;595;0.6;32
16.10.2022;09:35:00;586;0.7;32
16.10.2022;09:45:00;665;0.8;32
16.10.2022;09:55:00;2799;1.2;33
16.10.2022;10:05:00;2865;1.6;33
16.10.2022;10:15:00;3494;2.2;35
16.10.2022;10:25:00;4113;2.8;37
16.10.2022;10:35:00;4470;3.5;39
16.10.2022;10:45:00;4093;4.2;40
16.10.2022;10:55:00;4111;4.9;41
16.10.2022;11:05:00;3168;5.5;41
16.10.2022;11:15:00;4560;6.2;42
16.10.2022;11:25:00;4699;7.0;44
16.10.2022;11:35:00;4856;7.8;45
16.10.2022;11:45:00;5388;8.7;46
16.10.2022;11:55:00;4567;9.5;47
16.10.2022;12:05:00;4851;10.3;48
16.10.2022;12:15:00;3428;11.1;47
16.10.2022;12:25:00;5465;11.9;48
16.10.2022;12:35:00;5687;12.9;44
16.10.2022;12:45:00;5490;13.8;46
16.10.2022;12:55:00;5456;14.7;48
16.10.2022;13:05:00;5525;15.6;44
16.10.2022;13:15:00;5596;16.5;46
16.10.2022;13:25:00;5593;17.4;48
16.10.2022;13:35:00;5939;18.4;44
16.10.2022;13:45:00;5802;19.4;47
16.10.2022;13:55:00;4275;20.1;48
16.10.2022;14:05:00;3935;20.8;48
16.10.2022;14:15:00;5097;21.6;48
16.10.2022;14:25:00;2759;22.1;47
16.10.2022;14:35:00;1760;22.4;45
16.10.2022;14:45:00;2435;22.8;44
16.10.2022;14:55:00;3083;23.3;44
16.10.2022;15:05:00;2852;23.8;44
16.10.2022;15:15:00;2622;24.2;44
16.10.2022;15:25:00;2575;24.6;43
16.10.2022;15:35:00;2309;25.0;43
16.10.2022;15:45:00;2300;25.4;42
16.10.2022;15:55:00;1945;25.7;41
16.10.2022;16:05:00;1757;26.0;41
16.10.2022;16:15:00;1496;26.2;40
16.10.2022;16:25:00;1323;26.5;40
16.10.2022;16:35:00;1393;26.7;39
16.10.2022;16:45:00;1232;26.9;39
16.10.2022;16:55:00;1094;27.1;38
16.10.2022;17:05:00;859;27.3;38
16.10.2022;17:15:00;552;27.4;38
16.10.2022;17:25:00;547;27.5;38
16.10.2022;17:35:00;498;27.5;37
16.10.2022;17:45:00;429;27.6;37
16.10.2022;17:55:00;355;27.7;37
16.10.2022;18:05:00;280;27.7;37
16.10.2022;18:15:00;216;27.8;37
16.10.2022;18:25:00;171;27.8;36
16.10.2022;18:35:00;0;27.8;36
17.10.2022;07:55:00;85;0;28
17.10.2022;08:05:00;168;0;29
17.10.2022;08:15:00;229;0;30
17.10.2022;08:25:00;279;0.1;30
17.10.2022;08:35:00;347;0.1;31
17.10.2022;08:45:00;564;0.2;31
17.10.2022;08:55:00;707;0.3;31
17.10.2022;09:05:00;859;0.4;31
17.10.2022;09:15:00;1005;0.6;32
17.10.2022;09:25:00;1147;0.8;32
17.10.2022;09:35:00;1807;1.0;32
17.10.2022;09:45:00;2194;1.4;33
17.10.2022;09:55:00;2498;1.8;33
17.10.2022;10:05:00;2881;2.2;35
17.10.2022;10:15:00;2332;2.7;36
17.10.2022;10:25:00;2932;3.1;36
17.10.2022;10:35:00;3567;3.7;37
17.10.2022;10:45:00;3129;4.2;38
17.10.2022;10:55:00;3393;4.8;39
17.10.2022;11:05:00;2432;5.3;39
17.10.2022;11:15:00;3788;5.8;40
17.10.2022;11:25:00;4184;6.5;41
17.10.2022;11:35:00;3718;7.2;42
17.10.2022;11:45:00;4169;7.7;42
17.10.2022;11:55:00;4204;8.4;43
17.10.2022;12:05:00;3889;9.1;44
17.10.2022;12:15:00;3157;9.6;43
17.10.2022;12:25:00;4905;10.4;44
17.10.2022;12:35:00;5035;11.2;46
17.10.2022;12:45:00;4647;12.0;47
17.10.2022;12:55:00;3682;12.6;45
17.10.2022;13:05:00;4221;13.4;47
17.10.2022;13:15:00;3235;13.9;45
17.10.2022;13:25:00;4010;14.4;44
17.10.2022;13:35:00;4582;15.2;46
17.10.2022;13:45:00;4397;16.0;47
17.10.2022;13:55:00;4441;16.7;47
17.10.2022;14:05:00;4508;17.4;47
17.10.2022;14:15:00;4401;18.2;47
17.10.2022;14:25:00;4757;19.0;48
17.10.2022;14:35:00;4945;19.8;44
17.10.2022;14:45:00;4827;20.6;45
17.10.2022;14:55:00;4693;21.4;47
17.10.2022;15:05:00;4500;22.1;48
17.10.2022;15:15:00;4377;22.8;48
17.10.2022;15:25:00;3807;23.5;48
17.10.2022;15:35:00;3021;24.0;47
17.10.2022;15:45:00;2305;24.4;45
17.10.2022;15:55:00;2097;24.8;44
17.10.2022;16:05:00;2608;25.2;44
17.10.2022;16:15:00;2271;25.6;43
17.10.2022;16:25:00;1867;26.0;43
17.10.2022;16:35:00;1669;26.3;42
17.10.2022;16:45:00;1326;26.5;41
17.10.2022;16:55:00;998;26.7;40
17.10.2022;17:05:00;669;26.8;39
17.10.2022;17:15:00;645;26.9;39
17.10.2022;17:25:00;473;27.0;39
17.10.2022;17:35:00;296;27.1;38
17.10.2022;17:45:00;303;27.1;38
17.10.2022;17:55:00;280;27.1;38
17.10.2022;18:05:00;234;27.2;37
17.10.2022;18:15:00;194;27.2;37
17.10.2022;18:25:00;145;27.2;37
17.10.2022;18:35:00;0;27.3;37
18.10.2022;08:05:00;122;0;28
18.10.2022;08:15:00;167;0;29
18.10.2022;08:25:00;228;0;30
18.10.2022;08:35:00;316;0.1;30
18.10.2022;08:45:00;460;0.1;31
18.10.2022;08:55:00;593;0.2;31
18.10.2022;09:05:00;729;0.3;31
18.10.2022;09:15:00;846;0.5;32
18.10.2022;09:25:00;1017;0.6;32
18.10.2022;09:35:00;1495;0.8;32
18.10.2022;09:45:00;2055;1.2;32
18.10.2022;09:55:00;2356;1.6;33
18.10.2022;10:05:00;2641;2.0;34
18.10.2022;10:15:00;2547;2.4;35
18.10.2022;10:25:00;3179;2.9;36
18.10.2022;10:35:00;3493;3.5;37
18.10.2022;10:45:00;3755;4.1;39
18.10.2022;10:55:00;3951;4.7;40
18.10.2022;11:05:00;4126;5.4;41
18.10.2022;11:15:00;4367;6.1;42
18.10.2022;11:25:00;4363;6.8;43
18.10.2022;11:35:00;4499;7.6;44
18.10.2022;11:45:00;4689;8.3;45
18.10.2022;11:55:00;4714;9.1;45
18.10.2022;12:05:00;4917;9.9;46
18.10.2022;12:15:00;5039;10.7;47
18.10.2022;12:25:00;5052;11.6;48
18.10.2022;12:35:00;5238;12.4;48
18.10.2022;12:45:00;5352;13.3;44
18.10.2022;12:55:00;5348;14.2;46
18.10.2022;13:05:00;5616;15.1;48
18.10.2022;13:15:00;2990;15.8;43
18.10.2022;13:25:00;4700;16.5;45
18.10.2022;13:35:00;5296;17.3;46
18.10.2022;13:45:00;4372;18.1;47
18.10.2022;13:55:00;4474;18.8;47
18.10.2022;14:05:00;4116;19.5;47
18.10.2022;14:15:00;5217;20.3;48
18.10.2022;14:25:00;5103;21.1;44
18.10.2022;14:35:00;3063;21.7;45
18.10.2022;14:45:00;4682;22.5;46
18.10.2022;14:55:00;4616;23.3;47
18.10.2022;15:05:00;4393;24.0;48
18.10.2022;15:15:00;4139;24.7;48
18.10.2022;15:25:00;3456;25.3;47
18.10.2022;15:35:00;2748;25.8;46
18.10.2022;15:45:00;2426;26.2;45
18.10.2022;15:55:00;1974;26.5;44
18.10.2022;16:05:00;1699;26.8;43
18.10.2022;16:15:00;1410;27.1;42
18.10.2022;16:25:00;1452;27.3;41
18.10.2022;16:35:00;1346;27.6;40
18.10.2022;16:45:00;872;27.7;40
18.10.2022;16:55:00;761;27.8;39
18.10.2022;17:05:00;802;28.0;39
18.10.2022;17:15:00;605;28.1;38
18.10.2022;17:25:00;395;28.2;38
18.10.2022;17:35:00;269;28.2;38
18.10.2022;17:45:00;275;28.2;38
18.10.2022;17:55:00;240;28.3;37
18.10.2022;18:05:00;207;28.3;37
18.10.2022;18:15:00;169;28.4;37
18.10.2022;18:25:00;127;28.4;37
18.10.2022;18:35:00;103;28.4;37
18.10.2022;18:45:00;92;28.4;36
19.10.2022;08:15:00;144;0;29
19.10.2022;08:25:00;180;0;30
19.10.2022;08:35:00;215;0;30
19.10.2022;08:45:00;256;0.1;31
19.10.2022;08:55:00;283;0.1;31
19.10.2022;09:05:00;270;0.2;31
19.10.2022;09:15:00;321;0.2;31
19.10.2022;09:25:00;347;0.3;32
19.10.2022;09:35:00;366;0.3;32
19.10.2022;09:45:00;364;0.4;32
19.10.2022;09:55:00;434;0.5;32
19.10.2022;10:05:00;454;0.5;33
19.10.2022;10:15:00;492;0.6;33
19.10.2022;10:25:00;543;0.7;33
19.10.2022;10:35:00;528;0.8;33
19.10.2022;10:45:00;654;0.9;33
19.10.2022;10:55:00;638;1.0;33
19.10.2022;11:05:00;712;1.1;33
19.10.2022;11:15:00;734;1.2;33
19.10.2022;11:25:00;793;1.4;34
19.10.2022;11:35:00;781;1.5;34
19.10.2022;11:45:00;1044;1.6;34
19.10.2022;11:55:00;1164;1.8;34
19.10.2022;12:05:00;1229;2.0;34
19.10.2022;12:15:00;1197;2.2;34
19.10.2022;12:25:00;1217;2.4;34
19.10.2022;12:35:00;1187;2.6;34
19.10.2022;12:45:00;970;2.8;34
19.10.2022;12:55:00;1175;3.0;34
19.10.2022;13:05:00;1656;3.2;35
19.10.2022;13:15:00;1987;3.6;35
19.10.2022;13:25:00;1873;3.8;35
19.10.2022;13:35:00;1901;4.2;36
19.10.2022;13:45:00;1487;4.4;36
19.10.2022;13:55:00;1794;4.7;36
19.10.2022;14:05:00;3665;5.2;37
19.10.2022;14:15:00;1822;5.6;37
19.10.2022;14:25:00;2143;5.9;37
19.10.2022;14:35:00;4710;6.6;39
19.10.2022;14:45:00;4568;7.3;41
19.10.2022;14:55:00;2420;7.8;41
19.10.2022;15:05:00;2700;8.3;41
19.10.2022;15:15:00;3484;8.9;42
19.10.2022;15:25:00;2601;9.3;41
19.10.2022;15:35:00;2379;9.7;40
19.10.2022;15:45:00;2763;10.1;40
19.10.2022;15:55:00;1923;10.4;40
19.10.2022;16:05:00;1020;10.6;39
19.10.2022;16:15:00;1274;10.9;38
19.10.2022;16:25:00;1355;11.1;38
19.10.2022;16:35:00;1063;11.2;37
19.10.2022;16:45:00;1049;11.4;37
19.10.2022;16:55:00;700;11.6;37
19.10.2022;17:05:00;685;11.7;37
19.10.2022;17:15:00;739;11.8;37
19.10.2022;17:25:00;625;11.9;37
19.10.2022;17:35:00;366;12.0;36
19.10.2022;17:45:00;298;12.0;36
19.10.2022;17:55:00;185;12.1;36
19.10.2022;18:05:00;169;12.1;36
19.10.2022;18:15:00;135;12.1;36
19.10.2022;18:25:00;98;12.1;36
20.10.2022;08:05:00;0;0;28
20.10.2022;08:15:00;0;0;29
20.10.2022;08:25:00;0;0;29
20.10.2022;08:35:00;0;0;30
20.10.2022;08:45:00;0;0;30
20.10.2022;08:55:00;0;0;30
20.10.2022;09:05:00;0;0;30
20.10.2022;09:15:00;0;0;30
20.10.2022;09:25:00;0;0;30
20.10.2022;09:35:00;0;0;30
20.10.2022;09:45:00;0;0;30
20.10.2022;09:55:00;0;0;30
20.10.2022;10:05:00;0;0;31
20.10.2022;10:15:00;0;0;31
20.10.2022;10:25:00;0;0;31
20.10.2022;10:35:00;0;0;31
20.10.2022;10:45:00;0;0;31
20.10.2022;10:55:00;0;0;31
20.10.2022;11:05:00;0;0;31
20.10.2022;11:15:00;0;0;31
20.10.2022;11:25:00;0;0;31
20.10.2022;11:35:00;0;0;31
20.10.2022;11:45:00;0;0;31
20.10.2022;11:55:00;0;0;31
20.10.2022;12:05:00;0;0;31
20.10.2022;12:15:00;0;0;31
20.10.2022;12:25:00;0;0;31
20.10.2022;12:35:00;0;0;31
20.10.2022;12:45:00;0;0;31
20.10.2022;12:55:00;0;0;31
20.10.2022;13:05:00;0;0;31
20.10.2022;13:15:00;0;0;31
20.10.2022;13:25:00;0;0;31
20.10.2022;13:35:00;0;0;31
20.10.2022;13:45:00;0;0;31
20.10.2022;13:55:00;0;0;31
20.10.2022;14:05:00;0;0;31
20.10.2022;14:15:00;0;0;31
20.10.2022;14:25:00;0;0;31
20.10.2022;14:35:00;0;0;31
20.10.2022;14:45:00;0;0;31
20.10.2022;14:55:00;0;0;31
20.10.2022;15:05:00;0;0;31
20.10.2022;15:15:00;0;0;31
20.10.2022;15:25:00;0;0;31
20.10.2022;15:35:00;0;0;31
20.10.2022;15:45:00;0;0;31
20.10.2022;15:55:00;0;0;31
20.10.2022;16:05:00;0;0;31
20.10.2022;16:15:00;0;0;31
20.10.2022;16:25:00;0;0;31
20.10.2022;16:35:00;0;0;31
20.10.2022;16:45:00;0;0;31
20.10.2022;16:55:00;0;0;31
20.10.2022;17:05:00;0;0;31
20.10.2022;17:15:00;0;0;31
20.10.2022;17:25:00;0;0;31
20.10.2022;17:35:00;0;0;31
20.10.2022;17:45:00;0;0;31
20.10.2022;17:55:00;0;0;31
20.10.2022;18:05:00;0;0;31
20.10.2022;18:15:00;0;0;31
20.10.2022;18:25:00;0;0;31
21.10.2022;08:15:00;70;0;26
21.10.2022;08:25:00;171;0;28
21.10.2022;08:35:00;166;0;29
21.10.2022;08:45:00;192;0;30
21.10.2022;08:55:00;257;0.1;30
21.10.2022;09:05:00;221;0.1;31
21.10.2022;09:15:00;243;0.2;31
21.10.2022;09:25:00;321;0.2;31
21.10.2022;09:35:00;407;0.3;32
21.10.2022;09:45:00;675;0.4;32
21.10.2022;09:55:00;740;0.5;32
21.10.2022;10:05:00;968;0.6;32
21.10.2022;10:15:00;1065;0.8;32
21.10.2022;10:25:00;1077;1.0;33
21.10.2022;10:35:00;1678;1.2;33
21.10.2022;10:45:00;1371;1.5;33
21.10.2022;10:55:00;629;1.6;33
21.10.2022;11:05:00;950;1.7;33
21.10.2022;11:15:00;886;1.9;34
21.10.2022;11:25:00;766;2.0;34
21.10.2022;11:35:00;682;2.1;34
21.10.2022;11:45:00;650;2.2;34
21.10.2022;11:55:00;663;2.3;34
21.10.2022;12:05:00;738;2.4;34
21.10.2022;12:15:00;859;2.6;34
21.10.2022;12:25:00;752;2.7;34
21.10.2022;12:35:00;742;2.8;34
21.10.2022;12:45:00;677;3.0;34
21.10.2022;12:55:00;792;3.1;34
21.10.2022;13:05:00;719;3.2;34
21.10.2022;13:15:00;1073;3.4;34
21.10.2022;13:25:00;1028;3.5;34
21.10.2022;13:35:00;984;3.7;34
21.10.2022;13:45:00;891;3.9;34
21.10.2022;13:55:00;657;4.0;34
21.10.2022;14:05:00;742;4.1;35
21.10.2022;14:15:00;864;4.2;35
21.10.2022;14:25:00;1060;4.4;35
21.10.2022;14:35:00;1130;4.6;35
21.10.2022;14:45:00;1564;4.8;35
21.10.2022;14:55:00;1394;5.1;35
21.10.2022;15:05:00;1142;5.2;35
21.10.2022;15:15:00;1013;5.4;35
21.10.2022;15:25:00;987;5.6;35
21.10.2022;15:35:00;943;5.7;35
21.10.2022;15:45:00;827;5.9;35
21.10.2022;15:55:00;827;6.0;35
21.10.2022;16:05:00;973;6.2;35
21.10.2022;16:15:00;1075;6.3;35
21.10.2022;16:25:00;876;6.5;35
21.10.2022;16:35:00;705;6.6;35
21.10.2022;16:45:00;660;6.7;35
21.10.2022;16:55:00;554;6.8;35
21.10.2022;17:05:00;452;6.9;35
21.10.2022;17:15:00;419;7.0;35
21.10.2022;17:25:00;343;7.0;35
21.10.2022;17:35:00;283;7.1;35
21.10.2022;17:45:00;215;7.1;35
21.10.2022;17:55:00;170;7.2;35
21.10.2022;18:05:00;136;7.2;35
21.10.2022;18:15:00;0;7.2;35
22.10.2022;08:25:00;127;0;28
22.10.2022;08:35:00;167;0;29
22.10.2022;08:45:00;175;0;30
22.10.2022;08:55:00;238;0.1;30
22.10.2022;09:05:00;421;0.1;31
22.10.2022;09:15:00;451;0.2;31
22.10.2022;09:25:00;532;0.3;31
22.10.2022;09:35:00;596;0.4;32
22.10.2022;09:45:00;706;0.5;32
22.10.2022;09:55:00;1205;0.7;32
22.10.2022;10:05:00;790;0.8;32
22.10.2022;10:15:00;1984;1.1;33
22.10.2022;10:25:00;3126;1.5;33
22.10.2022;10:35:00;1793;1.9;34
22.10.2022;10:45:00;2077;2.3;35
22.10.2022;10:55:00;1914;2.6;35
22.10.2022;11:05:00;2450;3.0;35
22.10.2022;11:15:00;4064;3.6;37
22.10.2022;11:25:00;4669;4.3;39
22.10.2022;11:35:00;4746;5.1;41
22.10.2022;11:45:00;4888;5.9;42
22.10.2022;11:55:00;5041;6.7;44
22.10.2022;12:05:00;5137;7.6;45
22.10.2022;12:15:00;5197;8.4;46
22.10.2022;12:25:00;5249;9.3;47
22.10.2022;12:35:00;5339;10.2;48
22.10.2022;12:45:00;5299;11.1;48
22.10.2022;12:55:00;5013;11.9;44
22.10.2022;13:05:00;4904;12.7;46
22.10.2022;13:15:00;4562;13.5;46
22.10.2022;13:25:00;4724;14.2;47
22.10.2022;13:35:00;4698;15.0;47
22.10.2022;13:45:00;5292;15.8;47
22.10.2022;13:55:00;5352;16.7;44
22.10.2022;14:05:00;5262;17.6;47
22.10.2022;14:15:00;5748;18.5;47
22.10.2022;14:25:00;5046;19.4;44
22.10.2022;14:35:00;4911;20.2;46
22.10.2022;14:45:00;4912;21.0;48
22.10.2022;14:55:00;4571;21.8;49
22.10.2022;15:05:00;4010;22.4;48
22.10.2022;15:15:00;3251;23.0;47
22.10.2022;15:25:00;2883;23.5;46
22.10.2022;15:35:00;3331;24.0;46
22.10.2022;15:45:00;3079;24.6;46
22.10.2022;15:55:00;2654;25.0;45
22.10.2022;16:05:00;2497;25.5;45
22.10.2022;16:15:00;1978;25.8;44
22.10.2022;16:25:00;1901;26.1;43
22.10.2022;16:35:00;1752;26.4;42
22.10.2022;16:45:00;1342;26.6;41
22.10.2022;16:55:00;809;26.8;40
22.10.2022;17:05:00;545;26.9;39
22.10.2022;17:15:00;333;27.0;39
22.10.2022;17:25:00;216;27.0;39
22.10.2022;17:35:00;231;27.0;38
22.10.2022;17:45:00;208;27.1;38
22.10.2022;17:55:00;184;27.1;38
22.10.2022;18:05:00;164;27.1;37
22.10.2022;18:15:00;119;27.2;37
22.10.2022;18:25:00;105;27.2;37
22.10.2022;18:35:00;91;27.2;37
23.10.2022;08:10:00;164;0;28
23.10.2022;08:20:00;255;0;29
23.10.2022;08:30:00;340;0.1;30
23.10.2022;08:40:00;525;0.1;31
23.10.2022;08:50:00;655;0.2;31
23.10.2022;09:00:00;717;0.4;31
23.10.2022;09:10:00;635;0.5;32
23.10.2022;09:20:00;810;0.6;32
23.10.2022;09:30:00;1213;0.8;32
23.10.2022;09:40:00;1538;1.0;33
23.10.2022;09:50:00;2319;1.3;33
23.10.2022;10:00:00;2431;1.7;34
23.10.2022;10:10:00;1357;2.0;34
23.10.2022;10:20:00;3269;2.5;35
23.10.2022;10:30:00;2899;3.0;36
23.10.2022;10:40:00;1763;3.4;36
23.10.2022;10:50:00;3009;3.8;37
23.10.2022;11:00:00;3768;4.4;38
23.10.2022;11:10:00;2796;4.9;39
23.10.2022;11:20:00;2838;5.3;39
23.10.2022;11:30:00;2636;5.8;39
23.10.2022;11:40:00;1783;6.1;38
23.10.2022;11:50:00;1925;6.4;38
23.10.2022;12:00:00;2020;6.7;38
23.10.2022;12:10:00;2588;7.2;39
23.10.2022;12:20:00;3592;7.7;39
23.10.2022;12:30:00;3726;8.4;41
23.10.2022;12:40:00;3605;9.0;42
23.10.2022;12:50:00;4535;9.7;42
23.10.2022;13:00:00;3173;10.3;43
23.10.2022;13:10:00;1649;10.7;41
23.10.2022;13:20:00;1637;10.9;40
23.10.2022;13:30:00;1476;11.2;40
23.10.2022;13:40:00;1513;11.4;39
23.10.2022;13:50:00;1136;11.6;38
23.10.2022;14:00:00;1399;11.9;38
23.10.2022;14:10:00;1808;12.1;38
23.10.2022;14:20:00;3627;12.6;39
23.10.2022;14:30:00;2334;13.1;40
23.10.2022;14:40:00;1158;13.3;39
23.10.2022;14:50:00;772;13.5;38
23.10.2022;15:00:00;738;13.6;37
23.10.2022;15:10:00;870;13.7;37
23.10.2022;15:20:00;1064;13.9;37
23.10.2022;15:30:00;929;14.1;37
23.10.2022;15:40:00;1283;14.2;37
23.10.2022;15:50:00;1540;14.5;37
23.10.2022;16:00:00;1358;14.7;37
23.10.2022;16:10:00;1320;15.0;37
23.10.2022;16:20:00;1184;15.2;37
23.10.2022;16:30:00;1464;15.4;36
23.10.2022;16:40:00;1013;15.6;36
23.10.2022;16:50:00;583;15.7;36
23.10.2022;17:00:00;452;15.8;36
23.10.2022;17:10:00;392;15.8;36
23.10.2022;17:20:00;236;15.9;36
23.10.2022;17:30:00;147;15.9;36
23.10.2022;17:40:00;164;15.9;36
23.10.2022;17:50:00;169;16.0;36
23.10.2022;18:00:00;223;16.0;36
23.10.2022;18:10:00;135;16.0;35
23.10.2022;18:20:00;106;16.0;35
23.10.2022;18:30:00;91;16.1;35
24.10.2022;08:30:00;200;0;29
24.10.2022;08:40:00;221;0;29
24.10.2022;08:50:00;183;0;30
24.10.2022;09:00:00;193;0.1;30
24.10.2022;09:10:00;265;0.1;31
24.10.2022;09:20:00;353;0.2;31
24.10.2022;09:30:00;276;0.2;31
24.10.2022;09:40:00;510;0.3;32
24.10.2022;09:50:00;844;0.4;32
24.10.2022;10:00:00;579;0.5;32
24.10.2022;10:10:00;380;0.6;32
24.10.2022;10:20:00;288;0.7;33
24.10.2022;10:30:00;228;0.7;33
24.10.2022;10:40:00;264;0.7;33
24.10.2022;10:50:00;212;0.8;33
24.10.2022;11:00:00;436;0.8;33
24.10.2022;11:10:00;768;0.9;33
24.10.2022;11:20:00;395;1.0;33
24.10.2022;11:30:00;525;1.1;33
24.10.2022;11:40:00;429;1.2;33
24.10.2022;11:50:00;508;1.3;33
24.10.2022;12:00:00;468;1.3;34
24.10.2022;12:10:00;513;1.4;34
24.10.2022;12:20:00;560;1.5;34
24.10.2022;12:30:00;369;1.6;34
24.10.2022;12:40:00;670;1.7;34
24.10.2022;12:50:00;606;1.8;34
24.10.2022;13:00:00;1263;1.9;34
24.10.2022;13:10:00;1142;2.2;34
24.10.2022;13:20:00;716;2.3;34
24.10.2022;13:30:00;549;2.4;34
24.10.2022;13:40:00;808;2.5;34
24.10.2022;13:50:00;627;2.7;34
24.10.2022;14:00:00;720;2.8;34
24.10.2022;14:10:00;723;2.9;34
24.10.2022;14:20:00;821;3.0;34
24.10.2022;14:30:00;1548;3.2;34
24.10.2022;14:40:00;1202;3.5;35
24.10.2022;14:50:00;601;3.6;35
24.10.2022;15:00:00;566;3.7;35
24.10.2022;15:10:00;780;3.8;35
24.10.2022;15:20:00;1132;4.0;35
24.10.2022;15:30:00;1064;4.2;35
24.10.2022;15:40:00;1065;4.3;35
24.10.2022;15:50:00;1105;4.5;35
24.10.2022;16:00:00;552;4.6;35
24.10.2022;16:10:00;389;4.7;35
24.10.2022;16:20:00;351;4.8;35
24.10.2022;16:30:00;419;4.8;35
24.10.2022;16:40:00;366;4.9;35
24.10.2022;16:50:00;463;5.0;35
24.10.2022;17:00:00;389;5.0;35
24.10.2022;17:10:00;341;5.1;35
24.10.2022;17:20:00;317;5.1;35
24.10.2022;17:30:00;287;5.2;35
24.10.2022;17:40:00;294;5.2;35
24.10.2022;17:50:00;278;5.3;35
24.10.2022;18:00:00;246;5.3;35
24.10.2022;18:10:00;195;5.4;34
24.10.2022;18:20:00;0;5.4;34
25.10.2022;08:15:00;98;0;28
25.10.2022;08:25:00;171;0;29
25.10.2022;08:35:00;215;0;30
25.10.2022;08:45:00;363;0.1;30
25.10.2022;08:55:00;491;0.1;30
25.10.2022;09:05:00;491;0.2;31
25.10.2022;09:15:00;763;0.4;31
25.10.2022;09:25:00;995;0.5;31
25.10.2022;09:35:00;1188;0.7;32
25.10.2022;09:45:00;1243;0.9;32
25.10.2022;09:55:00;2207;1.2;32
25.10.2022;10:05:00;2499;1.6;33
25.10.2022;10:15:00;2773;2.1;34
25.10.2022;10:25:00;3068;2.6;35
25.10.2022;10:35:00;3361;3.1;36
25.10.2022;10:45:00;3651;3.7;38
25.10.2022;10:55:00;3899;4.3;39
25.10.2022;11:05:00;4089;5.0;40
25.10.2022;11:15:00;4248;5.7;41
25.10.2022;11:25:00;4340;6.4;42
25.10.2022;11:35:00;4312;7.1;43
25.10.2022;11:45:00;4239;7.8;44
25.10.2022;11:55:00;4173;8.5;44
25.10.2022;12:05:00;4135;9.2;44
25.10.2022;12:15:00;4148;9.9;45
25.10.2022;12:25:00;4136;10.6;45
25.10.2022;12:35:00;4128;11.2;45
25.10.2022;12:45:00;4114;11.9;46
25.10.2022;12:55:00;4060;12.6;46
25.10.2022;13:05:00;4418;13.3;46
25.10.2022;13:15:00;4156;14.0;46
25.10.2022;13:25:00;4810;14.7;46
25.10.2022;13:35:00;4849;15.5;47
25.10.2022;13:45:00;4824;16.3;48
25.10.2022;13:55:00;4796;17.1;48
25.10.2022;14:05:00;4780;17.9;48
25.10.2022;14:15:00;4626;18.6;44
25.10.2022;14:25:00;4544;19.4;46
25.10.2022;14:35:00;4309;20.1;47
25.10.2022;14:45:00;4183;20.8;47
25.10.2022;14:55:00;3759;21.5;47
25.10.2022;15:05:00;3074;22.0;46
25.10.2022;15:15:00;3396;22.5;45
25.10.2022;15:25:00;3317;23.0;45
25.10.2022;15:35:00;2905;23.5;45
25.10.2022;15:45:00;2658;24.0;44
25.10.2022;15:55:00;2519;24.4;44
25.10.2022;16:05:00;1903;24.7;43
25.10.2022;16:15:00;1789;25.0;42
25.10.2022;16:25:00;1507;25.3;41
25.10.2022;16:35:00;973;25.5;40
25.10.2022;16:45:00;686;25.6;39
25.10.2022;16:55:00;453;25.7;39
25.10.2022;17:05:00;404;25.7;38
25.10.2022;17:15:00;401;25.8;38
25.10.2022;17:25:00;380;25.9;38
25.10.2022;17:35:00;333;25.9;37
25.10.2022;17:45:00;285;26.0;37
25.10.2022;17:55:00;230;26.0;37
25.10.2022;18:05:00;168;26.0;37
25.10.2022;18:15:00;109;26.1;37
25.10.2022;18:25:00;92;26.1;36
26.10.2022;08:35:00;26;0;26
26.10.2022;08:45:00;110;0;29
26.10.2022;08:55:00;109;0;30
26.10.2022;09:05:00;141;0;30
26.10.2022;09:15:00;197;0;31
26.10.2022;09:25:00;254;0.1;31
26.10.2022;09:35:00;757;0.2;31
26.10.2022;09:45:00;798;0.3;31
26.10.2022;09:55:00;760;0.4;32
26.10.2022;10:05:00;466;0.5;32
26.10.2022;10:15:00;429;0.6;32
26.10.2022;10:25:00;984;0.7;32
26.10.2022;10:35:00;1254;0.9;33
26.10.2022;10:45:00;1506;1.2;33
26.10.2022;10:55:00;1565;1.5;33
26.10.2022;11:05:00;3746;1.9;34
26.10.2022;11:15:00;4010;2.6;36
26.10.2022;11:25:00;4192;3.2;38
26.10.2022;11:35:00;3885;3.9;39
26.10.2022;11:45:00;3926;4.6;41
26.10.2022;11:55:00;2656;4.9;39
26.10.2022;12:05:00;2673;5.4;39
26.10.2022;12:15:00;4995;5.9;40
26.10.2022;12:25:00;4743;6.7;42
26.10.2022;12:35:00;4466;7.5;43
26.10.2022;12:45:00;4180;8.1;44
26.10.2022;12:55:00;3888;8.8;44
26.10.2022;13:05:00;4146;9.5;44
26.10.2022;13:15:00;3954;10.1;44
26.10.2022;13:25:00;4851;10.9;46
26.10.2022;13:35:00;4806;11.7;47
26.10.2022;13:45:00;4777;12.5;47
26.10.2022;13:55:00;4727;13.3;48
26.10.2022;14:05:00;4684;14.1;48
26.10.2022;14:15:00;4567;14.8;48
26.10.2022;14:25:00;4475;15.5;48
26.10.2022;14:35:00;4287;16.2;48
26.10.2022;14:45:00;3793;16.9;48
26.10.2022;14:55:00;3210;17.4;47
26.10.2022;15:05:00;3080;17.9;46
26.10.2022;15:15:00;3508;18.5;46
26.10.2022;15:25:00;3094;19.0;46
26.10.2022;15:35:00;2704;19.5;45
26.10.2022;15:45:00;2819;20.0;44
26.10.2022;15:55:00;2311;20.4;44
26.10.2022;16:05:00;1634;20.7;43
26.10.2022;16:15:00;1840;21.0;42
26.10.2022;16:25:00;1549;21.3;41
26.10.2022;16:35:00;1249;21.5;41
26.10.2022;16:45:00;760;21.6;40
26.10.2022;17:05:00;337;21.8;39
26.10.2022;17:15:00;286;21.8;38
26.10.2022;17:25:00;283;21.9;38
26.10.2022;17:35:00;231;21.9;38
26.10.2022;17:45:00;193;22.0;37
26.10.2022;17:55:00;151;22.0;37
26.10.2022;18:05:00;129;22.0;37
26.10.2022;18:15:00;107;22.0;37
26.10.2022;18:25:00;93;22.0;36
26.10.2022;18:35:00;89;22.0;36
27.10.2022;08:15:00;139;0;28
27.10.2022;08:25:00;158;0;29
27.10.2022;08:35:00;200;0;30
27.10.2022;08:45:00;243;0.1;30
27.10.2022;08:55:00;259;0.1;31
27.10.2022;09:05:00;283;0.1;31
27.10.2022;09:15:00;306;0.2;31
27.10.2022;09:25:00;715;0.3;32
27.10.2022;09:35:00;730;0.4;32
27.10.2022;09:45:00;1145;0.6;32
27.10.2022;09:55:00;2108;0.9;32
27.10.2022;10:05:00;2438;1.3;33
27.10.2022;10:15:00;2681;1.7;34
27.10.2022;10:25:00;2921;2.2;35
27.10.2022;10:35:00;3208;2.7;36
27.10.2022;10:45:00;3495;3.3;37
27.10.2022;10:55:00;3763;3.9;38
27.10.2022;11:05:00;3971;4.5;40
27.10.2022;11:15:00;4151;5.2;41
27.10.2022;11:25:00;4324;5.9;42
27.10.2022;11:35:00;4455;6.7;43
27.10.2022;11:45:00;4559;7.4;44
27.10.2022;11:55:00;4654;8.2;44
27.10.2022;12:05:00;4628;8.9;45
27.10.2022;12:15:00;4511;9.7;46
27.10.2022;12:25:00;4342;10.4;46
27.10.2022;12:35:00;4135;11.1;46
27.10.2022;12:45:00;4055;11.8;46
27.10.2022;12:55:00;4202;12.5;46
27.10.2022;13:05:00;3978;13.1;46
27.10.2022;13:15:00;4814;13.9;47
27.10.2022;13:25:00;4690;14.7;48
27.10.2022;13:35:00;4848;15.5;48
27.10.2022;13:45:00;4798;16.3;48
27.10.2022;13:55:00;4754;17.0;44
27.10.2022;14:05:00;4692;17.8;46
27.10.2022;14:15:00;4619;18.6;47
27.10.2022;14:25:00;4459;19.3;48
27.10.2022;14:35:00;4038;20.0;48
27.10.2022;14:45:00;3480;20.6;47
27.10.2022;14:55:00;3011;21.1;46
27.10.2022;15:05:00;3717;21.7;46
27.10.2022;15:15:00;3360;22.3;46
27.10.2022;15:25:00;2918;22.8;46
27.10.2022;15:35:00;2677;23.3;45
27.10.2022;15:45:00;2466;23.7;44
27.10.2022;15:55:00;2590;24.1;44
27.10.2022;16:05:00;1881;24.5;43
27.10.2022;16:15:00;1260;24.7;42
27.10.2022;16:25:00;1032;24.9;41
27.10.2022;16:35:00;946;25.0;40
27.10.2022;16:45:00;701;25.2;39
27.10.2022;16:55:00;441;25.3;39
27.10.2022;17:05:00;339;25.3;38
27.10.2022;17:15:00;354;25.4;38
27.10.2022;17:25:00;343;25.4;38
27.10.2022;17:35:00;291;25.5;37
27.10.2022;17:45:00;233;25.5;37
27.10.2022;17:55:00;188;25.6;37
27.10.2022;18:05:00;137;25.6;37
27.10.2022;18:15:00;108;25.6;37
27.10.2022;18:25:00;91;25.6;36
27.10.2022;18:35:00;88;25.6;36
28.10.2022;08:10:00;0;0;28
28.10.2022;08:20:00;157;0;29
28.10.2022;08:30:00;223;0;29
28.10.2022;08:40:00;267;0;30
28.10.2022;08:50:00;309;0.1;30
28.10.2022;09:00:00;313;0.1;31
28.10.2022;09:10:00;449;0.2;31
28.10.2022;09:20:00;395;0.3;31
28.10.2022;09:30:00;458;0.4;32
28.10.2022;09:40:00;587;0.4;32
28.10.2022;09:50:00;751;0.6;32
28.10.2022;10:00:00;905;0.7;32
28.10.2022;10:10:00;1027;0.9;33
28.10.2022;10:20:00;1112;1.1;33
28.10.2022;10:30:00;1048;1.2;33
28.10.2022;10:40:00;1285;1.4;33
28.10.2022;10:50:00;1495;1.7;33
28.10.2022;11:00:00;2612;2.0;34
28.10.2022;11:10:00;2154;2.4;34
28.10.2022;11:20:00;2090;2.7;35
28.10.2022;11:30:00;3064;3.2;36
28.10.2022;11:40:00;3592;3.8;38
28.10.2022;11:50:00;2478;4.4;39
28.10.2022;12:00:00;2358;4.7;38
28.10.2022;12:10:00;5158;5.4;40
28.10.2022;12:20:00;2999;6.0;41
28.10.2022;12:30:00;3521;6.6;41
28.10.2022;12:40:00;3394;7.2;42
28.10.2022;12:50:00;4482;7.9;43
28.10.2022;13:00:00;3644;8.6;43
28.10.2022;13:10:00;3139;9.1;42
28.10.2022;13:20:00;4833;9.9;44
28.10.2022;13:30:00;4688;10.7;45
28.10.2022;13:40:00;4772;11.5;46
28.10.2022;13:50:00;4620;12.2;47
28.10.2022;14:00:00;4444;13.0;47
28.10.2022;14:10:00;1516;13.4;45
28.10.2022;14:20:00;1279;13.6;43
28.10.2022;14:30:00;1333;13.8;41
28.10.2022;14:40:00;1216;14.0;40
28.10.2022;14:50:00;1168;14.2;39
28.10.2022;15:00:00;1290;14.4;39
28.10.2022;15:10:00;1605;14.7;39
28.10.2022;15:20:00;1424;14.9;38
28.10.2022;15:30:00;1235;15.1;38
28.10.2022;15:40:00;1337;15.4;38
28.10.2022;15:50:00;1465;15.6;38
28.10.2022;16:00:00;1023;15.8;37
28.10.2022;16:10:00;821;15.9;37
28.10.2022;16:20:00;715;16.1;37
28.10.2022;16:30:00;631;16.2;37
28.10.2022;16:40:00;566;16.3;37
28.10.2022;16:50:00;505;16.3;37
28.10.2022;17:00:00;463;16.4;36
28.10.2022;17:10:00;421;16.5;36
28.10.2022;17:20:00;368;16.6;36
28.10.2022;17:30:00;298;16.6;36
28.10.2022;17:40:00;275;16.7;36
28.10.2022;17:50:00;224;16.7;36
28.10.2022;18:00:00;173;16.7;36
28.10.2022;18:10:00;123;16.7;35
28.10.2022;18:20:00;94;16.8;35
29.10.2022;08:10:00;78;0;28
29.10.2022;08:20:00;192;0;29
29.10.2022;08:30:00;276;0;30
29.10.2022;08:40:00;375;0.1;31
29.10.2022;08:50:00;433;0.2;31
29.10.2022;09:00:00;504;0.2;31
29.10.2022;09:10:00;616;0.3;32
29.10.2022;09:20:00;763;0.4;32
29.10.2022;09:30:00;994;0.6;32
29.10.2022;09:40:00;1224;0.8;32
29.10.2022;09:50:00;1453;1.0;33
29.10.2022;10:00:00;1976;1.3;33
29.10.2022;10:10:00;1784;1.6;33
29.10.2022;10:20:00;2024;1.9;34
29.10.2022;10:30:00;1929;2.3;34
29.10.2022;10:40:00;1860;2.6;35
29.10.2022;10:50:00;2260;2.9;35
29.10.2022;11:00:00;2883;3.4;36
29.10.2022;11:10:00;3166;3.9;37
29.10.2022;11:20:00;3484;4.5;38
29.10.2022;11:30:00;3226;5.0;39
29.10.2022;11:40:00;3249;5.5;40
29.10.2022;11:50:00;3467;6.1;40
29.10.2022;12:00:00;3342;6.7;41
29.10.2022;12:10:00;3421;7.2;41
29.10.2022;12:20:00;3555;7.8;41
29.10.2022;12:30:00;3550;8.4;42
29.10.2022;12:40:00;3607;9.0;42
29.10.2022;12:50:00;3236;9.5;43
29.10.2022;13:00:00;3166;10.1;43
29.10.2022;13:10:00;3091;10.6;42
29.10.2022;13:20:00;2815;11.1;42
29.10.2022;13:30:00;2930;11.5;42
29.10.2022;13:40:00;2718;12.0;42
29.10.2022;13:50:00;2838;12.5;42
29.10.2022;14:00:00;2505;12.9;42
29.10.2022;14:10:00;2666;13.3;41
29.10.2022;14:20:00;2247;13.7;41
29.10.2022;14:30:00;2177;14.1;41
29.10.2022;14:40:00;2137;14.4;40
29.10.2022;14:50:00;2098;14.8;40
29.10.2022;15:00:00;2121;15.1;40
29.10.2022;15:10:00;1953;15.4;40
29.10.2022;15:20:00;1746;15.7;39
29.10.2022;15:30:00;1494;16.0;39
29.10.2022;15:40:00;1668;16.2;39
29.10.2022;15:50:00;1308;16.5;38
29.10.2022;16:00:00;1090;16.7;38
29.10.2022;16:10:00;995;16.8;38
29.10.2022;16:20:00;866;17.0;37
29.10.2022;16:30:00;800;17.1;37
29.10.2022;16:40:00;749;17.2;37
29.10.2022;16:50:00;686;17.4;37
29.10.2022;17:00:00;652;17.5;37
29.10.2022;17:10:00;571;17.6;37
29.10.2022;17:20:00;477;17.6;37
29.10.2022;17:30:00;395;17.7;36
29.10.2022;17:40:00;312;17.8;36
29.10.2022;17:50:00;229;17.8;36
29.10.2022;18:00:00;153;17.8;36
29.10.2022;18:10:00;102;17.9;36
29.10.2022;18:20:00;90;17.9;36
30.10.2022;07:20:00;164;0;29
30.10.2022;07:30:00;219;0;30
30.10.2022;07:40:00;290;0.1;31
30.10.2022;07:50:00;363;0.1;31
30.10.2022;08:00:00;429;0.2;31
30.10.2022;08:10:00;502;0.3;32
30.10.2022;08:20:00;652;0.4;32
30.10.2022;08:30:00;836;0.5;32
30.10.2022;08:40:00;987;0.6;33
30.10.2022;08:50:00;1047;0.8;33
30.10.2022;09:00:00;1096;1.0;33
30.10.2022;09:10:00;1216;1.2;33
30.10.2022;09:20:00;1427;1.4;33
30.10.2022;09:30:00;2543;1.8;34
30.10.2022;09:40:00;2029;2.2;35
30.10.2022;09:50:00;2350;2.5;35
30.10.2022;10:00:00;2662;3.0;36
30.10.2022;10:10:00;2936;3.5;37
30.10.2022;10:20:00;2620;3.9;38
30.10.2022;10:30:00;2146;4.3;37
30.10.2022;10:40:00;2459;4.7;38
30.10.2022;10:50:00;2724;5.1;38
30.10.2022;11:00:00;2570;5.5;38
30.10.2022;11:10:00;2233;5.9;38
30.10.2022;11:20:00;1534;6.2;38
30.10.2022;11:30:00;1646;6.5;38
30.10.2022;11:40:00;2192;6.8;38
30.10.2022;11:50:00;2066;7.1;38
30.10.2022;12:00:00;2802;7.6;38
30.10.2022;12:10:00;2727;8.0;39
30.10.2022;12:20:00;2222;8.4;39
30.10.2022;12:30:00;1759;8.7;39
30.10.2022;12:40:00;1836;9.0;38
30.10.2022;12:50:00;2299;9.4;38
30.10.2022;13:00:00;2514;9.8;39
30.10.2022;13:10:00;2292;10.2;39
30.10.2022;13:20:00;1770;10.5;39
30.10.2022;13:30:00;1457;10.8;38
30.10.2022;13:40:00;1455;11.0;38
30.10.2022;13:50:00;1518;11.3;38
30.10.2022;14:00:00;1650;11.5;38
30.10.2022;14:10:00;1458;11.8;37
30.10.2022;14:20:00;1319;12.0;37
30.10.2022;14:30:00;1316;12.2;37
30.10.2022;14:40:00;1307;12.4;37
30.10.2022;14:50:00;1251;12.6;37
30.10.2022;15:00:00;1264;12.9;37
30.10.2022;15:10:00;1216;13.1;37
30.10.2022;15:20:00;1007;13.2;37
30.10.2022;15:30:00;813;13.4;37
30.10.2022;15:40:00;661;13.5;36
30.10.2022;15:50:00;577;13.6;36
30.10.2022;16:00:00;488;13.7;36
30.10.2022;16:10:00;441;13.7;36
30.10.2022;16:20:00;411;13.8;36
30.10.2022;16:30:00;347;13.9;36
30.10.2022;16:40:00;290;13.9;36
30.10.2022;16:50:00;223;14.0;36
30.10.2022;17:00:00;159;14.0;36
30.10.2022;17:10:00;111;14.0;36
30.10.2022;17:20:00;100;14.0;36
31.10.2022;07:15:00;154;0;28
31.10.2022;07:25:00;214;0;29
31.10.2022;07:35:00;297;0;30
31.10.2022;07:45:00;394;0.1;30
31.10.2022;07:55:00;470;0.2;31
31.10.2022;08:05:00;562;0.3;31
31.10.2022;08:15:00;700;0.4;31
31.10.2022;08:25:00;835;0.5;32
31.10.2022;08:35:00;1069;0.7;32
31.10.2022;08:45:00;1194;0.9;32
31.10.2022;08:55:00;1494;1.1;32
31.10.2022;09:05:00;2169;1.4;33
31.10.2022;09:15:00;2170;1.8;33
31.10.2022;09:25:00;2478;2.2;34
31.10.2022;09:35:00;2261;2.6;35
31.10.2022;09:45:00;2826;3.0;36
31.10.2022;09:55:00;2906;3.5;37
31.10.2022;10:05:00;2953;4.1;38
31.10.2022;10:15:00;3574;4.6;38
31.10.2022;10:25:00;3935;5.2;39
31.10.2022;10:35:00;4279;5.9;41
31.10.2022;10:45:00;3673;6.5;41
31.10.2022;10:55:00;4065;7.2;42
31.10.2022;11:05:00;3959;7.8;43
31.10.2022;11:15:00;2817;8.4;42
31.10.2022;11:25:00;1512;8.6;40
31.10.2022;11:35:00;1543;8.9;39
31.10.2022;11:45:00;1447;9.1;39
31.10.2022;11:55:00;1388;9.4;38
31.10.2022;12:05:00;1380;9.6;38
31.10.2022;12:15:00;1419;9.8;37
31.10.2022;12:25:00;2374;10.1;38
31.10.2022;12:35:00;2018;10.5;38
31.10.2022;12:45:00;1479;10.8;38
31.10.2022;12:55:00;1575;11.0;38
31.10.2022;13:05:00;1974;11.3;38
31.10.2022;13:15:00;3338;11.8;39
31.10.2022;13:25:00;2868;12.3;40
31.10.2022;13:35:00;2606;12.8;40
31.10.2022;13:45:00;2734;13.2;40
31.10.2022;13:55:00;2192;13.6;40
31.10.2022;14:05:00;1905;13.9;39
31.10.2022;14:15:00;1999;14.3;39
31.10.2022;14:25:00;1782;14.6;39
31.10.2022;14:35:00;1690;14.9;39
31.10.2022;14:45:00;1535;15.1;38
31.10.2022;14:55:00;1348;15.4;38
31.10.2022;15:05:00;1102;15.5;37
31.10.2022;15:15:00;1130;15.7;37
31.10.2022;15:25:00;945;15.9;37
31.10.2022;15:35:00;693;16.0;37
31.10.2022;15:45:00;468;16.1;37
31.10.2022;15:55:00;318;16.2;37
31.10.2022;16:05:00;331;16.2;36
31.10.2022;16:15:00;316;16.3;36
31.10.2022;16:25:00;277;16.3;36
31.10.2022;16:35:00;253;16.4;36
31.10.2022;16:45:00;193;16.4;36
31.10.2022;16:55:00;157;16.4;36
31.10.2022;17:05:00;109;16.4;36
31.10.2022;17:15:00;80;16.4;36
31.10.2022;17:25:00;0;16.4;0
01.11.2022;07:35:00;81;0;28
01.11.2022;07:45:00;130;0;29
01.11.2022;07:55:00;173;0;30
01.11.2022;08:05:00;233;0;30
01.11.2022;08:15:00;283;0.1;31
01.11.2022;08:25:00;313;0.1;31
01.11.2022;08:35:00;425;0.2;31
01.11.2022;08:45:00;627;0.3;32
01.11.2022;08:55:00;599;0.4;32
01.11.2022;09:05:00;556;0.5;32
01.11.2022;09:15:00;588;0.6;32
01.11.2022;09:25:00;642;0.7;32
01.11.2022;09:35:00;765;0.8;33
01.11.2022;09:45:00;740;0.9;33
01.11.2022;09:55:00;893;1.1;33
01.11.2022;10:05:00;851;1.2;33
01.11.2022;10:15:00;1071;1.4;33
01.11.2022;10:25:00;989;1.6;33
01.11.2022;10:35:00;935;1.7;34
01.11.2022;10:45:00;830;1.9;34
01.11.2022;10:55:00;1069;2.0;34
01.11.2022;11:05:00;1186;2.2;34
01.11.2022;11:15:00;1150;2.4;34
01.11.2022;11:25:00;1238;2.6;34
01.11.2022;11:35:00;1530;2.8;34
01.11.2022;11:45:00;1577;3.1;34
01.11.2022;11:55:00;1658;3.4;34
01.11.2022;12:05:00;1966;3.7;35
01.11.2022;12:15:00;2406;4.1;36
01.11.2022;12:25:00;2254;4.5;36
01.11.2022;12:35:00;1698;4.8;36
01.11.2022;12:45:00;1916;5.1;36
01.11.2022;12:55:00;1528;5.3;36
01.11.2022;13:05:00;1593;5.6;36
01.11.2022;13:15:00;1560;5.9;36
01.11.2022;13:25:00;1433;6.1;36
01.11.2022;13:35:00;1471;6.3;36
01.11.2022;13:45:00;1445;6.6;36
01.11.2022;13:55:00;1368;6.8;36
01.11.2022;14:05:00;1279;7.0;36
01.11.2022;14:15:00;1958;7.3;36
01.11.2022;14:25:00;1467;7.6;36
01.11.2022;14:35:00;1224;7.8;36
01.11.2022;14:45:00;915;8.0;36
01.11.2022;14:55:00;735;8.1;36
01.11.2022;15:05:00;815;8.2;36
01.11.2022;15:15:00;652;8.3;36
01.11.2022;15:25:00;454;8.4;36
01.11.2022;15:35:00;423;8.5;35
01.11.2022;15:45:00;366;8.5;35
01.11.2022;15:55:00;364;8.6;35
01.11.2022;16:10:00;326;8.7;35
01.11.2022;16:20:00;299;8.7;35
01.11.2022;16:30:00;326;8.8;35
01.11.2022;16:40:00;209;8.8;35
01.11.2022;16:50:00;170;8.9;35
01.11.2022;17:00:00;131;8.9;35
01.11.2022;17:10:00;104;8.9;35
01.11.2022;17:20:00;91;8.9;35
02.11.2022;07:35:00;234;0;29
02.11.2022;07:45:00;183;0;29
02.11.2022;07:55:00;250;0.1;30
02.11.2022;08:05:00;377;0.1;30
02.11.2022;08:15:00;403;0.2;31
02.11.2022;08:25:00;432;0.2;31
02.11.2022;08:35:00;369;0.3;31
02.11.2022;08:45:00;771;0.4;32
02.11.2022;08:55:00;890;0.5;32
02.11.2022;09:05:00;1766;0.8;32
02.11.2022;09:15:00;1435;1.0;32
02.11.2022;09:25:00;1003;1.2;33
02.11.2022;09:35:00;824;1.4;33
02.11.2022;09:45:00;725;1.5;33
02.11.2022;09:55:00;1231;1.7;33
02.11.2022;10:05:00;1593;1.9;33
02.11.2022;10:15:00;2565;2.3;34
02.11.2022;10:25:00;1642;2.6;34
02.11.2022;10:35:00;1698;2.9;34
02.11.2022;10:45:00;1829;3.2;34
02.11.2022;10:55:00;1948;3.5;35
02.11.2022;11:05:00;1382;3.8;35
02.11.2022;11:15:00;1381;4.0;35
02.11.2022;11:25:00;1227;4.2;35
02.11.2022;11:35:00;1393;4.4;35
02.11.2022;11:45:00;1658;4.7;35
02.11.2022;11:55:00;993;4.9;35
02.11.2022;12:05:00;1158;5.0;35
02.11.2022;12:15:00;1380;5.3;35
02.11.2022;12:25:00;1820;5.5;35
02.11.2022;12:35:00;1652;5.8;35
02.11.2022;12:45:00;1875;6.1;35
02.11.2022;12:55:00;1674;6.4;36
02.11.2022;13:05:00;1669;6.7;36
02.11.2022;13:15:00;1750;7.0;36
02.11.2022;13:25:00;1768;7.3;36
02.11.2022;13:35:00;1926;7.6;36
02.11.2022;13:45:00;1826;7.9;36
02.11.2022;13:55:00;1847;8.2;36
02.11.2022;14:05:00;1307;8.4;36
02.11.2022;14:15:00;1293;8.6;36
02.11.2022;14:25:00;1705;8.9;36
02.11.2022;14:35:00;1397;9.1;36
02.11.2022;14:45:00;692;9.2;36
02.11.2022;14:55:00;931;9.4;36
02.11.2022;15:05:00;637;9.5;36
02.11.2022;15:15:00;755;9.6;36
02.11.2022;15:25:00;855;9.8;35
02.11.2022;15:35:00;553;9.9;35
02.11.2022;15:45:00;506;9.9;35
02.11.2022;15:55:00;449;10.0;35
02.11.2022;16:05:00;384;10.1;35
02.11.2022;16:15:00;304;10.1;35
02.11.2022;16:25:00;251;10.2;35
02.11.2022;16:35:00;218;10.2;35
02.11.2022;16:45:00;184;10.3;35
02.11.2022;16:55:00;151;10.3;35
02.11.2022;17:05:00;116;10.3;35
02.11.2022;17:15:00;94;10.3;35
03.11.2022;07:25:00;118;0;28
03.11.2022;07:35:00;221;0;29
03.11.2022;07:45:00;233;0;29
03.11.2022;07:55:00;383;0.1;30
03.11.2022;08:05:00;622;0.2;30
03.11.2022;08:15:00;538;0.3;31
03.11.2022;08:25:00;444;0.3;31
03.11.2022;08:35:00;672;0.4;31
03.11.2022;08:45:00;684;0.5;31
03.11.2022;09:25:00;872;1.1;32
03.11.2022;09:35:00;1028;1.3;32
03.11.2022;09:45:00;1126;1.4;33
03.11.2022;09:55:00;1238;1.6;33
03.11.2022;10:05:00;1658;1.9;33
03.11.2022;10:15:00;1566;2.2;33
03.11.2022;10:25:00;1166;2.4;33
03.11.2022;10:35:00;2092;2.7;33
03.11.2022;10:45:00;1908;3.0;34
03.11.2022;10:55:00;2068;3.3;35
03.11.2022;11:05:00;1935;3.7;35
03.11.2022;11:15:00;2184;4.0;35
03.11.2022;11:25:00;2220;4.4;36
03.11.2022;11:35:00;2844;4.8;36
03.11.2022;11:45:00;2855;5.3;37
03.11.2022;11:55:00;3772;5.8;38
03.11.2022;12:05:00;3459;6.4;39
03.11.2022;12:15:00;2542;6.9;39
03.11.2022;12:25:00;2442;7.3;39
03.11.2022;12:35:00;2133;7.6;38
03.11.2022;12:45:00;2352;8.0;38
03.11.2022;12:55:00;2545;8.4;39
03.11.2022;13:05:00;2453;8.8;39
03.11.2022;13:15:00;1975;9.2;38
03.11.2022;13:25:00;1732;9.5;38
03.11.2022;13:35:00;1556;9.7;37
03.11.2022;13:45:00;1359;10.0;37
03.11.2022;13:55:00;1344;10.2;37
03.11.2022;14:05:00;1041;10.4;36
03.11.2022;14:15:00;948;10.5;36
03.11.2022;14:25:00;856;10.7;36
03.11.2022;14:35:00;806;10.8;36
03.11.2022;14:45:00;741;10.9;36
03.11.2022;14:55:00;735;11.1;36
03.11.2022;15:05:00;716;11.2;35
03.11.2022;15:15:00;650;11.3;35
03.11.2022;15:25:00;555;11.4;35
03.11.2022;15:35:00;552;11.5;35
03.11.2022;15:45:00;455;11.6;35
03.11.2022;15:55:00;400;11.6;35
03.11.2022;16:05:00;351;11.7;35
03.11.2022;16:15:00;324;11.7;35
03.11.2022;16:25:00;256;11.8;35
03.11.2022;16:35:00;173;11.8;35
03.11.2022;16:45:00;112;11.8;35
04.11.2022;07:35:00;82;0;27
04.11.2022;07:45:00;193;0;28
04.11.2022;07:55:00;244;0;29
04.11.2022;08:05:00;318;0.1;30
04.11.2022;08:15:00;395;0.1;30
04.11.2022;08:25:00;600;0.2;30
04.11.2022;08:35:00;697;0.3;31
04.11.2022;08:45:00;576;0.4;31
04.11.2022;08:55:00;710;0.5;31
04.11.2022;09:05:00;716;0.7;32
04.11.2022;09:15:00;823;0.8;32
04.11.2022;09:25:00;753;0.9;32
04.11.2022;09:35:00;931;1.1;32
04.11.2022;09:45:00;1121;1.2;32
04.11.2022;09:55:00;1213;1.4;33
04.11.2022;10:05:00;1293;1.6;33
04.11.2022;10:15:00;1603;1.9;33
04.11.2022;10:25:00;1756;2.2;33
04.11.2022;10:35:00;1910;2.5;33
04.11.2022;10:45:00;1979;2.8;34
04.11.2022;10:55:00;1661;3.1;34
04.11.2022;11:05:00;1885;3.4;34
04.11.2022;11:15:00;2301;3.8;35
04.11.2022;11:25:00;2100;4.1;35
04.11.2022;11:35:00;2542;4.5;36
04.11.2022;11:45:00;2601;4.9;36
04.11.2022;11:55:00;3623;5.5;37
04.11.2022;12:05:00;2544;6.0;38
04.11.2022;12:15:00;2577;6.5;39
04.11.2022;12:25:00;1818;6.8;38
04.11.2022;12:35:00;2194;7.1;37
04.11.2022;12:45:00;1840;7.5;38
04.11.2022;12:55:00;1393;7.7;37
04.11.2022;13:05:00;1866;8.0;37
04.11.2022;13:15:00;1786;8.3;37
04.11.2022;13:25:00;1821;8.6;37
04.11.2022;13:35:00;1850;8.9;37
04.11.2022;13:45:00;2089;9.3;37
04.11.2022;13:55:00;1715;9.6;37
04.11.2022;14:05:00;1548;9.8;37
04.11.2022;14:15:00;1355;10.1;36
04.11.2022;14:25:00;1538;10.3;36
04.11.2022;14:35:00;1283;10.5;36
04.11.2022;14:45:00;1001;10.7;36
04.11.2022;14:55:00;785;10.9;36
04.11.2022;15:05:00;640;11.0;36
04.11.2022;15:15:00;896;11.1;35
04.11.2022;15:25:00;1006;11.3;35
04.11.2022;15:35:00;743;11.4;35
04.11.2022;15:45:00;514;11.5;35
04.11.2022;15:55:00;439;11.6;35
04.11.2022;16:05:00;440;11.6;35
04.11.2022;16:15:00;294;11.7;35
04.11.2022;16:25:00;232;11.7;35
04.11.2022;16:35:00;177;11.8;35
04.11.2022;16:45:00;145;11.8;35
04.11.2022;16:55:00;6;11.8;34
04.11.2022;17:05:00;0;11.8;34
05.11.2022;07:55:00;28;0;29
05.11.2022;08:05:00;164;0;29
05.11.2022;08:15:00;263;0;30
05.11.2022;08:25:00;347;0.1;30
05.11.2022;08:35:00;337;0.1;31
05.11.2022;08:45:00;354;0.2;31
05.11.2022;08:55:00;797;0.3;31
05.11.2022;09:05:00;872;0.4;31
05.11.2022;09:15:00;945;0.6;32
05.11.2022;09:25:00;484;0.7;32
05.11.2022;09:35:00;448;0.8;32
05.11.2022;09:45:00;977;0.9;32
05.11.2022;09:55:00;653;1.0;33
05.11.2022;10:05:00;549;1.1;33
05.11.2022;10:15:00;548;1.2;33
05.11.2022;10:25:00;976;1.3;33
05.11.2022;10:35:00;1165;1.5;33
05.11.2022;10:45:00;1457;1.8;33
05.11.2022;10:55:00;1725;2.0;33
05.11.2022;11:05:00;1498;2.3;34
05.11.2022;11:15:00;1656;2.6;34
05.11.2022;11:25:00;2889;3.0;34
05.11.2022;11:35:00;1310;3.3;35
05.11.2022;11:45:00;2343;3.6;35
05.11.2022;11:55:00;2283;4.0;36
05.11.2022;12:05:00;2667;4.4;36
05.11.2022;12:15:00;2473;4.8;37
05.11.2022;12:25:00;1900;5.1;37
05.11.2022;12:35:00;2050;5.4;36
05.11.2022;12:45:00;2193;5.8;37
05.11.2022;12:55:00;2131;6.2;37
05.11.2022;13:05:00;1672;6.5;37
05.11.2022;13:15:00;1782;6.7;36
05.11.2022;13:25:00;1544;7.0;36
05.11.2022;13:35:00;1560;7.3;36
05.11.2022;13:45:00;1036;7.5;36
05.11.2022;13:55:00;330;7.6;36
05.11.2022;14:05:00;453;7.7;36
05.11.2022;14:15:00;642;7.8;35
05.11.2022;14:25:00;759;7.9;35
05.11.2022;14:35:00;895;8.0;35
05.11.2022;14:45:00;1114;8.2;35
05.11.2022;14:55:00;688;8.3;35
05.11.2022;15:05:00;927;8.5;35
05.11.2022;15:15:00;863;8.6;35
05.11.2022;15:25:00;932;8.8;35
05.11.2022;15:35:00;693;8.9;35
05.11.2022;15:45:00;744;9.0;35
05.11.2022;15:55:00;465;9.1;35
05.11.2022;16:05:00;324;9.2;35
05.11.2022;16:15:00;172;9.2;35
05.11.2022;16:25:00;141;9.2;35
05.11.2022;16:35:00;160;9.3;35
05.11.2022;16:45:00;149;9.3;35
05.11.2022;16:55:00;109;9.3;35
06.11.2022;07:35:00;77;0;27
06.11.2022;07:45:00;167;0;29
06.11.2022;07:55:00;211;0;29
06.11.2022;08:05:00;305;0.1;30
06.11.2022;08:15:00;332;0.1;30
06.11.2022;08:25:00;419;0.2;31
06.11.2022;08:35:00;343;0.2;31
06.11.2022;08:45:00;454;0.3;31
06.11.2022;08:55:00;566;0.4;32
06.11.2022;09:05:00;639;0.5;32
06.11.2022;09:15:00;584;0.6;32
06.11.2022;09:25:00;547;0.7;32
06.11.2022;09:35:00;670;0.8;32
06.11.2022;09:45:00;848;0.9;33
06.11.2022;09:55:00;968;1.1;33
06.11.2022;10:05:00;1001;1.2;33
06.11.2022;10:15:00;1005;1.4;33
06.11.2022;10:25:00;861;1.6;33
06.11.2022;10:35:00;995;1.7;33
06.11.2022;10:45:00;1246;1.9;33
06.11.2022;10:55:00;1295;2.1;34
06.11.2022;11:05:00;1583;2.4;34
06.11.2022;11:15:00;1376;2.6;34
06.11.2022;11:25:00;1269;2.8;34
06.11.2022;11:35:00;1023;3.0;34
06.11.2022;11:45:00;795;3.1;34
06.11.2022;11:55:00;1073;3.3;34
06.11.2022;12:05:00;1792;3.6;34
06.11.2022;12:15:00;2005;3.9;35
06.11.2022;12:25:00;1559;4.2;35
06.11.2022;12:35:00;1310;4.4;35
06.11.2022;12:45:00;1399;4.6;35
06.11.2022;12:55:00;1596;4.9;35
06.11.2022;13:05:00;1513;5.1;35
06.11.2022;13:15:00;1863;5.4;35
06.11.2022;13:25:00;2464;5.8;36
06.11.2022;13:35:00;2180;6.2;36
06.11.2022;13:45:00;1978;6.5;36
06.11.2022;13:55:00;1805;6.8;36
06.11.2022;14:05:00;1614;7.1;36
06.11.2022;14:15:00;1545;7.3;36
06.11.2022;14:25:00;1318;7.5;36
06.11.2022;14:35:00;1070;7.7;36
06.11.2022;14:45:00;1006;7.9;36
06.11.2022;14:55:00;805;8.0;35
06.11.2022;15:05:00;686;8.2;35
06.11.2022;15:15:00;627;8.3;35
06.11.2022;15:25:00;769;8.4;35
06.11.2022;15:35:00;1169;8.6;35
06.11.2022;15:45:00;1092;8.8;35
06.11.2022;15:55:00;948;8.9;35
06.11.2022;16:05:00;511;9.0;35
06.11.2022;16:15:00;285;9.1;35
06.11.2022;16:25:00;254;9.1;35
06.11.2022;16:35:00;286;9.2;35
06.11.2022;16:45:00;201;9.2;35
06.11.2022;16:55:00;141;9.2;35
07.11.2022;07:25:00;122;0;28
07.11.2022;07:35:00;210;0;29
07.11.2022;07:45:00;275;0;29
07.11.2022;07:55:00;360;0.1;30
07.11.2022;08:05:00;403;0.2;30
07.11.2022;08:15:00;462;0.2;31
07.11.2022;08:25:00;571;0.3;31
07.11.2022;08:35:00;848;0.5;31
07.11.2022;08:45:00;794;0.6;31
07.11.2022;08:55:00;931;0.7;32
07.11.2022;09:05:00;1461;0.9;32
07.11.2022;09:15:00;2176;1.3;32
07.11.2022;09:25:00;2623;1.7;33
07.11.2022;09:35:00;2530;2.2;34
07.11.2022;09:45:00;2407;2.5;34
07.11.2022;09:55:00;2955;3.0;35
07.11.2022;10:05:00;2863;3.5;37
07.11.2022;10:15:00;2813;4.0;37
07.11.2022;10:25:00;2879;4.4;37
07.11.2022;10:35:00;3885;5.0;38
07.11.2022;10:45:00;4030;5.7;40
07.11.2022;10:55:00;4199;6.3;40
07.11.2022;11:05:00;4303;7.0;42
07.11.2022;11:15:00;3508;7.6;42
07.11.2022;11:25:00;2065;8.1;41
07.11.2022;11:35:00;3189;8.6;42
07.11.2022;11:45:00;3346;9.1;41
07.11.2022;11:55:00;3577;9.7;42
07.11.2022;12:05:00;4323;10.4;43
07.11.2022;12:15:00;4154;11.1;44
07.11.2022;12:25:00;4059;11.8;45
07.11.2022;12:35:00;3903;12.5;45
07.11.2022;12:45:00;3640;13.1;44
07.11.2022;12:55:00;3540;13.7;44
07.11.2022;13:05:00;3664;14.2;44
07.11.2022;13:15:00;3751;14.8;44
07.11.2022;13:25:00;2928;15.4;44
07.11.2022;13:35:00;2631;15.8;43
07.11.2022;13:45:00;2401;16.3;43
07.11.2022;13:55:00;3454;16.8;43
07.11.2022;14:05:00;3378;17.4;44
07.11.2022;14:15:00;2769;17.9;43
07.11.2022;14:25:00;1745;18.2;42
07.11.2022;14:35:00;1346;18.4;41
07.11.2022;14:45:00;1254;18.6;40
07.11.2022;14:55:00;1269;18.8;39
07.11.2022;15:05:00;1069;19.0;39
07.11.2022;15:15:00;942;19.2;38
07.11.2022;15:25:00;814;19.3;38
07.11.2022;15:35:00;697;19.5;37
07.11.2022;15:45:00;671;19.6;37
07.11.2022;15:55:00;581;19.7;37
07.11.2022;16:05:00;494;19.8;37
07.11.2022;16:15:00;412;19.8;37
07.11.2022;16:25:00;323;19.9;36
07.11.2022;16:35:00;226;19.9;36
07.11.2022;16:45:00;171;20.0;36
07.11.2022;16:55:00;103;20.0;36
07.11.2022;17:05:00;121;20.0;36
07.11.2022;17:15:00;91;20.0;35
08.11.2022;07:15:00;31;0;24
08.11.2022;07:25:00;79;0;27
08.11.2022;07:35:00;156;0;29
08.11.2022;07:45:00;222;0;29
08.11.2022;07:55:00;276;0.1;30
08.11.2022;08:05:00;320;0.1;30
08.11.2022;08:15:00;284;0.2;30
08.11.2022;08:25:00;327;0.2;31
08.11.2022;08:35:00;846;0.3;31
08.11.2022;08:45:00;806;0.5;31
08.11.2022;08:55:00;1277;0.6;31
08.11.2022;09:05:00;1477;0.9;32
08.11.2022;09:15:00;1716;1.2;32
08.11.2022;09:25:00;1913;1.5;32
08.11.2022;09:35:00;1693;1.8;33
08.11.2022;09:45:00;2158;2.1;33
08.11.2022;09:55:00;2340;2.5;34
08.11.2022;10:05:00;2379;2.9;35
08.11.2022;10:15:00;2102;3.2;35
08.11.2022;10:25:00;2335;3.6;35
08.11.2022;10:35:00;4300;4.2;37
08.11.2022;10:45:00;4702;5.0;39
08.11.2022;10:55:00;3522;5.6;40
08.11.2022;11:05:00;4095;6.2;40
08.11.2022;11:15:00;4179;6.9;42
08.11.2022;11:25:00;1705;7.3;40
08.11.2022;11:35:00;4328;7.9;41
08.11.2022;11:45:00;4200;8.6;43
08.11.2022;11:55:00;2505;9.2;43
08.11.2022;12:05:00;1011;9.4;40
08.11.2022;12:15:00;1697;9.6;39
08.11.2022;12:25:00;4085;10.2;40
08.11.2022;12:35:00;3323;10.8;41
08.11.2022;12:45:00;3314;11.4;42
08.11.2022;12:55:00;3467;11.9;42
08.11.2022;13:05:00;3580;12.5;43
08.11.2022;13:15:00;4176;13.2;43
08.11.2022;13:25:00;3195;13.7;43
08.11.2022;13:35:00;4056;14.4;44
08.11.2022;13:45:00;3604;15.0;44
08.11.2022;13:55:00;3613;15.6;44
08.11.2022;14:05:00;974;15.9;42
08.11.2022;14:15:00;1173;16.1;41
08.11.2022;14:25:00;1443;16.3;40
08.11.2022;14:35:00;1114;16.5;39
