Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.11.2022;14:45:00;662;16.6;38
08.11.2022;14:55:00;554;16.7;38
08.11.2022;15:05:00;666;16.8;37
08.11.2022;15:15:00;572;16.9;37
08.11.2022;15:25:00;627;17.0;37
08.11.2022;15:35:00;617;17.2;37
08.11.2022;15:45:00;523;17.2;36
08.11.2022;15:55:00;548;17.3;36
08.11.2022;16:05:00;507;17.4;36
08.11.2022;16:15:00;402;17.5;36
08.11.2022;16:25:00;313;17.5;36
08.11.2022;16:35:00;231;17.6;36
08.11.2022;16:45:00;155;17.6;35
08.11.2022;16:55:00;107;17.6;35
08.11.2022;17:05:00;92;17.6;35
09.11.2022;07:40:00;134;0;26
09.11.2022;07:50:00;190;0;28
09.11.2022;08:00:00;195;0;29
09.11.2022;08:10:00;209;0.1;29
09.11.2022;08:20:00;381;0.1;30
09.11.2022;08:30:00;770;0.2;30
09.11.2022;08:40:00;526;0.3;31
09.11.2022;08:50:00;294;0.4;31
09.11.2022;09:00:00;424;0.4;31
09.11.2022;09:10:00;637;0.5;31
09.11.2022;09:20:00;926;0.7;32
09.11.2022;09:30:00;1221;0.9;32
09.11.2022;09:40:00;1404;1.1;32
09.11.2022;09:50:00;1345;1.3;32
09.11.2022;10:00:00;1450;1.5;33
09.11.2022;10:10:00;1373;1.8;33
09.11.2022;10:20:00;1108;2.0;33
09.11.2022;10:30:00;800;2.1;33
09.11.2022;10:40:00;990;2.3;33
09.11.2022;10:50:00;1200;2.4;33
09.11.2022;11:00:00;861;2.6;33
09.11.2022;11:10:00;998;2.8;33
09.11.2022;11:20:00;807;2.9;34
09.11.2022;11:30:00;744;3.0;34
09.11.2022;11:40:00;775;3.1;34
09.11.2022;11:50:00;817;3.3;34
09.11.2022;12:00:00;740;3.4;34
09.11.2022;12:10:00;934;3.6;34
09.11.2022;12:20:00;1139;3.7;34
09.11.2022;12:30:00;946;3.9;34
09.11.2022;12:40:00;987;4.1;34
09.11.2022;12:50:00;1133;4.3;34
09.11.2022;13:00:00;843;4.4;34
09.11.2022;13:10:00;841;4.5;34
09.11.2022;13:20:00;792;4.7;34
09.11.2022;13:30:00;805;4.8;34
09.11.2022;13:40:00;695;4.9;34
09.11.2022;13:50:00;526;5.0;34
09.11.2022;14:00:00;499;5.1;34
09.11.2022;14:10:00;490;5.2;34
09.11.2022;14:20:00;514;5.3;34
09.11.2022;14:30:00;481;5.4;34
09.11.2022;14:40:00;471;5.4;34
09.11.2022;14:50:00;381;5.5;34
09.11.2022;15:00:00;342;5.6;34
09.11.2022;15:10:00;311;5.6;34
09.11.2022;15:20:00;289;5.7;34
09.11.2022;15:30:00;218;5.7;34
09.11.2022;15:40:00;239;5.7;34
09.11.2022;15:50:00;228;5.8;34
09.11.2022;16:00:00;228;5.8;34
09.11.2022;16:10:00;197;5.9;34
09.11.2022;16:20:00;157;5.9;34
09.11.2022;16:30:00;127;5.9;34
09.11.2022;16:40:00;0;5.9;34
10.11.2022;07:40:00;118;0;28
10.11.2022;07:50:00;195;0;28
10.11.2022;08:00:00;194;0;29
10.11.2022;08:10:00;309;0.1;30
10.11.2022;08:20:00;443;0.1;30
10.11.2022;08:30:00;491;0.2;30
10.11.2022;08:40:00;590;0.3;31
10.11.2022;08:50:00;726;0.4;31
10.11.2022;09:00:00;758;0.5;31
10.11.2022;09:10:00;732;0.7;31
10.11.2022;09:20:00;765;0.8;32
10.11.2022;09:30:00;909;0.9;32
10.11.2022;09:40:00;919;1.1;32
10.11.2022;09:50:00;1009;1.3;32
10.11.2022;10:00:00;1028;1.4;32
10.11.2022;10:10:00;875;1.6;32
10.11.2022;10:20:00;996;1.7;33
10.11.2022;10:30:00;953;1.9;33
10.11.2022;10:40:00;1003;2.0;33
10.11.2022;10:50:00;1138;2.2;33
10.11.2022;11:00:00;1115;2.4;33
10.11.2022;11:10:00;1101;2.6;33
10.11.2022;11:20:00;1188;2.8;33
10.11.2022;11:30:00;984;3.0;33
10.11.2022;11:40:00;1015;3.1;33
10.11.2022;11:50:00;1590;3.4;34
10.11.2022;12:00:00;2141;3.7;34
10.11.2022;12:10:00;1500;4.0;34
10.11.2022;12:20:00;1505;4.2;34
10.11.2022;12:30:00;1718;4.5;34
10.11.2022;12:40:00;1119;4.7;34
10.11.2022;12:50:00;1378;4.9;34
10.11.2022;13:00:00;1332;5.2;34
10.11.2022;13:10:00;1590;5.4;34
10.11.2022;13:20:00;1360;5.7;34
10.11.2022;13:30:00;1757;6.0;35
10.11.2022;13:40:00;1962;6.3;35
10.11.2022;13:50:00;1629;6.6;35
10.11.2022;14:00:00;1550;6.8;35
10.11.2022;14:10:00;1290;7.0;35
10.11.2022;14:20:00;1889;7.3;35
10.11.2022;14:30:00;1717;7.6;35
10.11.2022;14:40:00;1105;7.8;35
10.11.2022;14:50:00;1165;8.0;35
10.11.2022;15:00:00;1021;8.2;35
10.11.2022;15:10:00;937;8.3;35
10.11.2022;15:20:00;769;8.5;35
10.11.2022;15:30:00;382;8.5;35
10.11.2022;15:40:00;371;8.6;35
10.11.2022;15:50:00;356;8.7;35
10.11.2022;16:00:00;326;8.7;34
10.11.2022;16:10:00;329;8.8;34
10.11.2022;16:20:00;302;8.8;34
10.11.2022;16:30:00;244;8.9;34
10.11.2022;16:40:00;190;8.9;34
10.11.2022;16:50:00;113;8.9;34
10.11.2022;17:00:00;114;8.9;34
10.11.2022;17:10:00;98;9.0;34
10.11.2022;17:20:00;89;9.0;34
11.11.2022;07:55:00;105;0;28
11.11.2022;08:05:00;140;0;28
11.11.2022;08:15:00;199;0;29
11.11.2022;08:25:00;294;0.1;29
11.11.2022;08:35:00;308;0.1;30
11.11.2022;08:45:00;411;0.2;30
11.11.2022;08:55:00;430;0.2;30
11.11.2022;09:05:00;428;0.3;31
11.11.2022;09:15:00;524;0.4;31
11.11.2022;09:45:00;638;0.7;32
11.11.2022;10:05:00;692;1.0;32
11.11.2022;10:15:00;873;1.1;32
11.11.2022;10:25:00;851;1.2;32
11.11.2022;10:35:00;938;1.4;32
11.11.2022;10:45:00;998;1.6;32
11.11.2022;10:55:00;1032;1.7;33
11.11.2022;11:05:00;1082;1.9;33
11.11.2022;11:15:00;1224;2.1;33
11.11.2022;11:25:00;1120;2.3;33
11.11.2022;11:35:00;994;2.5;33
11.11.2022;11:45:00;1132;2.6;33
11.11.2022;11:55:00;1316;2.8;33
11.11.2022;12:05:00;1492;3.1;33
11.11.2022;12:15:00;1738;3.4;33
11.11.2022;12:25:00;1694;3.6;34
11.11.2022;12:35:00;1816;3.9;34
11.11.2022;12:45:00;1815;4.2;34
11.11.2022;12:55:00;1991;4.6;35
11.11.2022;13:05:00;1504;4.8;35
11.11.2022;13:15:00;1156;5.0;34
11.11.2022;13:25:00;878;5.2;34
11.11.2022;13:35:00;1009;5.3;34
11.11.2022;13:45:00;1166;5.5;34
11.11.2022;13:55:00;1309;5.7;34
11.11.2022;14:05:00;1211;5.9;34
11.11.2022;14:15:00;1213;6.1;34
11.11.2022;14:25:00;794;6.3;34
11.11.2022;14:35:00;660;6.4;34
11.11.2022;14:45:00;700;6.5;34
11.11.2022;14:55:00;643;6.6;34
11.11.2022;15:05:00;612;6.7;34
11.11.2022;15:15:00;518;6.8;34
11.11.2022;15:25:00;412;6.9;34
11.11.2022;15:35:00;304;6.9;34
11.11.2022;15:45:00;253;7.0;34
11.11.2022;15:55:00;199;7.0;34
11.11.2022;16:05:00;170;7.1;34
11.11.2022;16:15:00;146;7.1;34
11.11.2022;16:25:00;142;7.1;34
11.11.2022;16:35:00;134;7.1;34
11.11.2022;16:45:00;111;7.1;34
11.11.2022;16:55:00;90;7.2;34
12.11.2022;07:45:00;150;0;27
12.11.2022;07:55:00;243;0;28
12.11.2022;08:05:00;314;0;29
12.11.2022;08:15:00;335;0.1;30
12.11.2022;08:25:00;372;0.2;30
12.11.2022;08:35:00;492;0.2;30
12.11.2022;08:45:00;522;0.3;31
12.11.2022;08:55:00;449;0.4;31
12.11.2022;09:05:00;481;0.5;31
12.11.2022;09:15:00;544;0.6;31
12.11.2022;09:25:00;685;0.7;32
12.11.2022;09:35:00;1044;0.8;32
12.11.2022;09:45:00;1021;1.0;32
12.11.2022;09:55:00;958;1.2;32
12.11.2022;10:05:00;934;1.3;32
12.11.2022;10:15:00;860;1.5;33
12.11.2022;10:25:00;952;1.6;33
12.11.2022;10:35:00;938;1.8;33
12.11.2022;10:45:00;999;1.9;33
12.11.2022;10:55:00;1081;2.1;33
12.11.2022;11:05:00;960;2.3;33
12.11.2022;11:15:00;1184;2.4;33
12.11.2022;11:25:00;1275;2.7;33
12.11.2022;11:35:00;1364;2.9;33
12.11.2022;11:45:00;1701;3.1;34
12.11.2022;11:55:00;1552;3.4;34
12.11.2022;12:05:00;1308;3.6;34
12.11.2022;12:15:00;1456;3.9;34
12.11.2022;12:25:00;1426;4.1;34
12.11.2022;12:35:00;1258;4.3;34
12.11.2022;12:45:00;1263;4.5;34
12.11.2022;12:55:00;989;4.7;34
12.11.2022;13:05:00;990;4.9;34
12.11.2022;13:15:00;1179;5.1;34
12.11.2022;13:25:00;1068;5.2;34
12.11.2022;13:35:00;883;5.4;34
12.11.2022;13:45:00;779;5.5;34
12.11.2022;13:55:00;715;5.6;34
12.11.2022;14:05:00;779;5.8;34
12.11.2022;14:15:00;750;5.9;34
12.11.2022;14:25:00;646;6.0;34
12.11.2022;14:35:00;621;6.1;34
12.11.2022;14:45:00;627;6.2;34
12.11.2022;14:55:00;569;6.3;34
12.11.2022;15:05:00;524;6.4;34
12.11.2022;15:15:00;439;6.5;34
12.11.2022;15:25:00;385;6.5;34
12.11.2022;15:35:00;348;6.6;34
12.11.2022;15:45:00;308;6.7;34
12.11.2022;15:55:00;242;6.7;34
12.11.2022;16:05:00;208;6.7;34
12.11.2022;16:15:00;178;6.8;34
12.11.2022;16:25:00;114;6.8;34
12.11.2022;16:35:00;113;6.8;34
12.11.2022;16:45:00;95;6.8;34
13.11.2022;08:10:00;134;0;28
13.11.2022;08:20:00;159;0;29
13.11.2022;08:30:00;181;0;30
13.11.2022;08:40:00;217;0.1;30
13.11.2022;08:50:00;222;0.1;30
13.11.2022;09:00:00;244;0.1;31
13.11.2022;09:10:00;253;0.2;31
13.11.2022;09:20:00;287;0.2;31
13.11.2022;09:30:00;297;0.3;31
13.11.2022;09:40:00;308;0.3;32
13.11.2022;09:50:00;365;0.4;32
13.11.2022;10:00:00;363;0.4;32
13.11.2022;10:10:00;422;0.5;32
13.11.2022;10:20:00;453;0.6;32
13.11.2022;10:30:00;453;0.6;32
13.11.2022;10:40:00;478;0.7;33
13.11.2022;10:50:00;412;0.8;33
13.11.2022;11:00:00;461;0.9;33
13.11.2022;11:10:00;505;1.0;33
13.11.2022;11:20:00;525;1.0;33
13.11.2022;11:30:00;520;1.1;33
13.11.2022;11:40:00;555;1.2;33
13.11.2022;11:50:00;491;1.3;33
13.11.2022;12:00:00;480;1.4;33
13.11.2022;12:10:00;463;1.5;33
13.11.2022;12:20:00;513;1.5;33
13.11.2022;12:30:00;493;1.6;33
13.11.2022;12:40:00;456;1.7;33
13.11.2022;12:50:00;515;1.8;33
13.11.2022;13:00:00;512;1.9;33
13.11.2022;13:10:00;506;2.0;33
13.11.2022;13:20:00;477;2.0;33
13.11.2022;13:30:00;501;2.1;33
13.11.2022;13:40:00;511;2.2;33
13.11.2022;13:50:00;468;2.3;33
13.11.2022;14:00:00;412;2.4;33
13.11.2022;14:10:00;408;2.4;33
13.11.2022;14:20:00;383;2.5;34
13.11.2022;14:30:00;355;2.5;34
13.11.2022;14:40:00;354;2.6;34
13.11.2022;14:50:00;370;2.7;34
13.11.2022;15:00:00;314;2.7;34
13.11.2022;15:10:00;334;2.8;34
13.11.2022;15:20:00;330;2.8;34
13.11.2022;15:30:00;299;2.9;34
13.11.2022;15:40:00;264;2.9;34
13.11.2022;15:50:00;203;3.0;34
13.11.2022;16:00:00;181;3.0;34
13.11.2022;16:10:00;165;3.0;34
13.11.2022;16:20:00;142;3.0;34
13.11.2022;16:30:00;121;3.1;34
13.11.2022;16:40:00;109;3.1;34
13.11.2022;16:50:00;92;3.1;34
14.11.2022;08:35:00;130;0;28
14.11.2022;08:45:00;167;0;29
14.11.2022;08:55:00;185;0;29
14.11.2022;09:05:00;188;0;30
14.11.2022;09:15:00;186;0.1;30
14.11.2022;09:25:00;235;0.1;30
14.11.2022;09:35:00;317;0.2;31
14.11.2022;09:45:00;356;0.2;31
14.11.2022;09:55:00;467;0.3;31
14.11.2022;10:05:00;872;0.4;31
14.11.2022;10:15:00;428;0.5;31
14.11.2022;10:25:00;644;0.6;32
14.11.2022;10:35:00;742;0.7;32
14.11.2022;10:45:00;898;0.9;32
14.11.2022;10:55:00;674;1.0;32
14.11.2022;11:05:00;371;1.1;32
14.11.2022;11:15:00;380;1.1;32
14.11.2022;11:25:00;540;1.2;32
14.11.2022;11:35:00;629;1.3;33
14.11.2022;11:45:00;823;1.4;33
14.11.2022;11:55:00;1233;1.6;33
14.11.2022;12:05:00;1414;1.8;33
14.11.2022;12:15:00;888;2.0;33
14.11.2022;12:25:00;634;2.1;33
14.11.2022;12:35:00;561;2.2;33
14.11.2022;12:45:00;1042;2.4;33
14.11.2022;12:55:00;883;2.5;33
14.11.2022;13:05:00;1846;2.8;33
14.11.2022;13:15:00;1224;3.1;34
14.11.2022;13:25:00;1280;3.3;34
14.11.2022;13:35:00;1306;3.5;34
14.11.2022;13:45:00;1190;3.7;34
14.11.2022;13:55:00;1129;3.9;34
14.11.2022;14:05:00;1228;4.1;34
14.11.2022;14:15:00;1330;4.3;34
14.11.2022;14:25:00;1242;4.5;34
14.11.2022;14:35:00;1116;4.7;34
14.11.2022;14:45:00;793;4.8;34
14.11.2022;14:55:00;702;4.9;34
14.11.2022;15:05:00;883;5.1;34
14.11.2022;15:15:00;1223;5.3;34
14.11.2022;15:25:00;511;5.4;34
14.11.2022;15:35:00;348;5.4;34
14.11.2022;15:45:00;283;5.5;34
14.11.2022;15:55:00;230;5.5;34
14.11.2022;16:05:00;241;5.6;34
14.11.2022;16:15:00;289;5.6;34
14.11.2022;16:25:00;266;5.7;34
14.11.2022;16:35:00;124;5.7;34
14.11.2022;16:45:00;95;5.7;34
14.11.2022;16:55:00;90;5.7;34
15.11.2022;07:35:00;131;0;26
15.11.2022;07:45:00;164;0;28
15.11.2022;07:55:00;242;0;28
15.11.2022;08:05:00;360;0.1;29
15.11.2022;08:15:00;531;0.2;29
15.11.2022;08:25:00;711;0.3;30
15.11.2022;08:35:00;737;0.4;30
15.11.2022;08:45:00;927;0.5;31
15.11.2022;08:55:00;759;0.7;31
15.11.2022;09:05:00;882;0.8;31
15.11.2022;09:15:00;933;0.9;31
15.11.2022;09:25:00;928;1.1;31
15.11.2022;09:35:00;786;1.2;32
15.11.2022;09:45:00;1277;1.4;32
15.11.2022;09:55:00;1513;1.7;32
15.11.2022;10:05:00;1397;1.9;32
15.11.2022;10:15:00;1362;2.1;33
15.11.2022;10:25:00;2125;2.5;33
15.11.2022;10:35:00;1607;2.7;33
15.11.2022;10:45:00;2115;3.1;33
15.11.2022;10:55:00;1950;3.4;34
15.11.2022;11:05:00;1893;3.7;34
15.11.2022;11:15:00;1748;4.0;34
15.11.2022;11:25:00;1727;4.3;35
15.11.2022;11:35:00;1608;4.6;35
15.11.2022;11:45:00;1598;4.8;35
15.11.2022;11:55:00;1575;5.1;35
15.11.2022;12:05:00;1749;5.4;35
15.11.2022;12:15:00;1605;5.6;35
15.11.2022;12:25:00;1507;5.9;35
15.11.2022;12:35:00;1256;6.1;35
15.11.2022;12:45:00;1258;6.3;35
15.11.2022;12:55:00;1370;6.5;35
15.11.2022;13:05:00;1407;6.8;35
15.11.2022;13:15:00;1181;7.0;35
15.11.2022;13:25:00;1119;7.2;35
15.11.2022;13:35:00;1078;7.3;35
15.11.2022;13:45:00;974;7.5;35
15.11.2022;13:55:00;935;7.7;35
15.11.2022;14:05:00;813;7.8;34
15.11.2022;14:15:00;851;7.9;34
15.11.2022;14:25:00;840;8.1;34
15.11.2022;14:35:00;893;8.2;34
15.11.2022;14:45:00;983;8.4;34
15.11.2022;14:55:00;728;8.5;34
15.11.2022;15:05:00;488;8.6;34
15.11.2022;15:15:00;515;8.7;34
15.11.2022;15:25:00;504;8.8;34
15.11.2022;15:35:00;508;8.9;34
15.11.2022;15:45:00;468;8.9;34
15.11.2022;15:55:00;370;9.0;34
15.11.2022;16:05:00;259;9.1;34
15.11.2022;16:15:00;219;9.1;34
15.11.2022;16:25:00;158;9.1;34
15.11.2022;16:35:00;120;9.1;34
15.11.2022;16:45:00;99;9.2;34
15.11.2022;16:55:00;91;9.2;34
15.11.2022;17:05:00;93;9.2;34
16.11.2022;07:45:00;95;0;25
16.11.2022;07:55:00;186;0;27
16.11.2022;08:05:00;305;0;28
16.11.2022;08:15:00;428;0.1;29
16.11.2022;08:25:00;620;0.2;29
16.11.2022;08:35:00;774;0.3;30
16.11.2022;08:45:00;732;0.5;30
16.11.2022;08:55:00;556;0.5;31
16.11.2022;09:05:00;347;0.6;31
16.11.2022;09:15:00;502;0.7;31
16.11.2022;09:25:00;1113;0.8;31
16.11.2022;09:35:00;1161;1.0;31
16.11.2022;09:45:00;833;1.2;32
16.11.2022;09:55:00;982;1.3;32
16.11.2022;10:05:00;1141;1.5;32
16.11.2022;10:15:00;1465;1.7;32
16.11.2022;10:25:00;3454;2.3;33
16.11.2022;10:35:00;3620;2.8;35
16.11.2022;10:45:00;2341;3.3;36
16.11.2022;10:55:00;1414;3.5;35
16.11.2022;11:05:00;2915;4.0;35
16.11.2022;11:15:00;1474;4.2;35
16.11.2022;11:25:00;1851;4.5;35
16.11.2022;11:35:00;1874;4.8;36
16.11.2022;11:45:00;2523;5.2;36
16.11.2022;11:55:00;3210;5.7;37
16.11.2022;12:05:00;2197;6.0;37
16.11.2022;12:15:00;1866;6.3;37
16.11.2022;12:25:00;4038;6.9;37
16.11.2022;12:35:00;3843;7.5;39
16.11.2022;12:45:00;3979;8.1;40
16.11.2022;12:55:00;3665;8.7;41
16.11.2022;13:05:00;2352;9.2;41
16.11.2022;13:15:00;2892;9.7;41
16.11.2022;13:25:00;3627;10.3;42
16.11.2022;13:35:00;3038;10.9;42
16.11.2022;13:45:00;1448;11.2;41
16.11.2022;13:55:00;743;11.4;39
16.11.2022;14:05:00;1351;11.6;38
16.11.2022;14:15:00;1480;11.9;38
16.11.2022;14:25:00;1220;12.1;37
16.11.2022;14:35:00;1000;12.3;37
16.11.2022;14:45:00;891;12.4;37
16.11.2022;14:55:00;660;12.5;36
16.11.2022;15:05:00;433;12.6;36
16.11.2022;15:15:00;282;12.6;36
16.11.2022;15:25:00;284;12.7;36
16.11.2022;15:35:00;271;12.7;36
16.11.2022;15:45:00;281;12.8;35
16.11.2022;15:55:00;232;12.8;35
16.11.2022;16:05:00;223;12.8;35
16.11.2022;16:15:00;210;12.9;35
16.11.2022;16:25:00;120;12.9;35
16.11.2022;16:35:00;126;12.9;35
16.11.2022;16:45:00;114;12.9;35
16.11.2022;16:55:00;97;13.0;34
16.11.2022;17:05:00;89;13.0;34
17.11.2022;07:50:00;137;0;27
17.11.2022;08:00:00;172;0;28
17.11.2022;08:10:00;209;0;29
17.11.2022;08:20:00;236;0.1;29
17.11.2022;08:30:00;263;0.1;30
17.11.2022;08:40:00;314;0.2;30
17.11.2022;08:50:00;736;0.3;30
17.11.2022;09:00:00;892;0.4;31
17.11.2022;09:10:00;1188;0.6;31
17.11.2022;09:20:00;1511;0.8;31
17.11.2022;09:30:00;1588;1.1;32
17.11.2022;09:40:00;1370;1.3;32
17.11.2022;09:50:00;1896;1.6;32
17.11.2022;10:00:00;1310;1.9;32
17.11.2022;10:10:00;2459;2.2;33
17.11.2022;10:20:00;1962;2.5;34
17.11.2022;10:30:00;845;2.8;33
17.11.2022;10:40:00;989;2.9;33
17.11.2022;10:50:00;1302;3.1;34
17.11.2022;11:00:00;1049;3.3;34
17.11.2022;11:10:00;1121;3.5;34
17.11.2022;11:20:00;576;3.6;34
17.11.2022;11:30:00;1191;3.8;34
17.11.2022;11:40:00;1006;4.0;34
17.11.2022;11:50:00;915;4.1;34
17.11.2022;12:00:00;916;4.3;34
17.11.2022;12:10:00;1243;4.4;34
17.11.2022;12:20:00;561;4.5;34
17.11.2022;12:30:00;1613;4.8;34
17.11.2022;12:40:00;1718;5.0;34
17.11.2022;12:50:00;1891;5.3;34
17.11.2022;13:00:00;1228;5.6;34
17.11.2022;13:10:00;1313;5.8;34
17.11.2022;13:20:00;969;6.0;34
17.11.2022;13:30:00;1048;6.1;34
17.11.2022;13:40:00;1094;6.3;34
17.11.2022;13:50:00;759;6.4;34
17.11.2022;14:00:00;561;6.6;34
17.11.2022;14:10:00;420;6.6;34
17.11.2022;14:20:00;496;6.7;34
17.11.2022;14:30:00;674;6.8;34
17.11.2022;14:40:00;709;6.9;34
17.11.2022;14:50:00;548;7.0;34
17.11.2022;15:00:00;555;7.1;34
17.11.2022;15:10:00;415;7.2;34
17.11.2022;15:20:00;386;7.3;34
17.11.2022;15:30:00;286;7.3;34
17.11.2022;15:40:00;535;7.4;34
17.11.2022;15:50:00;236;7.4;34
17.11.2022;16:00:00;162;7.5;34
17.11.2022;16:10:00;135;7.5;34
17.11.2022;16:20:00;128;7.5;34
17.11.2022;16:30:00;108;7.5;34
17.11.2022;16:40:00;106;7.6;34
17.11.2022;16:50:00;101;7.6;34
18.11.2022;08:15:00;137;0;28
18.11.2022;08:25:00;175;0;28
18.11.2022;08:35:00;315;0;29
18.11.2022;08:45:00;372;0.1;29
18.11.2022;08:55:00;574;0.2;30
18.11.2022;09:05:00;822;0.3;30
18.11.2022;09:15:00;959;0.5;30
18.11.2022;09:25:00;924;0.6;31
18.11.2022;09:35:00;836;0.8;31
18.11.2022;09:45:00;943;0.9;31
18.11.2022;09:55:00;1220;1.1;31
18.11.2022;10:05:00;833;1.2;32
18.11.2022;10:15:00;812;1.4;32
18.11.2022;10:25:00;925;1.5;32
18.11.2022;10:35:00;934;1.7;32
18.11.2022;10:45:00;1487;1.9;32
18.11.2022;10:55:00;1847;2.2;33
18.11.2022;11:05:00;1987;2.5;33
18.11.2022;11:15:00;2599;3.0;34
18.11.2022;11:25:00;2048;3.3;35
18.11.2022;11:35:00;2212;3.7;35
18.11.2022;11:45:00;1883;4.0;35
18.11.2022;11:55:00;1241;4.2;34
18.11.2022;12:05:00;3338;4.6;35
18.11.2022;12:15:00;2014;5.0;36
18.11.2022;12:25:00;1264;5.2;35
18.11.2022;12:35:00;734;5.4;35
18.11.2022;12:45:00;398;5.5;34
18.11.2022;12:55:00;891;5.6;34
18.11.2022;13:05:00;1015;5.8;34
18.11.2022;13:15:00;956;6.0;34
18.11.2022;13:25:00;1784;6.3;34
18.11.2022;13:35:00;1305;6.5;34
18.11.2022;13:45:00;831;6.7;34
18.11.2022;13:55:00;1062;6.8;34
18.11.2022;14:05:00;982;7.0;34
18.11.2022;14:15:00;791;7.2;34
18.11.2022;14:25:00;528;7.3;34
18.11.2022;14:35:00;984;7.4;34
18.11.2022;14:45:00;548;7.5;34
18.11.2022;14:55:00;262;7.6;34
18.11.2022;15:05:00;229;7.6;34
18.11.2022;15:15:00;163;7.7;34
18.11.2022;15:25:00;367;7.7;34
18.11.2022;15:35:00;225;7.7;34
18.11.2022;15:45:00;324;7.8;34
18.11.2022;15:55:00;324;7.9;34
18.11.2022;16:05:00;335;7.9;34
18.11.2022;16:15:00;192;7.9;34
18.11.2022;16:25:00;146;8.0;34
18.11.2022;16:35:00;42;8.0;34
18.11.2022;16:45:00;0;8.0;33
19.11.2022;07:45:00;94;0;27
19.11.2022;07:55:00;223;0;28
19.11.2022;08:05:00;289;0;29
19.11.2022;08:15:00;256;0.1;29
19.11.2022;08:25:00;300;0.1;30
19.11.2022;08:35:00;343;0.2;30
19.11.2022;08:45:00;599;0.3;30
19.11.2022;08:55:00;655;0.4;31
19.11.2022;09:05:00;794;0.5;31
19.11.2022;09:15:00;1246;0.7;31
19.11.2022;09:25:00;1030;0.9;32
19.11.2022;09:35:00;1299;1.1;32
19.11.2022;09:45:00;1315;1.3;32
19.11.2022;09:55:00;1409;1.6;32
19.11.2022;10:05:00;692;1.7;33
19.11.2022;10:15:00;2293;2.0;33
19.11.2022;10:25:00;1608;2.4;33
19.11.2022;10:35:00;3588;2.8;34
19.11.2022;10:45:00;2983;3.4;35
19.11.2022;10:55:00;1166;3.6;35
19.11.2022;11:05:00;1852;3.8;35
19.11.2022;11:15:00;728;4.0;34
19.11.2022;11:25:00;1285;4.2;34
19.11.2022;11:35:00;1770;4.5;34
19.11.2022;11:45:00;1778;4.8;35
19.11.2022;11:55:00;4126;5.4;37
19.11.2022;12:05:00;991;5.8;37
19.11.2022;12:15:00;1215;6.0;36
19.11.2022;12:25:00;2171;6.3;36
19.11.2022;12:35:00;1208;6.6;36
19.11.2022;12:45:00;1278;6.8;35
19.11.2022;12:55:00;2185;7.0;35
19.11.2022;13:05:00;2536;7.5;36
19.11.2022;13:15:00;2812;7.9;37
19.11.2022;13:25:00;1028;8.1;36
19.11.2022;13:35:00;2279;8.5;37
19.11.2022;13:45:00;1128;8.7;36
19.11.2022;13:55:00;801;8.8;36
19.11.2022;14:05:00;964;9.0;35
19.11.2022;14:15:00;866;9.2;35
19.11.2022;14:25:00;716;9.3;35
19.11.2022;14:35:00;836;9.4;35
19.11.2022;14:45:00;1315;9.6;35
19.11.2022;14:55:00;1129;9.8;35
19.11.2022;15:05:00;467;9.9;35
19.11.2022;15:15:00;362;9.9;35
19.11.2022;15:25:00;273;10.0;35
19.11.2022;15:35:00;283;10.0;35
19.11.2022;15:45:00;390;10.1;35
19.11.2022;15:55:00;360;10.2;34
19.11.2022;16:05:00;203;10.2;34
19.11.2022;16:15:00;176;10.2;34
19.11.2022;16:25:00;141;10.3;34
19.11.2022;16:35:00;117;10.3;34
19.11.2022;16:45:00;98;10.3;34
19.11.2022;16:55:00;93;10.3;34
20.11.2022;08:00:00;132;0;28
20.11.2022;08:10:00;299;0;29
20.11.2022;08:20:00;326;0.1;29
20.11.2022;08:30:00;365;0.1;30
20.11.2022;08:40:00;344;0.2;30
20.11.2022;08:50:00;577;0.3;30
20.11.2022;09:00:00;363;0.3;31
20.11.2022;09:10:00;753;0.4;31
20.11.2022;09:20:00;935;0.6;31
20.11.2022;09:30:00;1576;0.8;31
20.11.2022;09:40:00;1259;1.0;32
20.11.2022;09:50:00;1650;1.3;32
20.11.2022;10:00:00;894;1.4;32
20.11.2022;10:10:00;2608;1.8;33
20.11.2022;10:20:00;3450;2.3;34
20.11.2022;10:30:00;3406;2.9;36
20.11.2022;10:40:00;4131;3.5;37
20.11.2022;10:50:00;1514;3.8;36
20.11.2022;11:00:00;1371;4.1;36
20.11.2022;11:10:00;1088;4.2;35
20.11.2022;11:20:00;1488;4.5;35
20.11.2022;11:30:00;2906;4.9;36
20.11.2022;11:40:00;1544;5.2;36
20.11.2022;11:50:00;3421;5.7;36
20.11.2022;12:00:00;2638;6.2;38
20.11.2022;12:10:00;2668;6.6;38
20.11.2022;12:20:00;2229;6.9;37
20.11.2022;12:30:00;1817;7.2;37
20.11.2022;12:40:00;1461;7.5;37
20.11.2022;12:50:00;1034;7.7;36
20.11.2022;13:00:00;1023;7.9;36
20.11.2022;13:10:00;1260;8.1;35
20.11.2022;13:20:00;1646;8.3;35
20.11.2022;13:30:00;1987;8.7;36
20.11.2022;13:40:00;1648;9.0;36
20.11.2022;13:50:00;1185;9.2;35
20.11.2022;14:00:00;1473;9.4;35
20.11.2022;14:10:00;1712;9.7;35
20.11.2022;14:20:00;634;9.8;35
20.11.2022;14:30:00;592;9.9;35
20.11.2022;14:40:00;646;10.0;35
20.11.2022;14:50:00;755;10.2;35
20.11.2022;15:00:00;660;10.3;35
20.11.2022;15:10:00;828;10.4;35
20.11.2022;15:20:00;593;10.5;35
20.11.2022;15:30:00;480;10.6;35
20.11.2022;15:40:00;269;10.7;35
20.11.2022;15:50:00;267;10.7;35
20.11.2022;16:00:00;306;10.7;35
20.11.2022;16:10:00;273;10.8;34
20.11.2022;16:20:00;176;10.8;34
20.11.2022;16:30:00;156;10.9;34
20.11.2022;16:40:00;116;10.9;34
20.11.2022;16:50:00;94;10.9;34
20.11.2022;17:00:00;89;10.9;34
21.11.2022;08:05:00;92;0;25
21.11.2022;08:15:00;97;0;27
21.11.2022;08:25:00;170;0;28
21.11.2022;08:35:00;358;0;29
21.11.2022;08:45:00;341;0.1;29
21.11.2022;08:55:00;428;0.2;30
21.11.2022;09:05:00;448;0.2;30
21.11.2022;09:15:00;517;0.3;30
21.11.2022;09:25:00;1013;0.5;31
21.11.2022;09:35:00;798;0.6;31
21.11.2022;09:45:00;1555;0.9;31
21.11.2022;09:55:00;1351;1.1;32
21.11.2022;10:05:00;2446;1.5;32
21.11.2022;10:15:00;2873;1.9;33
21.11.2022;10:25:00;2131;2.4;34
21.11.2022;10:35:00;3353;2.7;34
21.11.2022;10:45:00;904;3.0;34
21.11.2022;10:55:00;1588;3.2;34
21.11.2022;11:05:00;2720;3.7;35
21.11.2022;11:15:00;2926;4.1;36
21.11.2022;11:25:00;3152;4.7;37
21.11.2022;11:35:00;3460;5.2;37
21.11.2022;11:45:00;3281;5.7;39
21.11.2022;11:55:00;2436;6.2;39
21.11.2022;12:05:00;3275;6.8;39
21.11.2022;12:15:00;3459;7.4;40
21.11.2022;12:25:00;3999;8.0;41
21.11.2022;12:35:00;3551;8.6;42
21.11.2022;12:45:00;3605;9.2;42
21.11.2022;12:55:00;3611;9.8;42
21.11.2022;13:05:00;3401;10.3;43
21.11.2022;13:15:00;2431;10.8;42
21.11.2022;13:25:00;2373;11.1;41
21.11.2022;13:35:00;1934;11.4;40
21.11.2022;13:45:00;1216;11.6;39
21.11.2022;13:55:00;1031;11.8;38
21.11.2022;14:05:00;1079;12.0;37
21.11.2022;14:15:00;1228;12.2;37
21.11.2022;14:25:00;943;12.4;37
21.11.2022;14:35:00;882;12.5;36
21.11.2022;14:45:00;825;12.7;36
21.11.2022;14:55:00;677;12.8;36
21.11.2022;15:05:00;645;12.9;36
21.11.2022;15:15:00;680;13.0;36
21.11.2022;15:25:00;597;13.1;35
21.11.2022;15:35:00;515;13.2;35
21.11.2022;15:45:00;378;13.3;35
21.11.2022;15:55:00;328;13.3;35
21.11.2022;16:05:00;310;13.4;35
21.11.2022;16:15:00;247;13.4;35
21.11.2022;16:25:00;180;13.5;35
21.11.2022;16:35:00;120;13.5;35
21.11.2022;16:45:00;91;13.5;34
21.11.2022;16:55:00;0;13.5;0
22.11.2022;08:15:00;136;0;26
22.11.2022;08:25:00;209;0;28
22.11.2022;08:35:00;243;0;28
22.11.2022;08:45:00;295;0.1;29
22.11.2022;08:55:00;384;0.1;29
22.11.2022;09:05:00;368;0.2;30
22.11.2022;09:15:00;408;0.3;30
22.11.2022;09:25:00;521;0.3;30
22.11.2022;09:35:00;369;0.4;31
22.11.2022;09:45:00;285;0.5;31
22.11.2022;09:55:00;524;0.5;31
22.11.2022;10:05:00;600;0.6;31
22.11.2022;10:15:00;674;0.7;31
22.11.2022;10:25:00;536;0.8;32
22.11.2022;10:35:00;748;0.9;32
22.11.2022;10:45:00;892;1.1;32
22.11.2022;10:55:00;949;1.2;32
22.11.2022;11:05:00;980;1.4;32
22.11.2022;11:15:00;1021;1.6;32
22.11.2022;11:25:00;1016;1.7;32
22.11.2022;11:35:00;1137;1.9;33
22.11.2022;11:45:00;1127;2.1;33
22.11.2022;11:55:00;1200;2.3;33
22.11.2022;12:05:00;1224;2.5;33
22.11.2022;12:15:00;1254;2.7;33
22.11.2022;12:25:00;1325;2.9;33
22.11.2022;12:35:00;1394;3.2;33
22.11.2022;12:45:00;1389;3.4;33
22.11.2022;12:55:00;1631;3.6;33
22.11.2022;13:05:00;1569;3.9;34
22.11.2022;13:15:00;1525;4.2;34
22.11.2022;13:25:00;1584;4.4;34
22.11.2022;13:35:00;1473;4.7;34
22.11.2022;13:45:00;1452;4.9;34
22.11.2022;13:55:00;1398;5.1;34
22.11.2022;14:05:00;1267;5.4;34
22.11.2022;14:15:00;1098;5.5;34
22.11.2022;14:25:00;975;5.7;34
22.11.2022;14:35:00;592;5.8;34
22.11.2022;14:45:00;383;5.9;34
22.11.2022;14:55:00;887;6.0;34
22.11.2022;15:05:00;840;6.2;34
22.11.2022;15:15:00;640;6.3;34
22.11.2022;15:25:00;466;6.4;34
22.11.2022;15:35:00;366;6.4;34
22.11.2022;15:45:00;460;6.5;34
22.11.2022;15:55:00;351;6.6;34
22.11.2022;16:05:00;261;6.6;34
22.11.2022;16:15:00;202;6.7;34
22.11.2022;16:25:00;196;6.7;34
22.11.2022;16:35:00;116;6.7;34
22.11.2022;16:45:00;107;6.7;34
22.11.2022;16:55:00;90;6.7;33
23.11.2022;07:55:00;142;0;27
23.11.2022;08:05:00;171;0;28
23.11.2022;08:15:00;200;0;28
23.11.2022;08:25:00;226;0.1;29
23.11.2022;08:35:00;256;0.1;29
23.11.2022;08:45:00;292;0.1;30
23.11.2022;08:55:00;760;0.2;30
23.11.2022;09:05:00;842;0.4;30
23.11.2022;09:15:00;939;0.5;30
23.11.2022;09:25:00;1058;0.7;31
23.11.2022;09:35:00;1136;0.9;31
23.11.2022;09:45:00;1216;1.1;31
23.11.2022;09:55:00;1296;1.3;32
23.11.2022;10:05:00;2533;1.7;32
23.11.2022;10:15:00;2772;2.1;33
23.11.2022;10:25:00;2967;2.6;34
23.11.2022;10:35:00;3170;3.1;35
23.11.2022;10:45:00;3306;3.6;36
23.11.2022;10:55:00;3397;4.2;37
23.11.2022;11:05:00;3484;4.8;38
23.11.2022;11:15:00;3573;5.4;39
23.11.2022;11:25:00;3655;6.0;40
23.11.2022;11:35:00;3691;6.6;40
23.11.2022;11:45:00;3751;7.2;41
23.11.2022;11:55:00;3785;7.8;42
23.11.2022;12:05:00;3802;8.4;42
23.11.2022;12:15:00;3785;9.1;43
23.11.2022;12:25:00;3681;9.7;43
23.11.2022;12:35:00;3696;10.3;43
23.11.2022;12:45:00;3692;10.9;43
23.11.2022;12:55:00;3487;11.5;43
23.11.2022;13:05:00;3272;12.0;43
23.11.2022;13:15:00;2782;12.5;43
23.11.2022;13:25:00;2300;12.9;42
23.11.2022;13:35:00;2367;13.3;41
23.11.2022;13:45:00;2360;13.7;41
23.11.2022;13:55:00;1770;14.0;40
23.11.2022;14:05:00;2296;14.3;40
23.11.2022;14:15:00;1805;14.6;39
23.11.2022;14:25:00;1104;14.8;38
23.11.2022;14:35:00;798;15.0;37
23.11.2022;14:45:00;676;15.1;37
23.11.2022;14:55:00;909;15.2;37
23.11.2022;15:05:00;843;15.4;36
23.11.2022;15:15:00;465;15.5;36
23.11.2022;15:25:00;626;15.6;36
23.11.2022;15:35:00;364;15.7;36
23.11.2022;15:45:00;255;15.7;35
23.11.2022;15:55:00;369;15.8;35
23.11.2022;16:05:00;253;15.8;35
23.11.2022;16:15:00;198;15.8;35
23.11.2022;16:25:00;122;15.9;35
23.11.2022;16:35:00;0;15.9;34
24.11.2022;07:55:00;0;0;26
24.11.2022;08:05:00;126;0;27
24.11.2022;08:15:00;242;0;28
24.11.2022;08:25:00;355;0.1;29
24.11.2022;08:35:00;605;0.1;29
24.11.2022;08:45:00;472;0.2;29
24.11.2022;08:55:00;625;0.3;30
24.11.2022;09:05:00;556;0.4;30
24.11.2022;09:15:00;1231;0.6;30
24.11.2022;09:25:00;531;0.8;31
24.11.2022;09:35:00;185;0.8;31
24.11.2022;09:45:00;163;0.8;31
24.11.2022;09:55:00;386;0.9;31
24.11.2022;10:05:00;722;1.0;31
24.11.2022;10:15:00;635;1.1;31
24.11.2022;10:25:00;435;1.2;32
24.11.2022;10:35:00;936;1.3;32
24.11.2022;10:45:00;680;1.4;32
24.11.2022;10:55:00;1051;1.7;32
24.11.2022;11:05:00;1225;2.0;32
24.11.2022;11:15:00;4001;2.6;34
24.11.2022;11:25:00;1366;3.1;35
24.11.2022;11:35:00;3937;3.6;36
24.11.2022;11:45:00;3848;4.2;37
24.11.2022;11:55:00;3383;4.9;39
24.11.2022;12:05:00;1824;5.3;38
24.11.2022;12:15:00;1419;5.5;37
24.11.2022;12:25:00;929;5.7;36
24.11.2022;12:35:00;752;5.8;35
24.11.2022;12:45:00;708;6.0;35
24.11.2022;12:55:00;1037;6.1;35
24.11.2022;13:05:00;1274;6.3;35
24.11.2022;13:15:00;856;6.5;35
24.11.2022;13:25:00;2013;6.8;35
24.11.2022;13:35:00;1686;7.1;35
24.11.2022;13:45:00;1457;7.3;35
24.11.2022;13:55:00;523;7.4;35
24.11.2022;14:05:00;446;7.5;35
24.11.2022;14:15:00;418;7.6;35
24.11.2022;14:25:00;413;7.6;34
24.11.2022;14:35:00;367;7.7;34
24.11.2022;14:45:00;385;7.8;34
24.11.2022;14:55:00;398;7.8;34
24.11.2022;15:05:00;330;7.9;34
24.11.2022;15:15:00;421;8.0;34
24.11.2022;15:25:00;358;8.0;34
24.11.2022;15:35:00;318;8.1;34
24.11.2022;15:45:00;254;8.1;34
24.11.2022;15:55:00;214;8.2;34
24.11.2022;16:05:00;210;8.2;34
24.11.2022;16:15:00;178;8.2;34
24.11.2022;16:25:00;133;8.2;34
24.11.2022;16:35:00;110;8.3;33
24.11.2022;16:45:00;95;8.3;33
24.11.2022;16:55:00;89;8.3;33
25.11.2022;08:00:00;131;0;27
25.11.2022;08:10:00;168;0;28
25.11.2022;08:20:00;208;0;28
25.11.2022;08:30:00;250;0.1;29
25.11.2022;08:40:00;339;0.1;29
25.11.2022;08:50:00;416;0.2;29
25.11.2022;09:00:00;393;0.2;30
25.11.2022;09:10:00;359;0.3;30
25.11.2022;09:20:00;477;0.4;30
25.11.2022;09:30:00;823;0.5;30
25.11.2022;09:40:00;705;0.6;31
25.11.2022;09:50:00;837;0.7;31
25.11.2022;10:00:00;1416;1.0;31
25.11.2022;10:10:00;1444;1.2;31
25.11.2022;10:20:00;1748;1.5;32
25.11.2022;10:30:00;1167;1.7;32
25.11.2022;10:40:00;1408;1.9;32
25.11.2022;10:50:00;1143;2.1;32
25.11.2022;11:00:00;618;2.3;32
25.11.2022;11:10:00;891;2.4;32
25.11.2022;11:20:00;1681;2.6;33
25.11.2022;11:30:00;1357;2.9;33
25.11.2022;11:40:00;1595;3.1;33
25.11.2022;11:50:00;1200;3.4;33
25.11.2022;12:00:00;1022;3.5;33
25.11.2022;12:10:00;1034;3.7;33
25.11.2022;12:20:00;988;3.9;33
25.11.2022;12:30:00;1032;4.0;33
25.11.2022;12:40:00;1377;4.2;33
25.11.2022;12:50:00;1379;4.5;33
25.11.2022;13:00:00;1127;4.7;33
25.11.2022;13:10:00;1189;4.9;33
25.11.2022;13:20:00;1584;5.1;33
25.11.2022;13:30:00;914;5.3;33
25.11.2022;13:40:00;809;5.4;33
25.11.2022;13:50:00;783;5.5;34
25.11.2022;14:00:00;1022;5.7;33
25.11.2022;14:10:00;737;5.8;33
25.11.2022;14:20:00;527;5.9;33
25.11.2022;14:30:00;543;6.0;33
25.11.2022;14:40:00;553;6.1;33
25.11.2022;14:50:00;427;6.2;33
25.11.2022;15:00:00;518;6.3;33
25.11.2022;15:10:00;572;6.4;33
25.11.2022;15:20:00;473;6.4;33
25.11.2022;15:30:00;563;6.5;33
25.11.2022;15:40:00;473;6.6;33
25.11.2022;15:50:00;260;6.7;33
25.11.2022;16:00:00;124;6.7;33
25.11.2022;16:10:00;151;6.7;33
25.11.2022;16:20:00;161;6.7;33
25.11.2022;16:30:00;118;6.8;33
25.11.2022;16:40:00;99;6.8;33
25.11.2022;16:50:00;91;6.8;33
25.11.2022;17:00:00;90;6.8;33
26.11.2022;07:55:00;78;0;26
26.11.2022;08:05:00;138;0;28
26.11.2022;08:15:00;215;0;28
26.11.2022;08:25:00;274;0.1;29
26.11.2022;08:35:00;417;0.1;29
26.11.2022;08:45:00;593;0.2;30
26.11.2022;08:55:00;650;0.3;30
26.11.2022;09:05:00;695;0.4;30
26.11.2022;09:15:00;690;0.5;31
26.11.2022;09:25:00;934;0.7;31
26.11.2022;09:35:00;493;0.8;31
26.11.2022;09:45:00;836;0.9;31
26.11.2022;09:55:00;997;1.0;32
26.11.2022;10:05:00;1070;1.3;32
26.11.2022;10:15:00;1478;1.5;32
26.11.2022;10:25:00;1103;1.7;32
26.11.2022;10:35:00;1160;1.8;32
26.11.2022;10:45:00;1539;2.1;32
26.11.2022;10:55:00;1460;2.4;33
26.11.2022;11:05:00;922;2.6;33
26.11.2022;11:15:00;1331;2.8;33
26.11.2022;11:25:00;2162;3.1;33
26.11.2022;11:35:00;2196;3.5;34
26.11.2022;11:45:00;2210;3.8;34
26.11.2022;11:55:00;2239;4.2;35
26.11.2022;12:05:00;2042;4.6;35
26.11.2022;12:15:00;2229;4.9;35
26.11.2022;12:25:00;2170;5.3;36
26.11.2022;12:35:00;2084;5.6;36
26.11.2022;12:45:00;2146;6.0;36
26.11.2022;12:55:00;2065;6.4;36
26.11.2022;13:05:00;1480;6.6;36
26.11.2022;13:15:00;1846;7.0;36
26.11.2022;13:25:00;1687;7.2;36
26.11.2022;13:35:00;1752;7.5;36
26.11.2022;13:45:00;1440;7.8;36
26.11.2022;13:55:00;1603;8.0;36
26.11.2022;14:05:00;1364;8.2;35
26.11.2022;14:15:00;1339;8.4;35
26.11.2022;14:25:00;1177;8.6;35
26.11.2022;14:35:00;1055;8.8;35
26.11.2022;14:45:00;593;8.9;35
26.11.2022;14:55:00;406;9.0;35
26.11.2022;15:05:00;393;9.1;35
26.11.2022;15:15:00;318;9.1;35
26.11.2022;15:25:00;316;9.2;34
26.11.2022;15:35:00;281;9.2;34
26.11.2022;15:45:00;262;9.3;34
26.11.2022;15:55:00;276;9.3;34
26.11.2022;16:05:00;269;9.4;34
26.11.2022;16:15:00;234;9.4;34
26.11.2022;16:25:00;193;9.4;34
26.11.2022;16:35:00;100;9.5;34
26.11.2022;16:45:00;95;9.5;34
26.11.2022;16:55:00;90;9.5;34
27.11.2022;08:10:00;117;0;27
27.11.2022;08:20:00;200;0;28
27.11.2022;08:30:00;288;0;29
27.11.2022;08:40:00;488;0.1;29
27.11.2022;08:50:00;704;0.2;30
27.11.2022;09:00:00;1165;0.4;30
27.11.2022;09:10:00;1285;0.6;31
27.11.2022;09:20:00;1041;0.8;31
27.11.2022;09:30:00;1151;1.0;31
27.11.2022;09:40:00;1076;1.2;31
27.11.2022;09:50:00;1006;1.3;32
27.11.2022;10:00:00;1239;1.5;32
27.11.2022;10:10:00;1161;1.7;32
27.11.2022;10:20:00;1415;1.9;32
27.11.2022;10:30:00;1747;2.2;33
27.11.2022;10:40:00;1770;2.5;33
27.11.2022;10:50:00;1619;2.8;33
27.11.2022;11:00:00;1607;3.1;33
27.11.2022;11:10:00;1017;3.3;33
27.11.2022;11:20:00;2655;3.6;33
27.11.2022;11:30:00;2545;4.0;35
27.11.2022;11:40:00;2182;4.4;35
27.11.2022;11:50:00;2064;4.7;35
27.11.2022;12:00:00;1912;5.1;35
27.11.2022;12:10:00;1967;5.4;35
27.11.2022;12:20:00;1871;5.7;35
27.11.2022;12:30:00;1955;6.0;36
27.11.2022;12:40:00;1750;6.3;36
27.11.2022;12:50:00;1813;6.6;36
27.11.2022;13:00:00;1836;6.9;36
27.11.2022;13:10:00;1953;7.2;36
27.11.2022;13:20:00;1434;7.5;35
27.11.2022;13:30:00;1572;7.7;35
27.11.2022;13:40:00;1564;8.0;35
27.11.2022;13:50:00;1058;8.2;35
27.11.2022;14:00:00;1209;8.4;35
27.11.2022;14:10:00;1294;8.6;35
27.11.2022;14:20:00;982;8.8;35
27.11.2022;14:30:00;1049;8.9;35
27.11.2022;14:40:00;752;9.1;35
27.11.2022;14:50:00;496;9.2;35
27.11.2022;15:00:00;530;9.3;34
27.11.2022;15:10:00;703;9.4;34
27.11.2022;15:20:00;652;9.5;34
27.11.2022;15:30:00;505;9.6;34
27.11.2022;15:40:00;357;9.6;34
27.11.2022;15:50:00;275;9.7;34
27.11.2022;16:00:00;233;9.7;34
27.11.2022;16:10:00;202;9.8;34
27.11.2022;16:20:00;162;9.8;34
27.11.2022;16:30:00;110;9.8;34
27.11.2022;16:40:00;94;9.8;34
27.11.2022;16:50:00;89;9.8;34
28.11.2022;08:15:00;141;0;26
28.11.2022;08:25:00;198;0;28
28.11.2022;08:35:00;265;0;28
28.11.2022;08:45:00;350;0.1;29
28.11.2022;08:55:00;439;0.2;29
28.11.2022;09:05:00;496;0.2;30
28.11.2022;09:15:00;573;0.3;30
28.11.2022;09:25:00;661;0.4;30
28.11.2022;09:35:00;714;0.5;30
28.11.2022;09:45:00;714;0.7;31
28.11.2022;10:05:00;668;0.9;31
28.11.2022;10:15:00;564;1.0;31
28.11.2022;10:25:00;530;1.1;31
28.11.2022;10:35:00;624;1.2;32
28.11.2022;10:45:00;730;1.3;32
28.11.2022;10:55:00;771;1.4;32
28.11.2022;11:05:00;860;1.6;32
28.11.2022;11:15:00;897;1.7;32
28.11.2022;11:25:00;932;1.9;32
28.11.2022;11:35:00;974;2.0;32
28.11.2022;11:45:00;970;2.2;32
28.11.2022;11:55:00;963;2.3;33
28.11.2022;12:05:00;1050;2.5;33
28.11.2022;12:15:00;1114;2.7;33
28.11.2022;12:25:00;1231;2.9;33
28.11.2022;12:35:00;1387;3.1;33
28.11.2022;12:45:00;1262;3.3;33
28.11.2022;12:55:00;1180;3.5;33
28.11.2022;13:05:00;1239;3.7;33
28.11.2022;13:15:00;1191;3.9;33
28.11.2022;13:25:00;1165;4.1;33
28.11.2022;13:35:00;1020;4.3;33
28.11.2022;13:45:00;771;4.4;33
28.11.2022;13:55:00;876;4.6;33
28.11.2022;14:05:00;862;4.7;33
28.11.2022;14:15:00;919;4.9;33
28.11.2022;14:25:00;842;5.0;33
28.11.2022;14:35:00;811;5.1;33
28.11.2022;14:45:00;770;5.3;33
28.11.2022;14:55:00;710;5.4;33
28.11.2022;15:05:00;682;5.5;33
28.11.2022;15:15:00;591;5.6;33
28.11.2022;15:25:00;449;5.7;33
28.11.2022;15:35:00;287;5.7;33
28.11.2022;15:45:00;209;5.8;33
28.11.2022;15:55:00;175;5.8;33
28.11.2022;16:05:00;148;5.8;33
28.11.2022;16:15:00;45;5.8;33
28.11.2022;16:25:00;0;5.8;33
29.11.2022;08:15:00;144;0;27
29.11.2022;08:25:00;190;0;28
29.11.2022;08:35:00;230;0;28
29.11.2022;08:45:00;237;0.1;29
29.11.2022;08:55:00;321;0.1;29
29.11.2022;09:05:00;379;0.2;30
29.11.2022;09:15:00;457;0.3;30
29.11.2022;09:25:00;556;0.3;30
29.11.2022;09:35:00;627;0.4;30
29.11.2022;09:45:00;602;0.5;31
29.11.2022;09:55:00;586;0.6;31
29.11.2022;10:05:00;613;0.7;31
29.11.2022;10:15:00;612;0.8;31
29.11.2022;10:25:00;704;0.9;31
29.11.2022;10:35:00;843;1.1;31
29.11.2022;10:45:00;970;1.2;32
29.11.2022;10:55:00;1034;1.4;32
29.11.2022;11:05:00;979;1.6;32
29.11.2022;11:15:00;1072;1.7;32
29.11.2022;11:25:00;1116;1.9;32
29.11.2022;11:35:00;1172;2.1;32
29.11.2022;11:45:00;1232;2.3;32
29.11.2022;11:55:00;1227;2.5;33
29.11.2022;12:05:00;1024;2.7;33
29.11.2022;12:15:00;924;2.9;33
29.11.2022;12:25:00;1064;3.0;33
29.11.2022;12:35:00;1169;3.2;33
29.11.2022;12:45:00;1237;3.4;33
29.11.2022;12:55:00;1198;3.6;33
29.11.2022;13:05:00;1262;3.8;33
29.11.2022;13:15:00;1317;4.0;33
29.11.2022;13:25:00;1259;4.2;33
29.11.2022;13:35:00;1183;4.4;33
29.11.2022;13:45:00;1117;4.6;33
29.11.2022;13:55:00;1038;4.8;33
29.11.2022;14:05:00;893;5.0;33
29.11.2022;14:15:00;821;5.1;33
29.11.2022;14:25:00;701;5.2;33
29.11.2022;14:35:00;652;5.3;33
29.11.2022;14:45:00;687;5.4;33
29.11.2022;14:55:00;634;5.5;33
29.11.2022;15:05:00;534;5.6;33
29.11.2022;15:15:00;368;5.7;33
29.11.2022;15:25:00;190;5.7;33
29.11.2022;15:35:00;140;5.8;33
29.11.2022;15:45:00;0;5.8;33
29.11.2022;15:55:00;37;5.8;33
29.11.2022;16:05:00;131;5.8;33
29.11.2022;16:15:00;133;5.8;33
29.11.2022;16:25:00;110;5.8;33
30.11.2022;08:35:00;155;0;27
30.11.2022;08:45:00;214;0;28
30.11.2022;08:55:00;168;0;28
30.11.2022;09:05:00;204;0.1;29
30.11.2022;09:15:00;248;0.1;29
30.11.2022;09:25:00;331;0.1;29
30.11.2022;09:35:00;431;0.2;30
30.11.2022;09:45:00;483;0.3;30
30.11.2022;09:55:00;665;0.4;30
30.11.2022;10:05:00;732;0.5;30
30.11.2022;10:15:00;884;0.7;31
30.11.2022;10:25:00;881;0.8;31
30.11.2022;10:35:00;903;0.9;31
30.11.2022;10:45:00;521;1.0;31
30.11.2022;10:55:00;610;1.1;31
30.11.2022;11:05:00;804;1.3;32
30.11.2022;11:15:00;643;1.4;32
30.11.2022;11:25:00;340;1.5;32
30.11.2022;11:35:00;496;1.5;32
30.11.2022;11:45:00;535;1.6;32
30.11.2022;11:55:00;464;1.7;32
30.11.2022;12:05:00;459;1.8;32
30.11.2022;12:15:00;435;1.8;32
30.11.2022;12:25:00;402;1.9;32
30.11.2022;12:35:00;416;2.0;32
30.11.2022;12:45:00;597;2.1;32
30.11.2022;12:55:00;599;2.2;32
30.11.2022;13:05:00;418;2.2;32
30.11.2022;13:15:00;425;2.3;32
30.11.2022;13:25:00;597;2.4;32
30.11.2022;13:35:00;404;2.5;32
30.11.2022;13:45:00;330;2.5;32
30.11.2022;13:55:00;402;2.6;32
30.11.2022;14:05:00;436;2.7;32
30.11.2022;14:15:00;323;2.7;32
30.11.2022;14:25:00;269;2.8;32
30.11.2022;14:35:00;260;2.8;32
30.11.2022;14:45:00;237;2.9;32
30.11.2022;14:55:00;193;2.9;32
30.11.2022;15:05:00;148;2.9;32
30.11.2022;15:15:00;106;3.0;32
30.11.2022;15:25:00;124;3.0;32
30.11.2022;15:35:00;129;3.0;32
30.11.2022;15:45:00;130;3.0;32
30.11.2022;15:55:00;133;3.0;32
30.11.2022;16:05:00;109;3.1;32
30.11.2022;16:15:00;102;3.1;32
30.11.2022;16:25:00;96;3.1;32
30.11.2022;16:35:00;93;3.1;32
01.12.2022;08:25:00;130;0;27
01.12.2022;08:35:00;127;0;27
01.12.2022;08:45:00;154;0;28
01.12.2022;08:55:00;166;0;28
01.12.2022;09:05:00;183;0.1;29
01.12.2022;09:15:00;209;0.1;29
01.12.2022;09:25:00;220;0.1;29
01.12.2022;09:35:00;233;0.2;30
01.12.2022;09:45:00;285;0.2;30
01.12.2022;09:55:00;283;0.3;30
01.12.2022;10:05:00;283;0.3;30
01.12.2022;10:15:00;241;0.3;30
01.12.2022;10:25:00;304;0.4;31
01.12.2022;10:35:00;275;0.4;31
01.12.2022;10:45:00;328;0.5;31
01.12.2022;10:55:00;420;0.6;31
01.12.2022;11:05:00;424;0.6;31
01.12.2022;11:15:00;371;0.7;31
01.12.2022;11:25:00;327;0.8;31
01.12.2022;11:35:00;349;0.8;31
01.12.2022;11:45:00;305;0.9;31
01.12.2022;11:55:00;288;0.9;31
01.12.2022;12:05:00;249;1.0;32
01.12.2022;12:15:00;272;1.0;32
01.12.2022;12:25:00;300;1.0;32
01.12.2022;12:35:00;271;1.1;32
01.12.2022;12:45:00;291;1.1;32
01.12.2022;12:55:00;346;1.2;32
01.12.2022;13:05:00;364;1.2;32
01.12.2022;13:15:00;416;1.3;32
01.12.2022;13:25:00;394;1.4;32
01.12.2022;13:35:00;430;1.4;32
01.12.2022;13:45:00;445;1.5;32
01.12.2022;13:55:00;468;1.6;32
01.12.2022;14:05:00;422;1.7;32
01.12.2022;14:15:00;419;1.7;32
01.12.2022;14:25:00;396;1.8;32
01.12.2022;14:35:00;343;1.9;32
01.12.2022;14:45:00;314;1.9;32
01.12.2022;14:55:00;324;2.0;32
01.12.2022;15:05:00;322;2.0;32
01.12.2022;15:15:00;305;2.1;32
01.12.2022;15:25:00;248;2.1;32
01.12.2022;15:35:00;215;2.2;32
01.12.2022;15:45:00;193;2.2;32
01.12.2022;15:55:00;150;2.2;32
01.12.2022;16:05:00;0;2.2;32
01.12.2022;16:15:00;0;2.2;32
01.12.2022;16:25:00;0;2.2;0
01.12.2022;16:35:00;0;2.2;0
02.12.2022;08:55:00;117;0;27
02.12.2022;09:05:00;159;0;28
02.12.2022;09:15:00;192;0;28
02.12.2022;09:25:00;228;0.1;29
02.12.2022;09:35:00;253;0.1;29
02.12.2022;09:45:00;277;0.1;29
02.12.2022;09:55:00;295;0.2;29
02.12.2022;10:05:00;288;0.2;30
02.12.2022;10:15:00;313;0.3;30
02.12.2022;10:25:00;337;0.3;30
02.12.2022;10:35:00;332;0.4;30
02.12.2022;10:45:00;366;0.5;30
02.12.2022;10:55:00;443;0.5;31
02.12.2022;11:05:00;480;0.6;31
02.12.2022;11:15:00;543;0.7;31
02.12.2022;11:25:00;596;0.8;31
02.12.2022;11:35:00;592;0.9;31
02.12.2022;11:45:00;761;1.0;31
02.12.2022;11:55:00;799;1.1;31
02.12.2022;12:05:00;770;1.3;31
02.12.2022;12:15:00;687;1.4;31
02.12.2022;12:25:00;572;1.5;32
02.12.2022;12:35:00;517;1.6;32
02.12.2022;12:45:00;544;1.7;32
02.12.2022;12:55:00;587;1.8;32
02.12.2022;13:05:00;612;1.9;32
02.12.2022;13:15:00;474;1.9;32
02.12.2022;13:25:00;433;2.0;32
02.12.2022;13:35:00;387;2.1;32
02.12.2022;13:45:00;364;2.1;32
02.12.2022;13:55:00;404;2.2;32
02.12.2022;14:05:00;480;2.3;32
02.12.2022;14:15:00;452;2.4;32
02.12.2022;14:25:00;467;2.4;32
02.12.2022;14:35:00;564;2.5;32
02.12.2022;14:45:00;585;2.6;32
02.12.2022;14:55:00;810;2.7;32
02.12.2022;15:05:00;989;2.9;32
02.12.2022;15:15:00;896;3.1;32
02.12.2022;15:25:00;650;3.2;32
02.12.2022;15:35:00;468;3.3;32
02.12.2022;15:45:00;388;3.3;32
02.12.2022;15:55:00;237;3.4;32
02.12.2022;16:05:00;249;3.4;32
02.12.2022;16:15:00;267;3.5;32
02.12.2022;16:25:00;158;3.5;32
02.12.2022;16:35:00;107;3.5;32
02.12.2022;16:45:00;92;3.5;32
02.12.2022;16:55:00;89;3.5;32
03.12.2022;09:05:00;147;0;28
03.12.2022;09:15:00;191;0;28
03.12.2022;09:25:00;282;0;29
03.12.2022;09:35:00;241;0.1;29
03.12.2022;09:45:00;219;0.1;29
03.12.2022;09:55:00;246;0.2;30
03.12.2022;10:05:00;245;0.2;30
03.12.2022;10:15:00;269;0.2;30
03.12.2022;10:25:00;262;0.3;30
03.12.2022;10:35:00;275;0.3;31
03.12.2022;10:45:00;284;0.4;31
03.12.2022;10:55:00;375;0.4;31
03.12.2022;11:05:00;538;0.5;31
03.12.2022;11:15:00;500;0.6;31
03.12.2022;11:25:00;573;0.7;31
03.12.2022;11:35:00;536;0.8;31
03.12.2022;11:45:00;521;0.9;31
03.12.2022;11:55:00;498;1.0;31
03.12.2022;12:05:00;461;1.0;32
03.12.2022;12:15:00;213;1.1;32
03.12.2022;12:25:00;218;1.1;32
03.12.2022;12:35:00;232;1.2;32
03.12.2022;12:45:00;216;1.2;32
03.12.2022;12:55:00;223;1.2;32
03.12.2022;13:05:00;231;1.3;32
03.12.2022;13:15:00;240;1.3;32
03.12.2022;13:25:00;268;1.3;32
03.12.2022;13:35:00;340;1.4;32
03.12.2022;13:45:00;323;1.5;32
03.12.2022;13:55:00;339;1.5;32
03.12.2022;14:05:00;357;1.6;32
03.12.2022;14:15:00;354;1.6;32
03.12.2022;14:25:00;329;1.7;32
03.12.2022;14:35:00;292;1.7;32
03.12.2022;14:45:00;268;1.8;32
03.12.2022;14:55:00;258;1.8;32
03.12.2022;15:05:00;247;1.9;32
03.12.2022;15:15:00;209;1.9;32
03.12.2022;15:25:00;217;1.9;32
03.12.2022;15:35:00;188;2.0;32
03.12.2022;15:45:00;182;2.0;32
03.12.2022;15:55:00;156;2.0;32
03.12.2022;16:05:00;121;2.0;32
03.12.2022;16:15:00;103;2.1;32
03.12.2022;16:25:00;98;2.1;32
03.12.2022;16:35:00;92;2.1;32
04.12.2022;08:35:00;33;0;27
04.12.2022;08:45:00;121;0;28
04.12.2022;08:55:00;165;0;28
04.12.2022;09:05:00;160;0;29
04.12.2022;09:15:00;161;0.1;29
04.12.2022;09:25:00;180;0.1;29
04.12.2022;09:35:00;213;0.1;30
04.12.2022;09:45:00;238;0.2;30
04.12.2022;09:55:00;333;0.2;30
04.12.2022;10:05:00;236;0.2;30
04.12.2022;10:15:00;257;0.3;31
04.12.2022;10:25:00;259;0.3;31
04.12.2022;10:35:00;259;0.4;31
04.12.2022;10:45:00;218;0.4;31
04.12.2022;10:55:00;214;0.4;31
04.12.2022;11:05:00;257;0.5;31
04.12.2022;11:15:00;324;0.5;31
04.12.2022;11:25:00;402;0.6;31
04.12.2022;11:35:00;385;0.7;32
04.12.2022;11:45:00;287;0.7;32
04.12.2022;11:55:00;317;0.8;32
04.12.2022;12:05:00;302;0.8;32
04.12.2022;12:15:00;345;0.9;32
04.12.2022;12:25:00;376;0.9;32
04.12.2022;12:35:00;339;1.0;32
04.12.2022;12:45:00;385;1.1;32
04.12.2022;12:55:00;319;1.1;32
04.12.2022;13:05:00;322;1.2;32
04.12.2022;13:15:00;330;1.2;32
04.12.2022;13:25:00;309;1.3;32
04.12.2022;13:35:00;324;1.3;32
04.12.2022;13:45:00;350;1.4;32
04.12.2022;13:55:00;330;1.4;32
04.12.2022;14:05:00;353;1.5;32
04.12.2022;14:15:00;377;1.6;32
04.12.2022;14:25:00;337;1.6;32
04.12.2022;14:35:00;301;1.7;32
04.12.2022;14:45:00;287;1.7;32
04.12.2022;14:55:00;282;1.8;32
04.12.2022;15:05:00;278;1.8;32
04.12.2022;15:15:00;249;1.8;32
04.12.2022;15:25:00;193;1.9;32
04.12.2022;15:35:00;197;1.9;32
04.12.2022;15:45:00;181;1.9;32
04.12.2022;15:55:00;114;2.0;32
04.12.2022;16:05:00;144;2.0;32
04.12.2022;16:15:00;126;2.0;32
04.12.2022;16:25:00;107;2.0;32
04.12.2022;16:35:00;95;2.0;32
04.12.2022;16:45:00;91;2.1;32
05.12.2022;08:15:00;42;0;24
05.12.2022;08:25:00;109;0;26
05.12.2022;08:35:00;103;0;27
05.12.2022;08:45:00;135;0;28
05.12.2022;08:55:00;154;0;28
05.12.2022;09:05:00;172;0.1;29
05.12.2022;09:15:00;218;0.1;29
05.12.2022;09:25:00;199;0.1;29
05.12.2022;09:35:00;309;0.2;30
05.12.2022;09:45:00;296;0.2;30
05.12.2022;09:55:00;393;0.3;30
05.12.2022;10:05:00;488;0.4;30
05.12.2022;10:15:00;343;0.4;31
05.12.2022;10:25:00;386;0.5;31
05.12.2022;10:35:00;475;0.6;31
05.12.2022;10:45:00;959;0.7;31
05.12.2022;10:55:00;819;0.8;31
05.12.2022;11:05:00;764;1.0;31
05.12.2022;11:15:00;628;1.1;31
05.12.2022;11:25:00;879;1.2;32
05.12.2022;11:35:00;840;1.4;32
05.12.2022;11:45:00;738;1.5;32
05.12.2022;11:55:00;858;1.6;32
05.12.2022;12:05:00;744;1.7;32
05.12.2022;12:15:00;806;1.9;32
05.12.2022;12:25:00;808;2.0;32
05.12.2022;12:35:00;806;2.1;32
05.12.2022;12:45:00;973;2.3;32
05.12.2022;12:55:00;1176;2.5;32
05.12.2022;13:05:00;1111;2.7;32
05.12.2022;13:15:00;1364;2.9;32
05.12.2022;13:25:00;1168;3.1;33
05.12.2022;13:35:00;1123;3.3;33
05.12.2022;13:45:00;1037;3.4;33
05.12.2022;13:55:00;1149;3.6;33
05.12.2022;14:05:00;1392;3.8;33
05.12.2022;14:15:00;1220;4.1;33
05.12.2022;14:25:00;967;4.2;33
05.12.2022;14:35:00;964;4.4;33
05.12.2022;15:05:00;699;4.8;33
05.12.2022;15:25:00;495;5.0;33
05.12.2022;15:35:00;300;5.1;33
05.12.2022;15:45:00;235;5.1;33
05.12.2022;15:55:00;213;5.1;33
05.12.2022;16:05:00;236;5.2;33
05.12.2022;16:15:00;161;5.2;33
05.12.2022;16:25:00;109;5.2;33
05.12.2022;16:35:00;96;5.3;33
05.12.2022;16:45:00;91;5.3;33
06.12.2022;08:10:00;82;0;25
06.12.2022;08:20:00;200;0;27
06.12.2022;08:30:00;291;0;27
06.12.2022;08:40:00;414;0.1;28
06.12.2022;08:50:00;531;0.2;28
06.12.2022;09:00:00;558;0.3;29
06.12.2022;09:10:00;693;0.4;29
06.12.2022;09:20:00;801;0.5;29
06.12.2022;09:30:00;661;0.6;30
06.12.2022;09:40:00;600;0.7;30
06.12.2022;09:50:00;522;0.8;30
06.12.2022;10:00:00;555;0.9;30
06.12.2022;10:10:00;642;1.0;31
06.12.2022;10:20:00;880;1.1;31
06.12.2022;10:30:00;850;1.3;31
06.12.2022;10:40:00;580;1.4;31
06.12.2022;10:50:00;813;1.5;31
06.12.2022;11:00:00;1727;1.8;31
06.12.2022;11:10:00;1764;2.1;31
06.12.2022;11:20:00;1859;2.4;32
06.12.2022;11:30:00;1705;2.7;32
06.12.2022;11:40:00;1822;2.9;32
06.12.2022;11:50:00;1967;3.3;33
06.12.2022;12:00:00;1964;3.6;33
06.12.2022;12:10:00;1931;3.9;34
06.12.2022;12:20:00;1873;4.2;34
06.12.2022;12:30:00;1792;4.5;34
06.12.2022;12:40:00;1739;4.8;34
06.12.2022;12:50:00;1524;5.1;34
06.12.2022;13:00:00;1285;5.3;34
06.12.2022;13:10:00;1000;5.5;34
06.12.2022;13:20:00;841;5.6;34
06.12.2022;13:30:00;1588;5.9;34
06.12.2022;13:40:00;1346;6.1;34
06.12.2022;13:50:00;1252;6.3;34
06.12.2022;14:00:00;971;6.5;34
06.12.2022;14:10:00;801;6.6;34
06.12.2022;14:20:00;659;6.7;34
06.12.2022;14:30:00;536;6.8;34
06.12.2022;14:40:00;454;6.9;34
06.12.2022;14:50:00;485;7.0;33
06.12.2022;15:00:00;459;7.1;33
06.12.2022;15:10:00;425;7.1;33
06.12.2022;15:20:00;386;7.2;33
06.12.2022;15:30:00;361;7.3;33
06.12.2022;15:40:00;335;7.3;33
06.12.2022;15:50:00;290;7.4;33
