Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.12.2022;16:00:00;246;7.4;33
06.12.2022;16:10:00;206;7.5;33
06.12.2022;16:20:00;167;7.5;33
06.12.2022;16:30:00;103;7.5;33
06.12.2022;16:40:00;103;7.5;33
07.12.2022;08:40:00;90;0;26
07.12.2022;08:50:00;110;0;27
07.12.2022;09:00:00;158;0;28
07.12.2022;09:10:00;179;0;28
07.12.2022;09:20:00;212;0.1;28
07.12.2022;09:30:00;273;0.1;29
07.12.2022;09:40:00;199;0.1;29
07.12.2022;09:50:00;193;0.2;29
07.12.2022;10:00:00;267;0.2;30
07.12.2022;10:10:00;365;0.3;30
07.12.2022;10:20:00;359;0.3;30
07.12.2022;10:30:00;349;0.4;30
07.12.2022;10:40:00;412;0.5;30
07.12.2022;10:50:00;430;0.5;30
07.12.2022;11:00:00;401;0.6;31
07.12.2022;11:10:00;367;0.7;31
07.12.2022;11:20:00;481;0.7;31
07.12.2022;11:30:00;750;0.8;31
07.12.2022;11:40:00;752;1.0;31
07.12.2022;11:50:00;542;1.1;31
07.12.2022;12:00:00;580;1.2;31
07.12.2022;12:10:00;536;1.3;31
07.12.2022;12:20:00;592;1.3;31
07.12.2022;12:30:00;637;1.4;32
07.12.2022;12:40:00;465;1.5;32
07.12.2022;12:50:00;679;1.6;32
07.12.2022;13:00:00;691;1.7;32
07.12.2022;13:10:00;719;1.9;32
07.12.2022;13:20:00;612;2.0;32
07.12.2022;13:30:00;633;2.1;32
07.12.2022;13:40:00;698;2.2;32
07.12.2022;13:50:00;723;2.3;32
07.12.2022;14:00:00;800;2.4;32
07.12.2022;14:10:00;759;2.6;32
07.12.2022;14:20:00;785;2.7;32
07.12.2022;14:30:00;722;2.8;32
07.12.2022;14:40:00;676;2.9;32
07.12.2022;14:50:00;686;3.0;32
07.12.2022;15:00:00;594;3.1;32
07.12.2022;15:10:00;611;3.2;32
07.12.2022;15:20:00;533;3.3;32
07.12.2022;15:30:00;473;3.4;32
07.12.2022;15:40:00;389;3.5;32
07.12.2022;15:50:00;317;3.5;32
07.12.2022;16:00:00;250;3.6;32
07.12.2022;16:10:00;185;3.6;32
07.12.2022;16:20:00;113;3.6;32
07.12.2022;16:30:00;103;3.7;32
07.12.2022;16:40:00;94;3.7;32
07.12.2022;16:50:00;90;3.7;32
08.12.2022;08:15:00;28;0;25
08.12.2022;08:25:00;161;0;26
08.12.2022;08:35:00;217;0;27
08.12.2022;08:45:00;276;0;28
08.12.2022;08:55:00;360;0.1;28
08.12.2022;09:05:00;438;0.2;28
08.12.2022;09:15:00;520;0.3;29
08.12.2022;09:25:00;565;0.3;29
08.12.2022;09:35:00;643;0.5;29
08.12.2022;09:45:00;809;0.6;30
08.12.2022;09:55:00;778;0.7;30
08.12.2022;10:05:00;777;0.8;30
08.12.2022;10:15:00;765;1.0;30
08.12.2022;10:25:00;754;1.1;31
08.12.2022;10:35:00;716;1.2;31
08.12.2022;10:45:00;863;1.3;31
08.12.2022;10:55:00;897;1.5;31
08.12.2022;11:05:00;908;1.6;31
08.12.2022;11:15:00;968;1.8;31
08.12.2022;11:25:00;1119;2.0;31
08.12.2022;11:35:00;1295;2.2;31
08.12.2022;11:45:00;906;2.4;32
08.12.2022;11:55:00;1678;2.6;32
08.12.2022;12:05:00;1200;2.8;32
08.12.2022;12:15:00;1603;3.1;32
08.12.2022;12:25:00;1324;3.3;32
08.12.2022;12:35:00;1124;3.5;32
08.12.2022;12:45:00;611;3.6;32
08.12.2022;12:55:00;631;3.7;32
08.12.2022;13:05:00;754;3.8;32
08.12.2022;13:15:00;934;4.0;32
08.12.2022;13:25:00;730;4.1;32
08.12.2022;13:35:00;1168;4.3;32
08.12.2022;13:45:00;1103;4.5;32
08.12.2022;13:55:00;771;4.6;32
08.12.2022;14:05:00;728;4.7;32
08.12.2022;14:15:00;670;4.8;32
08.12.2022;14:25:00;851;5.0;32
08.12.2022;14:35:00;720;5.1;32
08.12.2022;14:45:00;766;5.2;32
08.12.2022;14:55:00;647;5.3;32
08.12.2022;15:05:00;603;5.5;32
08.12.2022;15:15:00;661;5.6;32
08.12.2022;15:25:00;606;5.7;32
08.12.2022;15:35:00;605;5.8;32
08.12.2022;15:45:00;539;5.8;32
08.12.2022;15:55:00;360;5.9;32
08.12.2022;16:05:00;308;6.0;32
08.12.2022;16:15:00;219;6.0;32
08.12.2022;16:25:00;114;6.0;32
08.12.2022;16:35:00;100;6.0;32
08.12.2022;16:45:00;90;6.1;32
09.12.2022;09:35:00;30;0;27
09.12.2022;09:45:00;66;0;27
09.12.2022;09:55:00;125;0;28
09.12.2022;10:05:00;134;0;28
09.12.2022;10:15:00;146;0;28
09.12.2022;10:25:00;158;0.1;29
09.12.2022;10:35:00;157;0.1;29
09.12.2022;10:45:00;144;0.1;29
09.12.2022;10:55:00;151;0.1;29
09.12.2022;11:05:00;178;0.2;30
09.12.2022;11:15:00;182;0.2;30
09.12.2022;11:25:00;180;0.2;30
09.12.2022;11:35:00;180;0.2;30
09.12.2022;11:45:00;156;0.3;30
09.12.2022;11:55:00;166;0.3;30
09.12.2022;12:05:00;179;0.3;30
09.12.2022;12:15:00;157;0.4;30
09.12.2022;12:25:00;163;0.4;31
09.12.2022;12:35:00;161;0.4;31
09.12.2022;12:45:00;194;0.4;31
09.12.2022;12:55:00;141;0.5;31
09.12.2022;13:05:00;127;0.5;31
09.12.2022;13:15:00;123;0.5;31
09.12.2022;13:25:00;145;0.5;31
09.12.2022;13:35:00;143;0.6;31
09.12.2022;13:45:00;142;0.6;31
09.12.2022;13:55:00;127;0.6;31
09.12.2022;14:05:00;134;0.6;31
09.12.2022;14:15:00;135;0.6;31
09.12.2022;14:25:00;110;0.7;31
09.12.2022;14:35:00;123;0.7;31
09.12.2022;14:45:00;139;0.7;31
09.12.2022;14:55:00;127;0.7;31
09.12.2022;15:05:00;110;0.7;31
09.12.2022;15:15:00;116;0.8;31
09.12.2022;15:25:00;100;0.8;31
11.12.2022;11:45:00;0;0;0
11.12.2022;11:55:00;0;0;0
11.12.2022;12:05:00;0;0;0
11.12.2022;12:15:00;0;0;0
11.12.2022;12:25:00;0;0;0
11.12.2022;12:35:00;0;0;0
11.12.2022;12:45:00;0;0;0
11.12.2022;12:55:00;0;0;0
11.12.2022;13:05:00;0;0;0
11.12.2022;13:15:00;0;0;0
11.12.2022;13:25:00;0;0;0
11.12.2022;13:35:00;0;0;0
11.12.2022;13:45:00;0;0;0
11.12.2022;13:55:00;0;0;0
14.12.2022;11:25:00;43;0;25
14.12.2022;11:35:00;120;0;26
14.12.2022;11:45:00;152;0;27
14.12.2022;11:55:00;124;0;27
14.12.2022;12:05:00;135;0;27
14.12.2022;12:15:00;157;0;28
14.12.2022;12:25:00;172;0.1;28
14.12.2022;12:35:00;140;0.1;28
14.12.2022;12:45:00;163;0.1;29
14.12.2022;12:55:00;109;0.1;29
14.12.2022;13:05:00;119;0.2;29
14.12.2022;13:15:00;105;0.2;29
14.12.2022;13:25:00;112;0.2;29
14.12.2022;13:35:00;0;0.2;29
14.12.2022;13:45:00;0;0.2;29
14.12.2022;13:55:00;0;0.2;0
14.12.2022;14:05:00;0;0.2;0
14.12.2022;14:15:00;0;0.2;0
14.12.2022;14:25:00;0;0.2;0
14.12.2022;14:35:00;0;0.2;0
14.12.2022;14:45:00;0;0.2;0
14.12.2022;14:55:00;0;0.2;0
14.12.2022;15:05:00;0;0.2;0
14.12.2022;15:15:00;0;0.2;0
14.12.2022;15:25:00;0;0.2;0
14.12.2022;15:35:00;0;0.2;0
14.12.2022;15:45:00;0;0.2;0
14.12.2022;15:55:00;0;0.2;0
15.12.2022;10:15:00;0;0;27
15.12.2022;10:25:00;0;0;27
15.12.2022;10:35:00;19;0;27
15.12.2022;10:45:00;129;0;27
15.12.2022;10:55:00;174;0;28
15.12.2022;11:05:00;186;0;28
15.12.2022;11:15:00;191;0.1;28
15.12.2022;11:25:00;187;0.1;29
15.12.2022;11:35:00;200;0.1;29
15.12.2022;11:45:00;210;0.2;29
15.12.2022;11:55:00;210;0.2;29
15.12.2022;12:05:00;220;0.2;29
15.12.2022;12:15:00;229;0.3;30
15.12.2022;12:25:00;231;0.3;30
15.12.2022;12:35:00;233;0.3;30
15.12.2022;12:45:00;242;0.4;30
15.12.2022;12:55:00;216;0.4;30
15.12.2022;13:05:00;263;0.5;30
15.12.2022;13:15:00;243;0.5;30
15.12.2022;13:25:00;226;0.5;30
15.12.2022;13:35:00;215;0.6;30
15.12.2022;13:45:00;245;0.6;30
15.12.2022;13:55:00;191;0.6;31
15.12.2022;14:05:00;164;0.7;31
15.12.2022;14:15:00;143;0.7;31
15.12.2022;14:25:00;137;0.7;31
15.12.2022;14:35:00;148;0.7;31
15.12.2022;14:45:00;165;0.8;31
15.12.2022;14:55:00;162;0.8;31
15.12.2022;15:05:00;148;0.8;31
15.12.2022;15:15:00;137;0.9;31
15.12.2022;15:25:00;130;0.9;31
15.12.2022;15:35:00;118;0.9;31
15.12.2022;15:45:00;106;0.9;31
15.12.2022;15:55:00;97;0.9;31
15.12.2022;16:05:00;94;0.9;31
15.12.2022;16:15:00;0;0.9;0
16.12.2022;12:25:00;0;0;27
16.12.2022;12:35:00;126;0;28
16.12.2022;12:45:00;125;0;28
16.12.2022;12:55:00;112;0;28
16.12.2022;13:05:00;119;0;28
16.12.2022;13:15:00;112;0;29
16.12.2022;13:25:00;104;0.1;29
16.12.2022;13:35:00;101;0.1;29
16.12.2022;13:45:00;98;0.1;29
16.12.2022;13:55:00;95;0.1;29
17.12.2022;11:10:00;86;0;27
17.12.2022;11:20:00;130;0;27
17.12.2022;11:30:00;128;0;28
17.12.2022;11:40:00;145;0;28
17.12.2022;11:50:00;129;0;28
17.12.2022;12:00:00;139;0.1;28
17.12.2022;12:10:00;147;0.1;29
17.12.2022;12:20:00;157;0.1;29
17.12.2022;12:30:00;155;0.1;29
17.12.2022;12:40:00;156;0.2;29
17.12.2022;12:50:00;157;0.2;29
17.12.2022;13:00:00;156;0.2;30
17.12.2022;13:10:00;151;0.2;30
17.12.2022;13:20:00;148;0.3;30
17.12.2022;13:30:00;147;0.3;30
17.12.2022;13:40:00;146;0.3;30
17.12.2022;13:50:00;135;0.3;30
17.12.2022;14:00:00;127;0.4;30
17.12.2022;14:10:00;123;0.4;30
17.12.2022;14:20:00;110;0.4;30
17.12.2022;14:30:00;109;0.4;31
17.12.2022;14:40:00;102;0.4;31
17.12.2022;14:50:00;103;0.4;31
17.12.2022;15:00:00;99;0.5;31
17.12.2022;15:10:00;95;0.5;31
17.12.2022;15:20:00;93;0.5;31
17.12.2022;15:30:00;93;0.5;31
17.12.2022;15:40:00;93;0.5;31
17.12.2022;15:55:00;91;0.5;31
19.12.2022;10:35:00;0;0;27
19.12.2022;10:45:00;0;0;27
19.12.2022;10:55:00;0;0;27
19.12.2022;11:05:00;134;0;27
19.12.2022;11:15:00;148;0;28
19.12.2022;11:25:00;138;0;28
19.12.2022;11:35:00;156;0;28
19.12.2022;11:45:00;169;0.1;28
19.12.2022;11:55:00;130;0.1;29
19.12.2022;12:05:00;138;0.1;29
19.12.2022;12:15:00;152;0.1;29
19.12.2022;12:25:00;147;0.2;29
19.12.2022;12:35:00;150;0.2;29
19.12.2022;12:45:00;140;0.2;30
19.12.2022;12:55:00;140;0.2;30
19.12.2022;13:05:00;139;0.2;30
19.12.2022;13:15:00;133;0.3;30
19.12.2022;13:25:00;136;0.3;30
19.12.2022;13:35:00;159;0.3;30
19.12.2022;13:45:00;140;0.3;30
19.12.2022;13:55:00;135;0.4;30
19.12.2022;14:05:00;120;0.4;30
19.12.2022;14:15:00;124;0.4;30
19.12.2022;14:25:00;129;0.4;31
19.12.2022;14:35:00;121;0.4;31
19.12.2022;14:45:00;119;0.5;31
19.12.2022;14:55:00;120;0.5;31
19.12.2022;15:05:00;116;0.5;31
19.12.2022;15:15:00;109;0.5;31
19.12.2022;15:25:00;104;0.5;31
19.12.2022;15:35:00;104;0.6;31
19.12.2022;15:45:00;99;0.6;31
19.12.2022;15:55:00;95;0.6;31
19.12.2022;16:05:00;0;0.6;0
19.12.2022;16:15:00;0;0.6;0
19.12.2022;16:25:00;0;0.6;0
20.12.2022;11:20:00;0;0;27
20.12.2022;11:30:00;0;0;27
20.12.2022;11:40:00;132;0;27
20.12.2022;11:50:00;163;0;28
20.12.2022;12:00:00;209;0;28
20.12.2022;12:10:00;159;0.1;28
20.12.2022;12:20:00;232;0.1;29
20.12.2022;12:30:00;173;0.1;29
20.12.2022;12:40:00;131;0.1;29
20.12.2022;12:50:00;133;0.2;29
20.12.2022;13:00:00;126;0.2;29
20.12.2022;13:10:00;125;0.2;30
20.12.2022;13:20:00;122;0.2;30
20.12.2022;13:30:00;137;0.2;30
20.12.2022;13:40:00;144;0.3;30
20.12.2022;13:50:00;134;0.3;30
20.12.2022;14:00:00;159;0.3;30
20.12.2022;14:10:00;155;0.3;30
20.12.2022;14:20:00;147;0.4;30
20.12.2022;14:30:00;151;0.4;30
20.12.2022;14:40:00;127;0.4;30
20.12.2022;14:50:00;101;0.4;31
20.12.2022;15:00:00;106;0.5;31
20.12.2022;15:10:00;114;0.5;31
20.12.2022;15:20:00;105;0.5;31
20.12.2022;15:30:00;106;0.5;31
20.12.2022;15:40:00;106;0.5;31
20.12.2022;15:50:00;97;0.5;31
20.12.2022;16:00:00;93;0.6;31
20.12.2022;16:10:00;0;0.6;0
21.12.2022;08:35:00;54;0;25
21.12.2022;08:45:00;137;0;26
21.12.2022;08:55:00;216;0;27
21.12.2022;09:05:00;371;0.1;27
21.12.2022;09:15:00;417;0.1;28
21.12.2022;09:25:00;312;0.2;28
21.12.2022;09:35:00;271;0.2;29
21.12.2022;09:45:00;315;0.3;29
21.12.2022;09:55:00;351;0.3;29
21.12.2022;10:05:00;420;0.4;29
21.12.2022;10:15:00;452;0.5;30
21.12.2022;10:25:00;334;0.5;30
21.12.2022;10:35:00;478;0.6;30
21.12.2022;10:45:00;333;0.7;30
21.12.2022;10:55:00;475;0.7;30
21.12.2022;11:05:00;347;0.8;30
21.12.2022;11:15:00;293;0.8;30
21.12.2022;11:25:00;560;0.9;31
21.12.2022;11:35:00;824;1.1;31
21.12.2022;11:45:00;682;1.2;31
21.12.2022;11:55:00;879;1.3;31
21.12.2022;12:05:00;594;1.4;31
21.12.2022;12:15:00;547;1.5;31
21.12.2022;12:25:00;1015;1.7;31
21.12.2022;12:35:00;884;1.8;31
21.12.2022;12:45:00;881;2.0;31
21.12.2022;12:55:00;1037;2.1;31
21.12.2022;13:05:00;831;2.3;31
21.12.2022;13:15:00;1296;2.5;31
21.12.2022;13:25:00;1141;2.7;32
21.12.2022;13:35:00;916;2.8;32
21.12.2022;13:45:00;992;3.0;32
21.12.2022;13:55:00;867;3.1;32
21.12.2022;14:05:00;385;3.2;32
21.12.2022;14:15:00;460;3.3;32
21.12.2022;14:25:00;564;3.3;32
21.12.2022;14:35:00;552;3.4;32
21.12.2022;14:45:00;532;3.5;32
21.12.2022;14:55:00;744;3.6;32
21.12.2022;15:05:00;619;3.7;32
21.12.2022;15:15:00;494;3.8;32
21.12.2022;15:25:00;461;3.9;32
21.12.2022;15:35:00;409;4.0;32
21.12.2022;15:45:00;259;4.0;32
21.12.2022;15:55:00;204;4.1;32
21.12.2022;16:05:00;140;4.1;32
21.12.2022;16:15:00;120;4.1;32
21.12.2022;16:25:00;111;4.1;32
21.12.2022;16:35:00;101;4.1;32
21.12.2022;16:45:00;92;4.2;32
22.12.2022;08:25:00;118;0;25
22.12.2022;08:35:00;55;0;27
22.12.2022;08:45:00;143;0;27
22.12.2022;08:55:00;218;0;28
22.12.2022;09:05:00;298;0.1;28
22.12.2022;09:15:00;402;0.1;28
22.12.2022;09:25:00;599;0.2;29
22.12.2022;09:35:00;648;0.3;29
22.12.2022;09:45:00;602;0.4;29
22.12.2022;09:55:00;1117;0.5;29
22.12.2022;10:05:00;698;0.7;30
22.12.2022;10:15:00;501;0.8;30
22.12.2022;10:25:00;924;0.9;30
22.12.2022;10:35:00;624;1.0;30
22.12.2022;10:45:00;668;1.1;31
22.12.2022;10:55:00;645;1.2;31
22.12.2022;11:05:00;726;1.4;31
22.12.2022;11:15:00;732;1.5;31
22.12.2022;11:25:00;1262;1.7;31
22.12.2022;11:35:00;699;1.8;31
22.12.2022;11:45:00;1085;1.9;31
22.12.2022;11:55:00;1474;2.1;31
22.12.2022;12:05:00;1543;2.4;32
22.12.2022;12:15:00;899;2.5;32
22.12.2022;12:25:00;1342;2.7;32
22.12.2022;12:35:00;971;2.9;32
22.12.2022;12:45:00;832;3.0;32
22.12.2022;12:55:00;1638;3.3;32
22.12.2022;13:05:00;1179;3.5;32
22.12.2022;13:15:00;1011;3.6;32
22.12.2022;13:25:00;600;3.8;32
22.12.2022;13:35:00;798;3.9;32
22.12.2022;13:45:00;603;4.0;32
22.12.2022;13:55:00;923;4.2;32
22.12.2022;14:05:00;592;4.2;32
22.12.2022;14:15:00;649;4.4;32
22.12.2022;14:25:00;575;4.4;32
22.12.2022;14:35:00;410;4.5;32
22.12.2022;14:45:00;360;4.6;32
22.12.2022;14:55:00;413;4.6;32
22.12.2022;15:05:00;392;4.7;32
22.12.2022;15:15:00;220;4.7;32
22.12.2022;15:25:00;163;4.8;32
22.12.2022;15:35:00;159;4.8;32
22.12.2022;15:45:00;159;4.8;32
22.12.2022;15:55:00;168;4.9;32
22.12.2022;16:05:00;173;4.9;32
22.12.2022;16:15:00;162;4.9;32
22.12.2022;16:25:00;128;4.9;32
22.12.2022;16:35:00;91;5.0;32
23.12.2022;08:40:00;128;0;27
23.12.2022;08:50:00;181;0;28
23.12.2022;09:00:00;296;0;28
23.12.2022;09:10:00;311;0.1;29
23.12.2022;09:20:00;317;0.1;29
23.12.2022;09:30:00;236;0.2;29
23.12.2022;09:40:00;290;0.2;29
23.12.2022;09:50:00;305;0.3;30
23.12.2022;10:00:00;341;0.3;30
23.12.2022;10:10:00;587;0.4;30
23.12.2022;10:20:00;389;0.5;30
23.12.2022;10:30:00;622;0.6;30
23.12.2022;10:40:00;795;0.7;31
23.12.2022;10:50:00;946;0.9;31
23.12.2022;11:00:00;1082;1.1;31
23.12.2022;11:10:00;699;1.2;31
23.12.2022;11:20:00;577;1.3;31
23.12.2022;11:30:00;666;1.4;31
23.12.2022;11:40:00;684;1.5;32
23.12.2022;11:50:00;671;1.6;32
23.12.2022;12:00:00;559;1.7;32
23.12.2022;12:10:00;582;1.8;32
23.12.2022;12:20:00;644;1.9;32
23.12.2022;12:30:00;684;2.0;32
23.12.2022;12:40:00;828;2.2;32
23.12.2022;12:50:00;579;2.3;32
23.12.2022;13:00:00;692;2.4;32
23.12.2022;13:10:00;741;2.5;32
23.12.2022;13:20:00;649;2.6;32
23.12.2022;13:30:00;661;2.7;32
23.12.2022;13:40:00;550;2.8;32
23.12.2022;13:50:00;316;2.9;32
23.12.2022;14:00:00;359;2.9;32
23.12.2022;14:10:00;370;3.0;32
23.12.2022;14:20:00;502;3.1;32
23.12.2022;14:30:00;358;3.1;32
23.12.2022;14:40:00;263;3.2;32
23.12.2022;14:50:00;277;3.2;32
23.12.2022;15:00:00;249;3.3;32
23.12.2022;15:10:00;195;3.3;32
23.12.2022;15:20:00;172;3.3;32
23.12.2022;15:30:00;163;3.4;32
23.12.2022;15:40:00;144;3.4;32
23.12.2022;15:50:00;143;3.4;32
23.12.2022;16:00:00;129;3.4;32
23.12.2022;16:10:00;113;3.5;32
23.12.2022;16:20:00;95;3.5;32
24.12.2022;08:50:00;97;0;26
24.12.2022;09:00:00;128;0;27
24.12.2022;09:10:00;68;0;28
24.12.2022;09:20:00;132;0;28
24.12.2022;09:30:00;122;0;29
24.12.2022;09:40:00;129;0.1;29
24.12.2022;09:50:00;163;0.1;29
24.12.2022;10:00:00;241;0.1;30
24.12.2022;10:10:00;237;0.2;30
24.12.2022;10:20:00;247;0.2;30
24.12.2022;10:30:00;286;0.2;30
24.12.2022;10:40:00;393;0.3;31
24.12.2022;10:50:00;541;0.4;31
24.12.2022;11:00:00;720;0.5;31
24.12.2022;11:10:00;710;0.6;31
24.12.2022;11:20:00;739;0.7;31
24.12.2022;11:30:00;753;0.8;31
24.12.2022;11:40:00;779;1.0;31
24.12.2022;11:50:00;818;1.1;32
24.12.2022;12:00:00;797;1.2;32
24.12.2022;12:10:00;945;1.4;32
24.12.2022;12:20:00;749;1.5;32
24.12.2022;12:30:00;707;1.6;32
24.12.2022;12:40:00;285;1.7;32
24.12.2022;12:50:00;355;1.8;32
24.12.2022;13:00:00;759;1.9;32
24.12.2022;13:10:00;931;2.0;32
24.12.2022;13:20:00;869;2.2;32
24.12.2022;13:30:00;795;2.3;32
24.12.2022;13:40:00;650;2.4;32
24.12.2022;13:50:00;526;2.5;32
24.12.2022;14:00:00;522;2.6;32
24.12.2022;14:10:00;491;2.7;32
24.12.2022;14:20:00;409;2.8;32
24.12.2022;14:30:00;354;2.8;32
24.12.2022;14:40:00;398;2.9;32
24.12.2022;14:50:00;265;2.9;33
24.12.2022;15:00:00;249;3.0;32
24.12.2022;15:10:00;210;3.0;32
24.12.2022;15:20:00;183;3.0;32
24.12.2022;15:30:00;214;3.1;32
24.12.2022;15:40:00;168;3.1;32
24.12.2022;15:50:00;167;3.1;32
24.12.2022;16:00:00;160;3.2;32
24.12.2022;16:10:00;128;3.2;32
24.12.2022;16:20:00;106;3.2;32
24.12.2022;16:30:00;94;3.2;32
24.12.2022;16:40:00;88;3.2;32
25.12.2022;08:30:00;138;0;27
25.12.2022;08:40:00;215;0;28
25.12.2022;08:50:00;252;0;28
25.12.2022;09:00:00;286;0.1;29
25.12.2022;09:10:00;276;0.1;29
25.12.2022;09:20:00;377;0.2;30
25.12.2022;09:30:00;500;0.3;30
25.12.2022;09:40:00;492;0.3;30
25.12.2022;09:50:00;499;0.4;30
25.12.2022;10:00:00;541;0.5;31
25.12.2022;10:10:00;627;0.6;31
25.12.2022;10:20:00;704;0.7;31
25.12.2022;10:30:00;611;0.8;31
25.12.2022;10:40:00;821;1.0;31
25.12.2022;10:50:00;988;1.1;31
25.12.2022;11:00:00;845;1.2;32
25.12.2022;11:10:00;848;1.4;32
25.12.2022;11:20:00;681;1.5;32
25.12.2022;11:30:00;699;1.6;32
25.12.2022;11:40:00;833;1.7;32
25.12.2022;11:50:00;794;1.9;32
25.12.2022;12:00:00;768;2.0;32
25.12.2022;12:10:00;1111;2.2;32
25.12.2022;12:20:00;1071;2.3;32
25.12.2022;12:30:00;1381;2.6;32
25.12.2022;12:40:00;1711;2.8;33
25.12.2022;12:50:00;1427;3.1;33
25.12.2022;13:00:00;1298;3.3;33
25.12.2022;13:10:00;964;3.5;33
25.12.2022;13:20:00;781;3.6;33
25.12.2022;13:30:00;878;3.8;33
25.12.2022;13:40:00;777;3.9;33
25.12.2022;13:50:00;759;4.0;33
25.12.2022;14:00:00;626;4.1;33
25.12.2022;14:10:00;697;4.2;33
25.12.2022;14:20:00;709;4.4;33
25.12.2022;14:30:00;595;4.5;33
25.12.2022;14:40:00;470;4.6;33
25.12.2022;14:50:00;601;4.6;33
25.12.2022;15:00:00;449;4.7;33
25.12.2022;15:10:00;451;4.8;33
25.12.2022;15:20:00;383;4.9;33
25.12.2022;15:30:00;377;4.9;33
25.12.2022;15:40:00;246;5.0;33
25.12.2022;15:50:00;246;5.0;33
25.12.2022;16:00:00;245;5.0;33
25.12.2022;16:10:00;234;5.1;33
25.12.2022;16:20:00;214;5.1;33
25.12.2022;16:30:00;121;5.2;33
25.12.2022;16:40:00;113;5.2;33
25.12.2022;16:50:00;106;5.2;33
25.12.2022;17:00:00;88;5.2;33
26.12.2022;08:10:00;122;0;25
26.12.2022;08:20:00;66;0;27
26.12.2022;08:30:00;190;0;28
26.12.2022;08:40:00;231;0;29
26.12.2022;08:50:00;347;0.1;29
26.12.2022;09:00:00;432;0.2;29
26.12.2022;09:10:00;505;0.2;30
26.12.2022;09:20:00;577;0.3;30
26.12.2022;09:30:00;669;0.4;30
26.12.2022;09:40:00;671;0.6;31
26.12.2022;09:50:00;688;0.7;31
26.12.2022;10:00:00;798;0.8;31
26.12.2022;10:10:00;866;0.9;31
26.12.2022;10:20:00;1079;1.1;31
26.12.2022;10:30:00;1180;1.3;32
26.12.2022;10:40:00;1338;1.5;32
26.12.2022;10:50:00;1343;1.7;32
26.12.2022;11:00:00;1286;1.9;32
26.12.2022;11:10:00;700;2.1;32
26.12.2022;11:20:00;383;2.2;32
26.12.2022;11:30:00;335;2.2;33
26.12.2022;11:40:00;537;2.3;33
26.12.2022;11:50:00;436;2.4;33
26.12.2022;12:00:00;508;2.5;33
26.12.2022;12:10:00;724;2.6;33
26.12.2022;12:20:00;265;2.7;33
26.12.2022;12:30:00;196;2.7;33
26.12.2022;12:40:00;382;2.7;33
26.12.2022;12:50:00;457;2.8;33
26.12.2022;13:00:00;384;2.9;33
26.12.2022;13:10:00;337;2.9;33
26.12.2022;13:20:00;230;3.0;33
26.12.2022;13:30:00;493;3.0;33
26.12.2022;13:40:00;423;3.1;33
26.12.2022;13:50:00;514;3.2;33
26.12.2022;14:00:00;500;3.3;33
26.12.2022;14:10:00;356;3.4;33
26.12.2022;14:20:00;386;3.4;33
26.12.2022;14:30:00;270;3.5;33
26.12.2022;14:40:00;264;3.5;33
26.12.2022;14:50:00;221;3.5;33
26.12.2022;15:00:00;275;3.6;33
26.12.2022;15:10:00;160;3.6;33
26.12.2022;15:20:00;155;3.6;33
26.12.2022;15:30:00;162;3.7;33
26.12.2022;15:40:00;154;3.7;33
26.12.2022;15:50:00;146;3.7;33
26.12.2022;16:00:00;119;3.7;33
26.12.2022;16:10:00;94;3.8;33
26.12.2022;16:20:00;92;3.8;33
26.12.2022;16:30:00;91;3.8;33
26.12.2022;16:40:00;90;3.8;33
27.12.2022;08:30:00;142;0;27
27.12.2022;08:40:00;173;0;28
27.12.2022;08:50:00;225;0;28
27.12.2022;09:00:00;275;0.1;29
27.12.2022;09:10:00;298;0.1;29
27.12.2022;09:20:00;265;0.2;29
27.12.2022;09:30:00;356;0.2;30
27.12.2022;09:40:00;453;0.3;30
27.12.2022;09:50:00;861;0.4;30
27.12.2022;10:00:00;1060;0.6;30
27.12.2022;10:10:00;744;0.7;31
27.12.2022;10:20:00;745;0.8;31
27.12.2022;10:30:00;984;1.0;31
27.12.2022;10:40:00;674;1.1;31
27.12.2022;10:50:00;655;1.2;31
27.12.2022;11:00:00;697;1.3;32
27.12.2022;11:10:00;871;1.5;32
27.12.2022;11:20:00;962;1.6;32
27.12.2022;11:30:00;1112;1.8;32
27.12.2022;11:40:00;1506;2.0;32
27.12.2022;11:50:00;1585;2.3;32
27.12.2022;12:00:00;1570;2.5;32
27.12.2022;12:10:00;1090;2.7;33
27.12.2022;12:20:00;1168;2.9;33
27.12.2022;12:30:00;1770;3.1;33
27.12.2022;12:40:00;912;3.3;33
27.12.2022;12:50:00;833;3.5;33
27.12.2022;13:00:00;761;3.6;33
27.12.2022;13:10:00;849;3.7;33
27.12.2022;13:20:00;1095;3.9;33
27.12.2022;13:30:00;993;4.1;33
27.12.2022;13:40:00;766;4.2;33
27.12.2022;13:50:00;838;4.4;33
27.12.2022;14:00:00;1072;4.5;33
27.12.2022;14:10:00;845;4.7;33
27.12.2022;14:20:00;958;4.9;33
27.12.2022;14:30:00;507;5.0;33
27.12.2022;14:40:00;339;5.0;33
27.12.2022;14:50:00;407;5.1;33
27.12.2022;15:00:00;363;5.1;33
27.12.2022;15:10:00;510;5.2;33
27.12.2022;15:20:00;419;5.3;33
27.12.2022;15:30:00;368;5.4;33
27.12.2022;15:40:00;267;5.4;33
27.12.2022;15:50:00;257;5.4;33
27.12.2022;16:00:00;346;5.5;33
27.12.2022;16:10:00;242;5.5;33
27.12.2022;16:20:00;141;5.6;33
27.12.2022;16:30:00;116;5.6;33
27.12.2022;16:40:00;100;5.6;33
27.12.2022;16:50:00;90;5.6;33
28.12.2022;08:05:00;93;0;22
28.12.2022;08:15:00;129;0;25
28.12.2022;08:25:00;141;0;27
28.12.2022;08:35:00;219;0;28
28.12.2022;08:45:00;242;0.1;29
28.12.2022;08:55:00;330;0.1;29
28.12.2022;09:05:00;466;0.2;29
28.12.2022;09:15:00;521;0.3;30
28.12.2022;09:25:00;612;0.4;30
28.12.2022;09:35:00;696;0.5;30
28.12.2022;09:45:00;712;0.6;30
28.12.2022;09:55:00;690;0.7;31
28.12.2022;10:05:00;893;0.8;31
28.12.2022;10:15:00;926;1.0;31
28.12.2022;10:25:00;848;1.1;31
28.12.2022;10:35:00;1015;1.3;31
28.12.2022;10:45:00;1581;1.5;32
28.12.2022;10:55:00;1544;1.8;32
28.12.2022;11:05:00;1386;2.0;32
28.12.2022;11:15:00;1359;2.3;32
28.12.2022;11:25:00;1558;2.5;32
28.12.2022;11:35:00;1284;2.7;33
28.12.2022;11:45:00;1650;3.0;33
28.12.2022;11:55:00;1658;3.3;33
28.12.2022;12:05:00;1968;3.6;33
28.12.2022;12:15:00;1578;3.9;34
28.12.2022;12:25:00;995;4.1;33
28.12.2022;12:35:00;1154;4.2;33
28.12.2022;12:45:00;1295;4.5;33
28.12.2022;12:55:00;1152;4.6;33
28.12.2022;13:05:00;1058;4.8;33
28.12.2022;13:15:00;794;5.0;34
28.12.2022;13:25:00;569;5.1;34
28.12.2022;13:35:00;792;5.2;34
28.12.2022;13:45:00;878;5.3;33
28.12.2022;13:55:00;970;5.5;33
28.12.2022;14:05:00;853;5.6;33
28.12.2022;14:15:00;878;5.8;33
28.12.2022;14:25:00;701;5.9;33
28.12.2022;14:35:00;692;6.0;33
28.12.2022;14:45:00;583;6.1;33
28.12.2022;14:55:00;553;6.2;33
28.12.2022;15:05:00;627;6.3;33
28.12.2022;15:15:00;679;6.4;33
28.12.2022;15:25:00;696;6.5;33
28.12.2022;15:35:00;495;6.6;33
28.12.2022;15:45:00;297;6.7;33
28.12.2022;15:55:00;293;6.7;33
28.12.2022;16:05:00;261;6.8;33
28.12.2022;16:15:00;247;6.8;33
28.12.2022;16:25:00;179;6.8;33
28.12.2022;16:35:00;106;6.9;33
28.12.2022;16:45:00;100;6.9;33
28.12.2022;16:55:00;93;6.9;33
29.12.2022;08:20:00;28;0;25
29.12.2022;08:30:00;134;0;27
29.12.2022;08:40:00;193;0;28
29.12.2022;08:50:00;221;0;28
29.12.2022;09:00:00;248;0.1;29
29.12.2022;09:10:00;285;0.1;29
29.12.2022;09:20:00;308;0.2;30
29.12.2022;09:30:00;355;0.2;30
29.12.2022;09:40:00;365;0.3;30
29.12.2022;09:50:00;421;0.4;30
29.12.2022;10:00:00;496;0.4;31
29.12.2022;10:10:00;742;0.5;31
29.12.2022;10:20:00;932;0.7;31
29.12.2022;10:30:00;1018;0.9;31
29.12.2022;10:40:00;1173;1.0;31
29.12.2022;10:50:00;1130;1.2;32
29.12.2022;11:00:00;1107;1.4;32
29.12.2022;11:10:00;922;1.6;32
29.12.2022;11:20:00;915;1.7;32
29.12.2022;11:30:00;1153;1.9;32
29.12.2022;11:40:00;1214;2.1;32
29.12.2022;11:50:00;1291;2.3;32
29.12.2022;12:00:00;943;2.5;33
29.12.2022;12:10:00;833;2.6;33
29.12.2022;12:20:00;1288;2.8;33
29.12.2022;12:30:00;1230;3.0;33
29.12.2022;12:40:00;1233;3.2;33
29.12.2022;12:50:00;1214;3.4;33
29.12.2022;13:00:00;887;3.6;33
29.12.2022;13:10:00;735;3.7;33
29.12.2022;13:20:00;742;3.8;33
29.12.2022;13:30:00;614;3.9;33
29.12.2022;13:40:00;732;4.1;33
29.12.2022;13:50:00;864;4.2;33
29.12.2022;14:00:00;617;4.3;33
29.12.2022;14:10:00;761;4.4;33
29.12.2022;14:20:00;724;4.6;33
29.12.2022;14:30:00;349;4.7;33
29.12.2022;14:40:00;314;4.7;33
29.12.2022;14:50:00;238;4.8;33
29.12.2022;15:00:00;386;4.8;33
29.12.2022;15:10:00;518;4.9;33
29.12.2022;15:20:00;502;5.0;33
29.12.2022;15:30:00;355;5.0;33
29.12.2022;15:40:00;478;5.1;33
29.12.2022;15:50:00;321;5.2;33
29.12.2022;16:00:00;285;5.2;33
29.12.2022;16:10:00;264;5.3;33
29.12.2022;16:20:00;138;5.3;33
30.12.2022;08:15:00;64;0;25
30.12.2022;08:25:00;151;0;27
30.12.2022;08:35:00;203;0;28
30.12.2022;08:45:00;257;0.1;28
30.12.2022;08:55:00;313;0.1;29
30.12.2022;09:05:00;368;0.2;29
30.12.2022;09:15:00;439;0.2;29
30.12.2022;09:25:00;504;0.3;30
30.12.2022;09:35:00;490;0.4;30
30.12.2022;09:45:00;850;0.5;30
30.12.2022;09:55:00;1010;0.7;30
30.12.2022;10:05:00;1058;0.8;31
30.12.2022;10:15:00;939;1.0;31
30.12.2022;10:25:00;1331;1.2;31
30.12.2022;10:35:00;1411;1.4;31
30.12.2022;10:45:00;1418;1.7;32
30.12.2022;10:55:00;1424;1.9;32
30.12.2022;11:05:00;1442;2.2;32
30.12.2022;11:15:00;1523;2.4;32
30.12.2022;11:25:00;1707;2.7;33
30.12.2022;11:35:00;1695;3.0;33
30.12.2022;11:45:00;1670;3.2;33
30.12.2022;11:55:00;1455;3.5;33
30.12.2022;12:05:00;1447;3.7;33
30.12.2022;12:15:00;1370;3.9;33
30.12.2022;12:25:00;1392;4.2;33
30.12.2022;12:35:00;1155;4.4;34
30.12.2022;12:45:00;1073;4.5;34
30.12.2022;12:55:00;1219;4.7;34
30.12.2022;13:05:00;1285;5.0;34
30.12.2022;13:15:00;1368;5.2;34
30.12.2022;13:25:00;1475;5.4;34
30.12.2022;13:35:00;1394;5.6;34
30.12.2022;13:45:00;1240;5.9;34
30.12.2022;13:55:00;1159;6.1;34
30.12.2022;14:05:00;934;6.2;34
30.12.2022;14:15:00;510;6.3;34
30.12.2022;14:25:00;537;6.4;34
30.12.2022;14:35:00;451;6.5;34
30.12.2022;14:45:00;354;6.6;33
30.12.2022;14:55:00;269;6.6;33
30.12.2022;15:05:00;251;6.6;33
30.12.2022;15:15:00;240;6.7;33
30.12.2022;15:25:00;228;6.7;33
30.12.2022;15:35:00;272;6.8;33
30.12.2022;15:45:00;215;6.8;33
30.12.2022;15:55:00;153;6.8;33
30.12.2022;16:05:00;25;6.8;33
31.12.2022;08:35:00;145;0;27
31.12.2022;08:45:00;179;0;28
31.12.2022;08:55:00;244;0;29
31.12.2022;09:05:00;337;0.1;29
31.12.2022;09:15:00;313;0.1;29
31.12.2022;09:25:00;451;0.2;30
31.12.2022;09:35:00;633;0.3;30
31.12.2022;09:45:00;752;0.4;30
31.12.2022;09:55:00;831;0.5;31
31.12.2022;10:05:00;887;0.7;31
31.12.2022;10:15:00;944;0.8;31
31.12.2022;10:25:00;1074;1.0;31
31.12.2022;10:35:00;1220;1.2;32
31.12.2022;10:45:00;1301;1.4;32
31.12.2022;10:55:00;1340;1.6;32
31.12.2022;11:05:00;1411;1.9;32
31.12.2022;11:15:00;1309;2.1;33
31.12.2022;11:25:00;1924;2.4;33
31.12.2022;11:35:00;2302;2.8;33
31.12.2022;11:45:00;1541;3.0;34
31.12.2022;11:55:00;1580;3.3;34
31.12.2022;12:05:00;1732;3.6;34
31.12.2022;12:15:00;1884;3.9;34
31.12.2022;12:25:00;1905;4.2;35
31.12.2022;12:35:00;1784;4.5;35
31.12.2022;12:45:00;1740;4.8;35
31.12.2022;12:55:00;1540;5.0;35
31.12.2022;13:05:00;1337;5.3;35
31.12.2022;13:15:00;1214;5.5;34
31.12.2022;13:25:00;1382;5.7;35
31.12.2022;13:35:00;1305;5.9;35
31.12.2022;13:45:00;1257;6.1;35
31.12.2022;13:55:00;1265;6.3;35
31.12.2022;14:05:00;1257;6.5;35
31.12.2022;14:15:00;1143;6.7;35
31.12.2022;14:25:00;1034;6.9;35
31.12.2022;14:35:00;986;7.1;35
31.12.2022;14:45:00;898;7.2;34
31.12.2022;14:55:00;861;7.4;34
31.12.2022;15:05:00;758;7.5;34
31.12.2022;15:15:00;640;7.6;34
31.12.2022;15:25:00;509;7.7;34
31.12.2022;15:35:00;448;7.8;34
31.12.2022;15:45:00;395;7.8;34
31.12.2022;15:55:00;322;7.9;34
31.12.2022;16:05:00;286;7.9;34
31.12.2022;16:15:00;229;8.0;34
31.12.2022;16:25:00;155;8.0;34
31.12.2022;16:35:00;109;8.0;34
31.12.2022;16:45:00;97;8.0;34
31.12.2022;16:55:00;89;8.0;34
